Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.0,4.8,5.0,12.0,11.58,0.0
2016,1,1,8,0,0.0,24.0,4.8,5.0,24.0,23.17,13.06
2016,1,1,8,15,0.0,41.5,4.85,5.0,41.5,41.41,29.94
2016,1,1,8,30,0.0,59.0,4.9,5.0,59.0,59.33,46.13
2016,1,1,8,45,0.0,77.5,5.0,5.0,77.5,78.12,62.95
2016,1,1,9,0,0.0,96.0,5.1,5.0,96.0,96.72,79.39
2016,1,1,9,15,4.5,112.5,5.1,5.0,114.0,115.21,95.54
2016,1,1,9,30,9.0,129.0,5.1,5.0,132.0,133.9,111.68
2016,1,1,9,45,35.5,154.0,5.1,5.5,169.0,178.66,150.12
2016,1,1,10,0,62.0,179.0,5.1,6.0,206.0,219.87,184.99
2016,1,1,10,15,31.0,160.0,5.05,6.0,173.5,180.57,150.78
2016,1,1,10,30,0.0,141.0,5.0,6.0,141.0,138.26,113.87
2016,1,1,10,45,36.0,188.5,4.95,6.0,207.5,212.02,176.97
2016,1,1,11,0,72.0,236.0,4.9,6.0,274.0,282.79,236.38
2016,1,1,11,15,45.0,224.5,4.85,6.0,248.5,252.89,210.47
2016,1,1,11,30,18.0,213.0,4.8,6.0,223.0,219.79,182.04
2016,1,1,11,45,36.5,235.5,4.8,6.5,256.5,256.21,212.24
2016,1,1,12,0,55.0,258.0,4.8,7.0,290.0,288.58,238.64
2016,1,1,12,15,28.0,216.5,4.75,7.0,233.0,229.35,189.02
2016,1,1,12,30,1.0,175.0,4.7,7.0,176.0,170.17,139.19
2016,1,1,12,45,8.0,196.0,4.7,7.0,201.0,194.18,159.48
2016,1,1,13,0,15.0,217.0,4.7,7.0,226.0,217.67,179.12
2016,1,1,13,15,7.5,164.5,4.7,7.0,169.0,162.65,133.11
2016,1,1,13,30,0.0,112.0,4.7,7.0,112.0,108.23,87.22
2016,1,1,13,45,6.5,154.5,4.7,7.5,158.0,151.71,123.99
2016,1,1,14,0,13.0,197.0,4.7,8.0,204.0,193.93,159.21
2016,1,1,14,15,6.5,134.0,4.6,7.5,137.5,131.38,106.99
2016,1,1,14,30,0.0,71.0,4.5,7.0,71.0,68.65,53.82
2016,1,1,14,45,21.5,126.5,4.4,7.0,136.0,127.07,103.68
2016,1,1,15,0,43.0,182.0,4.3,7.0,201.0,180.47,148.46
2016,1,1,15,15,39.5,166.5,4.1,7.0,183.0,162.42,133.16
2016,1,1,15,30,36.0,151.0,3.9,7.0,165.0,144.67,118.19
2016,1,1,15,45,32.0,133.5,3.75,7.0,144.5,125.53,102.02
2016,1,1,16,0,28.0,116.0,3.6,7.0,124.0,106.82,86.21
2016,1,1,16,15,21.0,97.0,3.35,6.5,102.5,87.27,69.9
2016,1,1,16,30,14.0,78.0,3.1,6.0,81.0,71.14,59.43
2016,1,1,16,45,7.0,58.5,2.9,6.0,60.0,53.9,43.22
2016,1,1,17,0,0.0,39.0,2.7,6.0,39.0,36.6,26.78
2016,1,1,17,15,0.0,23.0,2.65,5.5,23.0,21.96,10.33
2016,1,1,17,30,0.0,7.0,2.6,5.0,7.0,6.88,0.0
2016,1,1,17,45,0.0,3.5,2.55,5.0,3.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.5,1.85,4.5,4.5,4.33,0.0
2016,1,2,8,0,0.0,9.0,1.9,5.0,9.0,8.67,1.35
2016,1,2,8,15,0.0,15.5,1.9,5.0,15.5,14.95,7.25
2016,1,2,8,30,0.0,22.0,1.9,5.0,22.0,21.22,12.97
2016,1,2,8,45,0.0,29.5,1.95,5.0,29.5,28.47,19.51
2016,1,2,9,0,0.0,37.0,2.0,5.0,37.0,35.72,25.98
2016,1,2,9,15,0.0,43.5,2.0,5.0,43.5,42.01,31.53
2016,1,2,9,30,0.0,50.0,2.0,5.0,50.0,48.3,37.02
2016,1,2,9,45,0.0,59.5,2.0,5.0,59.5,57.5,45.0
2016,1,2,10,0,0.0,69.0,2.0,5.0,69.0,66.7,52.9
2016,1,2,10,15,0.0,92.5,1.95,5.0,92.5,89.75,72.73
2016,1,2,10,30,0.0,116.0,1.9,5.0,116.0,113.07,92.56
2016,1,2,10,45,0.0,111.5,1.9,5.5,111.5,108.39,88.17
2016,1,2,11,0,0.0,107.0,1.9,6.0,107.0,103.83,83.97
2016,1,2,11,15,1.0,142.0,1.85,6.0,143.0,138.94,113.6
2016,1,2,11,30,2.0,177.0,1.8,6.0,179.0,174.01,142.76
2016,1,2,11,45,1.0,119.0,1.8,6.0,120.0,116.02,93.87
2016,1,2,12,0,0.0,61.0,1.8,6.0,61.0,58.99,45.33
2016,1,2,12,15,0.0,81.5,1.8,6.0,81.5,78.85,62.37
2016,1,2,12,30,0.0,102.0,1.8,6.0,102.0,98.73,79.25
2016,1,2,12,45,1.5,142.0,1.8,6.5,143.0,138.26,112.43
2016,1,2,13,0,3.0,182.0,1.8,7.0,184.0,177.44,144.79
2016,1,2,13,15,1.5,157.0,1.75,7.0,158.0,152.31,123.83
2016,1,2,13,30,0.0,132.0,1.7,7.0,132.0,127.4,103.12
2016,1,2,13,45,38.0,188.0,1.7,7.0,209.0,197.97,162.31
2016,1,2,14,0,76.0,244.0,1.7,7.0,286.0,264.15,216.27
2016,1,2,14,15,38.0,189.5,1.6,7.0,210.5,194.84,159.26
2016,1,2,14,30,0.0,135.0,1.5,7.0,135.0,129.38,105.25
2016,1,2,14,45,43.5,164.5,1.45,7.0,184.0,168.83,137.98
2016,1,2,15,0,87.0,194.0,1.4,7.0,233.0,203.83,165.85
2016,1,2,15,15,83.0,177.5,1.3,6.5,212.0,182.72,148.19
2016,1,2,15,30,79.0,161.0,1.2,6.0,191.0,161.86,130.85
2016,1,2,15,45,75.0,142.0,1.2,6.0,168.0,139.3,111.83
2016,1,2,16,0,71.0,123.0,1.2,6.0,145.0,117.14,93.26
2016,1,2,16,15,62.5,103.5,1.05,6.0,120.5,94.78,74.97
2016,1,2,16,30,54.0,84.0,0.9,6.0,96.0,73.41,61.45
2016,1,2,16,45,41.0,64.0,0.8,6.0,71.5,56.37,45.5
2016,1,2,17,0,28.0,44.0,0.7,6.0,47.0,39.67,29.61
2016,1,2,17,15,14.0,26.5,0.7,5.5,28.0,24.49,12.78
2016,1,2,17,30,0.0,9.0,0.7,5.0,9.0,8.85,0.0
2016,1,2,17,45,0.0,4.5,0.75,5.0,4.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,183.5,15.0,1.65,5.5,32.0,75.57,0.0
2016,1,3,8,0,367.0,30.0,1.9,6.0,64.0,165.43,117.85
2016,1,3,8,15,466.0,39.0,1.95,6.5,109.0,224.22,175.37
2016,1,3,8,30,565.0,48.0,2.0,7.0,154.0,289.9,234.02
2016,1,3,8,45,623.5,54.5,2.05,8.0,201.5,341.28,279.59
2016,1,3,9,0,682.0,61.0,2.1,9.0,249.0,395.0,325.47
2016,1,3,9,15,721.0,65.5,2.15,9.5,294.5,436.8,360.94
2016,1,3,9,30,760.0,70.0,2.2,10.0,340.0,480.77,396.95
2016,1,3,9,45,468.5,127.5,2.25,10.5,300.5,401.81,332.18
2016,1,3,10,0,177.0,185.0,2.3,11.0,261.0,296.88,244.37
2016,1,3,10,15,513.0,133.5,2.3,11.5,378.0,449.23,370.45
2016,1,3,10,30,849.0,82.0,2.3,12.0,495.0,601.92,490.54
2016,1,3,10,45,862.0,84.0,2.3,12.5,524.5,620.35,502.31
2016,1,3,11,0,875.0,86.0,2.3,13.0,554.0,636.04,512.75
2016,1,3,11,15,884.0,87.5,2.3,13.0,576.0,645.84,519.52
2016,1,3,11,30,893.0,89.0,2.3,13.0,598.0,652.59,523.94
2016,1,3,11,45,897.0,90.0,2.3,13.5,612.0,651.18,521.25
2016,1,3,12,0,901.0,91.0,2.3,14.0,626.0,648.32,517.39
2016,1,3,12,15,903.5,91.5,2.35,14.0,632.0,640.89,511.26
2016,1,3,12,30,906.0,92.0,2.4,14.0,638.0,630.36,502.67
2016,1,3,12,45,636.5,173.0,2.45,14.5,555.5,540.38,430.25
2016,1,3,13,0,367.0,254.0,2.5,15.0,473.0,451.82,358.78
2016,1,3,13,15,633.5,172.0,2.55,15.0,542.5,506.72,403.09
2016,1,3,13,30,900.0,90.0,2.6,15.0,612.0,545.79,432.61
2016,1,3,13,45,894.5,88.5,2.7,15.0,593.5,513.85,405.93
2016,1,3,14,0,889.0,87.0,2.8,15.0,575.0,480.58,377.91
2016,1,3,14,15,878.5,85.5,2.8,15.0,548.5,443.22,345.78
2016,1,3,14,30,868.0,84.0,2.8,15.0,522.0,404.38,311.7
2016,1,3,14,45,854.0,81.0,2.85,15.0,488.5,361.67,273.93
2016,1,3,15,0,840.0,78.0,2.9,15.0,455.0,318.22,234.83
2016,1,3,15,15,818.0,75.0,2.65,14.5,415.5,272.24,193.65
2016,1,3,15,30,796.0,72.0,2.4,14.0,376.0,226.71,153.0
2016,1,3,15,45,768.5,67.0,2.15,14.0,332.0,179.19,111.9
2016,1,3,16,0,741.0,62.0,1.9,14.0,288.0,133.21,75.14
2016,1,3,16,15,692.0,57.0,1.7,13.0,240.5,87.75,45.63
2016,1,3,16,30,643.0,52.0,1.5,12.0,193.0,43.23,26.37
2016,1,3,16,45,571.0,44.0,1.35,11.0,146.0,31.56,22.62
2016,1,3,17,0,499.0,36.0,1.2,10.0,99.0,27.02,18.12
2016,1,3,17,15,351.5,25.0,1.2,9.5,59.5,19.35,9.08
2016,1,3,17,30,204.0,14.0,1.2,9.0,20.0,13.76,0.0
2016,1,3,17,45,102.0,7.0,1.25,8.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,4,7,45,241.5,13.0,3.35,1.5,35.5,87.79,0.0
2016,1,4,8,0,483.0,26.0,3.6,2.0,71.0,194.28,140.01
2016,1,4,8,15,579.0,33.5,3.5,2.5,119.5,255.48,202.77
2016,1,4,8,30,675.0,41.0,3.4,3.0,168.0,322.91,264.91
2016,1,4,8,45,731.0,45.5,3.35,4.0,218.0,375.23,312.74
2016,1,4,9,0,787.0,50.0,3.3,5.0,268.0,429.37,360.21
2016,1,4,9,15,822.0,53.5,3.35,6.0,315.5,473.37,397.79
2016,1,4,9,30,857.0,57.0,3.4,7.0,363.0,514.3,431.51
2016,1,4,9,45,881.5,59.5,3.45,8.0,406.0,550.25,460.01
2016,1,4,10,0,906.0,62.0,3.5,9.0,449.0,584.61,486.29
2016,1,4,10,15,922.0,64.0,3.45,9.5,486.0,611.52,506.56
2016,1,4,10,30,938.0,66.0,3.4,10.0,523.0,635.93,524.36
2016,1,4,10,45,949.5,67.0,3.35,10.5,553.0,653.78,536.7
2016,1,4,11,0,961.0,68.0,3.3,11.0,583.0,668.64,546.47
2016,1,4,11,15,968.0,69.5,3.25,11.0,605.5,678.09,552.88
2016,1,4,11,30,975.0,71.0,3.2,11.0,628.0,684.22,556.65
2016,1,4,11,45,976.0,73.0,3.15,11.5,642.0,683.77,554.28
2016,1,4,12,0,977.0,75.0,3.1,12.0,656.0,679.92,549.28
2016,1,4,12,15,978.5,75.5,3.05,12.0,661.5,671.44,541.76
2016,1,4,12,30,980.0,76.0,3.0,12.0,667.0,659.62,531.59
2016,1,4,12,45,978.0,76.0,2.95,12.5,664.0,641.97,515.89
2016,1,4,13,0,976.0,76.0,2.9,13.0,661.0,621.21,497.67
2016,1,4,13,15,972.0,75.5,2.9,13.0,649.5,595.87,476.79
2016,1,4,13,30,968.0,75.0,2.9,13.0,638.0,567.73,453.33
2016,1,4,13,45,960.0,74.0,2.9,13.0,618.0,534.52,425.46
2016,1,4,14,0,952.0,73.0,2.9,13.0,598.0,499.06,395.17
2016,1,4,14,15,941.5,72.0,2.85,13.0,570.5,460.49,361.61
2016,1,4,14,30,931.0,71.0,2.8,13.0,543.0,420.23,325.9
2016,1,4,14,45,914.0,69.5,2.8,13.0,508.0,375.81,286.28
2016,1,4,15,0,897.0,68.0,2.8,13.0,473.0,330.67,245.33
2016,1,4,15,15,875.0,65.5,2.6,12.5,432.0,282.88,202.15
2016,1,4,15,30,853.0,63.0,2.4,12.0,391.0,232.39,156.84
2016,1,4,15,45,821.0,60.0,2.2,11.5,345.5,183.27,114.2
2016,1,4,16,0,789.0,57.0,2.0,11.0,300.0,135.99,76.14
2016,1,4,16,15,741.5,52.5,1.8,10.0,251.0,88.54,44.58
2016,1,4,16,30,694.0,48.0,1.6,9.0,202.0,45.14,26.63
2016,1,4,16,45,614.5,41.0,1.45,8.0,153.0,31.51,22.89
2016,1,4,17,0,535.0,34.0,1.3,7.0,104.0,27.36,18.71
2016,1,4,17,15,387.5,24.0,1.3,6.5,62.5,19.91,10.02
2016,1,4,17,30,240.0,14.0,1.3,6.0,21.0,13.76,0.0
2016,1,4,17,45,120.0,7.0,1.35,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,7,45,82.5,16.5,2.75,1.5,24.5,48.33,0.0
2016,1,5,8,0,165.0,33.0,2.9,2.0,49.0,104.71,75.35
2016,1,5,8,15,213.0,51.0,2.95,2.5,83.5,147.33,117.63
2016,1,5,8,30,261.0,69.0,3.0,3.0,118.0,193.14,159.59
2016,1,5,8,45,290.5,85.5,3.05,3.5,154.5,232.06,195.09
2016,1,5,9,0,320.0,102.0,3.1,4.0,191.0,272.13,230.65
2016,1,5,9,15,348.0,114.5,3.0,4.0,226.0,307.87,262.03
2016,1,5,9,30,376.0,127.0,2.9,4.0,261.0,344.11,293.1
2016,1,5,9,45,345.0,149.0,2.85,4.5,283.0,352.79,299.64
2016,1,5,10,0,314.0,171.0,2.8,5.0,305.0,364.86,308.51
2016,1,5,10,15,574.0,129.0,2.75,5.5,399.5,483.75,407.63
2016,1,5,10,30,834.0,87.0,2.7,6.0,494.0,600.18,501.19
2016,1,5,10,45,846.5,89.5,2.65,6.5,523.0,618.86,513.65
2016,1,5,11,0,859.0,92.0,2.6,7.0,552.0,634.84,524.4
2016,1,5,11,15,867.0,93.0,2.6,7.5,574.0,643.58,529.62
2016,1,5,11,30,875.0,94.0,2.6,8.0,596.0,649.34,532.47
2016,1,5,11,45,892.0,90.0,2.65,8.5,612.0,650.94,532.52
2016,1,5,12,0,909.0,86.0,2.7,9.0,628.0,651.16,531.38
2016,1,5,12,15,910.5,86.0,2.65,9.5,633.0,642.78,522.94
2016,1,5,12,30,912.0,86.0,2.6,10.0,638.0,631.29,512.08
2016,1,5,12,45,909.5,86.5,2.6,10.5,635.0,614.92,497.56
2016,1,5,13,0,907.0,87.0,2.6,11.0,632.0,595.66,480.67
2016,1,5,13,15,902.5,86.5,2.55,11.0,621.0,571.55,460.51
2016,1,5,13,30,898.0,86.0,2.5,11.0,610.0,544.88,438.0
2016,1,5,13,45,803.5,107.0,2.45,11.5,565.0,492.02,393.91
2016,1,5,14,0,709.0,128.0,2.4,12.0,520.0,441.28,351.51
2016,1,5,14,15,541.0,166.0,2.35,12.0,457.0,380.26,301.95
2016,1,5,14,30,373.0,204.0,2.3,12.0,394.0,330.14,261.71
2016,1,5,14,45,186.5,108.0,2.3,12.0,203.0,163.5,128.55
2016,1,5,15,0,0.0,12.0,2.3,12.0,12.0,11.58,4.28
2016,1,5,15,15,0.0,11.0,2.15,11.5,11.0,10.61,3.51
2016,1,5,15,30,0.0,10.0,2.0,11.0,10.0,9.65,2.71
2016,1,5,15,45,0.0,8.5,1.9,11.0,8.5,8.2,1.47
2016,1,5,16,0,0.0,7.0,1.8,11.0,7.0,6.75,0.21
2016,1,5,16,15,0.0,6.0,1.7,10.5,6.0,5.78,0.0
2016,1,5,16,30,0.0,5.0,1.6,10.0,5.0,4.82,0.0
2016,1,5,16,45,0.0,3.5,1.5,9.5,3.5,3.37,0.0
2016,1,5,17,0,0.0,2.0,1.4,9.0,2.0,1.93,0.0
2016,1,5,17,15,0.0,1.0,1.5,8.5,1.0,0.96,0.0
2016,1,5,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,7,45,94.5,18.5,2.0,5.5,27.5,54.28,0.0
2016,1,6,8,0,189.0,37.0,2.2,6.0,55.0,117.68,83.77
2016,1,6,8,15,284.5,51.5,2.2,6.0,96.5,173.45,136.66
2016,1,6,8,30,380.0,66.0,2.2,6.0,138.0,236.57,192.79
2016,1,6,8,45,437.0,77.5,2.25,6.5,182.0,285.9,236.78
2016,1,6,9,0,494.0,89.0,2.3,7.0,226.0,338.1,282.06
2016,1,6,9,15,539.0,97.0,2.3,7.5,269.5,384.5,321.32
2016,1,6,9,30,584.0,105.0,2.3,8.0,313.0,430.6,359.23
2016,1,6,9,45,615.5,110.5,2.35,8.5,353.0,467.07,388.59
2016,1,6,10,0,647.0,116.0,2.4,9.0,393.0,502.85,416.72
2016,1,6,10,15,323.5,111.5,2.4,9.0,250.0,316.14,264.33
2016,1,6,10,30,0.0,107.0,2.4,9.0,107.0,104.07,83.27
2016,1,6,10,45,0.0,114.0,2.45,9.5,114.0,110.88,88.99
2016,1,6,11,0,0.0,121.0,2.5,10.0,121.0,117.68,94.36
2016,1,6,11,15,0.0,92.0,2.55,10.5,92.0,89.04,70.03
2016,1,6,11,30,0.0,63.0,2.6,11.0,63.0,60.92,46.16
2016,1,6,11,45,0.0,112.5,2.7,11.5,112.5,109.05,86.37
2016,1,6,12,0,0.0,162.0,2.8,12.0,162.0,157.41,126.02
2016,1,6,12,15,0.0,147.0,2.85,12.0,147.0,142.56,113.67
2016,1,6,12,30,0.0,132.0,2.9,12.0,132.0,127.84,101.54
2016,1,6,12,45,0.0,104.5,2.95,12.0,104.5,101.13,79.42
2016,1,6,13,0,0.0,77.0,3.0,12.0,77.0,74.49,57.24
2016,1,6,13,15,0.0,81.5,3.0,12.0,81.5,78.85,60.95
2016,1,6,13,30,0.0,86.0,3.0,12.0,86.0,83.21,64.64
2016,1,6,13,45,0.0,72.5,3.0,12.0,72.5,70.12,53.73
2016,1,6,14,0,0.0,59.0,3.0,12.0,59.0,57.04,42.79
2016,1,6,14,15,0.0,57.0,2.9,12.0,57.0,55.1,41.23
2016,1,6,14,30,0.0,55.0,2.8,12.0,55.0,53.16,39.67
2016,1,6,14,45,0.0,80.5,2.75,12.0,80.5,77.85,60.67
2016,1,6,15,0,0.0,106.0,2.7,12.0,106.0,101.8,80.97
2016,1,6,15,15,0.0,96.0,2.55,12.0,96.0,92.23,73.05
2016,1,6,15,30,0.0,86.0,2.4,12.0,86.0,82.69,65.14
2016,1,6,15,45,0.0,75.5,2.25,12.0,75.5,72.7,56.79
2016,1,6,16,0,0.0,65.0,2.1,12.0,65.0,62.74,48.36
2016,1,6,16,15,0.0,54.0,1.85,11.5,54.0,52.18,39.38
2016,1,6,16,30,0.0,43.0,1.6,11.0,43.0,41.53,30.19
2016,1,6,16,45,0.0,32.5,1.35,11.0,32.5,31.38,22.52
2016,1,6,17,0,0.0,22.0,1.1,11.0,22.0,21.23,13.07
2016,1,6,17,15,0.0,13.0,1.0,11.0,13.0,12.54,4.42
2016,1,6,17,30,0.0,4.0,0.9,11.0,4.0,3.93,0.0
2016,1,6,17,45,0.0,2.0,0.8,11.0,2.0,1.97,0.0
2016,1,6,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,7,45,181.0,15.0,1.85,7.0,32.0,74.65,0.0
2016,1,7,8,0,362.0,30.0,1.9,7.0,64.0,164.01,115.81
2016,1,7,8,15,463.0,39.5,1.85,7.5,109.5,224.08,174.54
2016,1,7,8,30,564.0,49.0,1.8,8.0,155.0,291.3,234.13
2016,1,7,8,45,626.5,55.0,1.8,8.5,203.0,344.14,281.07
2016,1,7,9,0,689.0,61.0,1.8,9.0,251.0,399.61,328.62
2016,1,7,9,15,727.5,65.0,1.8,9.5,297.0,441.21,363.65
2016,1,7,9,30,766.0,69.0,1.8,10.0,343.0,484.98,399.15
2016,1,7,9,45,796.0,71.5,1.85,10.5,385.5,522.05,428.51
2016,1,7,10,0,826.0,74.0,1.9,11.0,428.0,557.95,456.17
2016,1,7,10,15,844.0,76.5,1.85,12.0,464.5,585.29,475.19
2016,1,7,10,30,862.0,79.0,1.8,13.0,501.0,610.41,491.94
2016,1,7,10,45,879.0,79.0,1.8,14.0,531.0,627.42,502.6
2016,1,7,11,0,896.0,79.0,1.8,15.0,561.0,644.26,512.8
2016,1,7,11,15,904.0,80.0,1.75,15.5,583.5,653.71,517.87
2016,1,7,11,30,912.0,81.0,1.7,16.0,606.0,660.08,520.59
2016,1,7,11,45,919.5,81.0,1.7,16.5,621.0,661.92,520.29
2016,1,7,12,0,927.0,81.0,1.7,17.0,636.0,660.54,517.59
2016,1,7,12,15,929.5,81.0,1.65,17.5,642.5,652.84,509.86
2016,1,7,12,30,932.0,81.0,1.6,18.0,649.0,641.93,499.77
2016,1,7,12,45,934.5,80.0,1.6,18.5,647.5,626.84,486.91
2016,1,7,13,0,937.0,79.0,1.6,19.0,646.0,608.62,471.61
2016,1,7,13,15,934.0,78.5,1.45,19.0,635.5,584.85,451.95
2016,1,7,13,30,931.0,78.0,1.3,19.0,625.0,558.33,429.97
2016,1,7,13,45,927.0,76.0,1.2,19.5,606.5,527.25,403.8
2016,1,7,14,0,923.0,74.0,1.1,20.0,588.0,493.78,375.42
2016,1,7,14,15,913.0,73.0,1.15,20.0,562.0,456.46,345.1
2016,1,7,14,30,903.0,72.0,1.2,20.0,536.0,417.47,312.61
2016,1,7,14,45,889.5,69.5,1.25,20.0,502.5,374.41,276.15
2016,1,7,15,0,876.0,67.0,1.3,20.0,469.0,330.39,238.05
2016,1,7,15,15,855.0,65.0,1.25,19.5,429.5,284.14,197.95
2016,1,7,15,30,834.0,63.0,1.2,19.0,390.0,235.07,155.46
2016,1,7,15,45,804.0,59.5,1.15,18.5,345.0,186.5,114.42
2016,1,7,16,0,774.0,56.0,1.1,18.0,300.0,139.58,77.13
2016,1,7,16,15,728.5,52.0,1.1,17.0,252.5,93.06,45.93
2016,1,7,16,30,683.0,48.0,1.1,16.0,205.0,50.38,26.62
2016,1,7,16,45,608.5,41.5,1.15,15.0,157.0,31.53,22.26
2016,1,7,17,0,534.0,35.0,1.2,14.0,109.0,27.88,18.69
2016,1,7,17,15,395.5,25.5,1.3,13.5,67.5,21.01,11.28
2016,1,7,17,30,257.0,16.0,1.4,13.0,26.0,12.61,0.0
2016,1,7,17,45,128.5,8.0,1.5,12.5,13.0,7.86,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,7,45,22.5,16.5,2.2,8.5,18.5,25.65,0.0
2016,1,8,8,0,45.0,33.0,2.5,9.0,37.0,55.78,37.41
2016,1,8,8,15,67.0,53.0,2.4,9.5,63.5,87.43,67.03
2016,1,8,8,30,89.0,73.0,2.3,10.0,90.0,119.85,95.76
2016,1,8,8,45,101.0,93.5,2.2,10.5,117.5,149.62,121.87
2016,1,8,9,0,113.0,114.0,2.1,11.0,145.0,179.66,147.62
2016,1,8,9,15,123.5,132.5,2.35,12.0,172.0,206.83,170.19
2016,1,8,9,30,134.0,151.0,2.6,13.0,199.0,234.15,192.34
2016,1,8,9,45,132.0,171.5,2.9,14.0,223.5,256.92,210.15
2016,1,8,10,0,130.0,192.0,3.2,15.0,248.0,278.96,226.98
2016,1,8,10,15,95.0,202.0,3.35,15.5,245.0,263.95,213.65
2016,1,8,10,30,60.0,212.0,3.5,16.0,242.0,253.07,203.59
2016,1,8,10,45,61.5,224.0,3.7,16.5,256.5,265.65,213.03
2016,1,8,11,0,63.0,236.0,3.9,17.0,271.0,278.01,222.18
2016,1,8,11,15,32.5,206.0,3.95,17.5,224.5,226.55,179.94
2016,1,8,11,30,2.0,176.0,4.0,18.0,178.0,173.07,136.0
2016,1,8,11,45,1.0,158.5,4.05,18.5,159.5,154.83,121.02
2016,1,8,12,0,0.0,141.0,4.1,19.0,141.0,136.84,106.23
2016,1,8,12,15,262.5,177.5,4.05,19.0,337.5,339.95,272.44
2016,1,8,12,30,525.0,214.0,4.0,19.0,534.0,531.53,421.18
2016,1,8,12,45,352.0,252.0,4.0,19.5,466.5,454.75,358.34
2016,1,8,13,0,179.0,290.0,4.0,20.0,399.0,383.1,300.34
2016,1,8,13,15,99.0,256.0,3.85,20.0,316.0,300.35,235.57
2016,1,8,13,30,19.0,222.0,3.7,20.0,233.0,223.04,174.33
2016,1,8,13,45,9.5,154.5,3.6,20.0,160.0,153.38,119.2
2016,1,8,14,0,0.0,87.0,3.5,20.0,87.0,84.17,63.48
2016,1,8,14,15,21.5,151.0,3.35,19.5,162.0,153.17,119.66
2016,1,8,14,30,43.0,215.0,3.2,19.0,237.0,217.97,171.55
2016,1,8,14,45,227.0,193.5,3.1,19.0,299.5,256.14,199.01
2016,1,8,15,0,411.0,172.0,3.0,19.0,362.0,280.27,212.75
2016,1,8,15,15,384.0,160.5,2.7,18.5,325.5,242.77,181.49
2016,1,8,15,30,357.0,149.0,2.4,18.0,289.0,209.53,153.92
2016,1,8,15,45,502.5,114.0,2.1,18.0,287.0,182.71,124.66
2016,1,8,16,0,648.0,79.0,1.8,18.0,285.0,143.88,86.17
2016,1,8,16,15,597.5,72.0,1.6,17.0,239.0,100.2,56.29
2016,1,8,16,30,547.0,65.0,1.4,16.0,193.0,61.06,36.75
2016,1,8,16,45,480.5,54.5,1.25,15.5,148.0,40.2,29.85
2016,1,8,17,0,414.0,44.0,1.1,15.0,103.0,33.74,23.72
2016,1,8,17,15,283.5,31.0,1.1,14.5,64.0,24.41,14.18
2016,1,8,17,30,153.0,18.0,1.1,14.0,25.0,14.45,0.0
2016,1,8,17,45,76.5,9.0,1.15,13.5,12.5,8.85,0.0
2016,1,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,7,45,204.0,14.5,4.9,5.5,33.5,80.49,0.0
2016,1,9,8,0,408.0,29.0,5.2,6.0,67.0,177.85,126.55
2016,1,9,8,15,509.0,37.5,5.55,6.5,114.0,238.72,188.04
2016,1,9,8,30,610.0,46.0,5.9,7.0,161.0,303.91,248.03
2016,1,9,8,45,666.5,52.0,6.25,7.5,210.0,356.51,296.87
2016,1,9,9,0,723.0,58.0,6.6,8.0,259.0,411.1,346.07
2016,1,9,9,15,761.0,62.5,6.6,8.0,306.0,456.39,386.64
2016,1,9,9,30,799.0,67.0,6.6,8.0,353.0,501.6,426.04
2016,1,9,9,45,826.0,69.5,6.65,8.5,396.0,538.08,456.6
2016,1,9,10,0,853.0,72.0,6.7,9.0,439.0,573.16,485.24
2016,1,9,10,15,871.5,74.5,6.65,9.0,476.5,601.55,508.49
2016,1,9,10,30,890.0,77.0,6.6,9.0,514.0,627.63,529.44
2016,1,9,10,45,903.5,78.5,6.6,9.5,545.0,644.69,542.0
2016,1,9,11,0,917.0,80.0,6.6,10.0,576.0,661.41,553.98
2016,1,9,11,15,925.5,81.0,6.55,10.0,599.0,671.49,561.34
2016,1,9,11,30,934.0,82.0,6.5,10.0,622.0,678.4,566.08
2016,1,9,11,45,939.0,82.5,6.45,10.5,637.0,679.35,564.95
2016,1,9,12,0,944.0,83.0,6.4,11.0,652.0,677.02,561.13
2016,1,9,12,15,946.0,83.5,6.35,11.0,658.5,669.52,554.19
2016,1,9,12,30,948.0,84.0,6.3,11.0,665.0,658.76,544.55
2016,1,9,12,45,946.0,84.5,6.3,11.0,662.5,642.42,530.46
2016,1,9,13,0,944.0,85.0,6.3,11.0,660.0,623.03,513.73
2016,1,9,13,15,940.5,84.5,6.25,11.0,649.5,598.89,492.84
2016,1,9,13,30,937.0,84.0,6.2,11.0,639.0,572.0,469.38
2016,1,9,13,45,929.0,83.5,6.2,11.0,620.0,540.26,441.69
2016,1,9,14,0,921.0,83.0,6.2,11.0,601.0,506.31,411.64
2016,1,9,14,15,910.5,81.5,6.15,11.0,574.0,468.32,377.63
2016,1,9,14,30,900.0,80.0,6.1,11.0,547.0,428.69,341.55
2016,1,9,14,45,883.0,78.5,6.1,11.0,513.0,382.97,299.95
2016,1,9,15,0,866.0,77.0,6.1,11.0,479.0,338.73,258.84
2016,1,9,15,15,643.0,108.0,5.95,10.5,392.5,266.38,200.45
2016,1,9,15,30,420.0,139.0,5.8,10.0,306.0,213.35,160.65
2016,1,9,15,45,398.0,127.0,5.7,9.5,271.0,177.1,129.32
2016,1,9,16,0,376.0,115.0,5.6,9.0,236.0,142.43,100.5
2016,1,9,16,15,354.0,99.0,5.3,8.5,199.0,106.12,72.58
2016,1,9,16,30,332.0,83.0,5.0,8.0,162.0,71.78,50.43
2016,1,9,16,45,290.0,67.0,4.7,7.5,124.5,49.96,39.68
2016,1,9,17,0,248.0,51.0,4.4,7.0,87.0,38.82,29.09
2016,1,9,17,15,124.0,36.5,4.3,6.5,54.5,30.05,19.65
2016,1,9,17,30,0.0,22.0,4.2,6.0,22.0,20.28,0.0
2016,1,9,17,45,0.0,11.0,4.1,5.5,11.0,10.81,0.0
2016,1,9,18,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,7,45,206.5,15.0,2.75,0.0,34.0,81.89,0.0
2016,1,10,8,0,413.0,30.0,3.1,0.0,68.0,180.71,131.27
2016,1,10,8,15,514.5,39.0,3.3,0.5,116.0,242.72,194.58
2016,1,10,8,30,616.0,48.0,3.5,1.0,164.0,311.87,258.43
2016,1,10,8,45,676.0,53.5,3.75,2.0,214.0,362.78,305.6
2016,1,10,9,0,736.0,59.0,4.0,3.0,264.0,418.94,355.65
2016,1,10,9,15,774.5,63.5,3.95,3.0,312.0,465.01,396.58
2016,1,10,9,30,813.0,68.0,3.9,3.0,360.0,510.99,436.17
2016,1,10,9,45,839.5,71.0,3.85,3.5,403.5,548.22,466.73
2016,1,10,10,0,866.0,74.0,3.8,4.0,447.0,584.0,495.27
2016,1,10,10,15,884.0,76.5,3.65,4.5,485.0,612.44,516.87
2016,1,10,10,30,902.0,79.0,3.5,5.0,523.0,638.53,536.01
2016,1,10,10,45,915.0,80.5,3.4,5.5,554.0,655.49,547.76
2016,1,10,11,0,928.0,82.0,3.3,6.0,585.0,672.1,558.88
2016,1,10,11,15,936.5,83.0,3.15,6.5,608.5,682.31,564.57
2016,1,10,11,30,945.0,84.0,3.0,7.0,632.0,689.34,567.63
2016,1,10,11,45,945.5,86.5,2.85,7.5,646.0,689.59,565.29
2016,1,10,12,0,946.0,89.0,2.7,8.0,660.0,686.52,560.34
2016,1,10,12,15,948.0,89.5,2.6,8.0,666.5,679.03,553.28
2016,1,10,12,30,950.0,90.0,2.5,8.0,673.0,668.27,543.64
2016,1,10,12,45,949.0,89.5,2.45,8.5,671.0,651.49,528.62
2016,1,10,13,0,948.0,89.0,2.4,9.0,669.0,631.64,511.11
2016,1,10,13,15,944.0,88.5,2.35,9.0,658.0,607.15,490.74
2016,1,10,13,30,940.0,88.0,2.3,9.0,647.0,579.92,467.89
2016,1,10,13,45,932.0,87.5,2.25,9.0,628.0,548.08,441.03
2016,1,10,14,0,924.0,87.0,2.2,9.0,609.0,514.02,411.86
2016,1,10,14,15,913.5,85.5,2.2,9.0,581.5,475.9,379.01
2016,1,10,14,30,903.0,84.0,2.2,9.0,554.0,434.06,342.42
2016,1,10,14,45,887.0,81.5,2.2,9.0,520.0,389.71,302.98
2016,1,10,15,0,871.0,79.0,2.2,9.0,486.0,344.64,262.12
2016,1,10,15,15,849.0,76.5,2.05,8.5,445.5,297.48,219.33
2016,1,10,15,30,827.0,74.0,1.9,8.0,405.0,250.67,176.63
2016,1,10,15,45,794.5,70.0,1.8,8.0,359.0,201.22,132.64
2016,1,10,16,0,762.0,66.0,1.7,8.0,313.0,153.72,92.66
2016,1,10,16,15,715.0,61.0,1.5,7.0,264.5,106.39,58.45
2016,1,10,16,30,668.0,56.0,1.3,6.0,216.0,59.72,32.84
2016,1,10,16,45,592.0,49.0,1.15,5.5,166.5,34.88,26.34
2016,1,10,17,0,516.0,42.0,1.0,5.0,117.0,31.46,22.84
2016,1,10,17,15,258.0,36.5,1.0,4.5,74.0,28.35,18.68
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,27.0,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,15.24,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,11,7,45,187.0,15.0,1.85,0.5,32.5,76.63,0.0
2016,1,11,8,0,374.0,30.0,2.1,1.0,65.0,168.59,122.01
2016,1,11,8,15,475.5,39.5,1.95,1.5,111.5,229.69,183.1
2016,1,11,8,30,577.0,49.0,1.8,2.0,158.0,298.05,244.96
2016,1,11,8,45,635.0,55.5,1.7,3.0,206.5,350.41,291.87
2016,1,11,9,0,693.0,62.0,1.6,4.0,255.0,405.14,338.8
2016,1,11,9,15,496.0,100.5,1.55,4.5,250.5,367.91,309.32
2016,1,11,9,30,299.0,139.0,1.5,5.0,246.0,313.4,263.89
2016,1,11,9,45,368.0,145.5,1.5,6.0,293.0,370.18,310.41
2016,1,11,10,0,437.0,152.0,1.5,7.0,340.0,423.13,352.1
2016,1,11,10,15,387.0,177.0,1.4,7.5,354.0,420.87,348.08
2016,1,11,10,30,337.0,202.0,1.3,8.0,368.0,421.51,346.35
2016,1,11,10,45,383.5,205.5,1.2,8.5,405.5,455.99,372.45
2016,1,11,11,0,430.0,209.0,1.1,9.0,443.0,495.27,401.22
2016,1,11,11,15,363.5,234.0,1.0,9.0,437.0,474.43,382.68
2016,1,11,11,30,297.0,259.0,0.9,9.0,431.0,456.44,366.75
2016,1,11,11,45,319.5,261.5,0.8,9.5,451.0,470.32,376.05
2016,1,11,12,0,342.0,264.0,0.7,10.0,471.0,482.9,383.86
2016,1,11,12,15,396.0,253.0,0.75,10.0,495.5,499.99,397.33
2016,1,11,12,30,450.0,242.0,0.8,10.0,520.0,517.39,410.75
2016,1,11,12,45,384.0,257.5,0.85,10.5,494.5,481.81,382.13
2016,1,11,13,0,318.0,273.0,0.9,11.0,469.0,449.4,356.25
2016,1,11,13,15,305.5,271.0,0.9,11.0,456.5,431.06,342.03
2016,1,11,13,30,293.0,269.0,0.9,11.0,444.0,412.34,327.29
2016,1,11,13,45,276.5,263.0,0.95,11.5,424.0,387.68,307.55
2016,1,11,14,0,260.0,257.0,1.0,12.0,404.0,363.23,287.87
2016,1,11,14,15,314.0,235.0,0.95,12.0,405.0,355.14,280.75
2016,1,11,14,30,368.0,213.0,0.9,12.0,406.0,342.78,269.46
2016,1,11,14,45,257.0,211.5,0.85,12.0,342.0,285.03,224.07
