Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,1,7,45,207.0,18.5,1.7,13.0,43.5,97.85,49.45
2016,2,1,8,0,414.0,37.0,1.9,14.0,87.0,203.7,152.36
2016,2,1,8,15,507.0,46.0,2.15,14.5,137.0,267.53,209.63
2016,2,1,8,30,600.0,55.0,2.4,15.0,187.0,338.01,270.72
2016,2,1,8,45,658.5,60.5,2.65,15.5,239.0,393.98,319.01
2016,2,1,9,0,717.0,66.0,2.9,16.0,291.0,450.33,366.17
2016,2,1,9,15,753.0,70.5,3.1,16.5,340.5,497.8,404.84
2016,2,1,9,30,789.0,75.0,3.3,17.0,390.0,545.21,442.32
2016,2,1,9,45,814.5,78.0,3.55,18.0,435.0,584.2,471.63
2016,2,1,10,0,840.0,81.0,3.8,19.0,480.0,621.81,499.12
2016,2,1,10,15,430.0,143.5,3.95,19.0,348.5,440.09,354.74
2016,2,1,10,30,20.0,206.0,4.1,19.0,217.0,217.65,171.6
2016,2,1,10,45,21.5,217.5,4.3,19.5,230.0,229.77,181.06
2016,2,1,11,0,23.0,229.0,4.5,20.0,243.0,241.85,190.0
2016,2,1,11,15,165.5,259.0,4.6,20.0,364.0,380.63,301.65
2016,2,1,11,30,308.0,289.0,4.7,20.0,485.0,514.18,405.7
2016,2,1,11,45,269.5,304.0,4.85,20.5,479.0,499.96,392.57
2016,2,1,12,0,231.0,319.0,5.0,21.0,473.0,480.69,376.26
2016,2,1,12,15,574.0,210.0,5.15,21.0,597.5,609.17,480.59
2016,2,1,12,30,917.0,101.0,5.3,21.0,722.0,722.19,570.18
2016,2,1,12,45,914.0,102.0,5.45,21.5,721.0,706.8,556.81
2016,2,1,13,0,911.0,103.0,5.6,22.0,720.0,688.37,541.62
2016,2,1,13,15,907.5,102.5,5.75,22.0,710.5,665.22,523.78
2016,2,1,13,30,904.0,102.0,5.9,22.0,701.0,639.3,503.5
2016,2,1,13,45,896.0,101.5,6.1,22.5,683.0,608.17,478.02
2016,2,1,14,0,888.0,101.0,6.3,23.0,665.0,573.61,449.49
2016,2,1,14,15,878.5,99.5,6.4,23.0,639.5,536.12,418.83
2016,2,1,14,30,869.0,98.0,6.5,23.0,614.0,496.91,386.13
2016,2,1,14,45,854.0,96.5,6.6,23.0,580.5,453.85,349.7
2016,2,1,15,0,839.0,95.0,6.7,23.0,547.0,409.94,311.79
2016,2,1,15,15,819.5,92.0,6.6,22.5,507.0,362.53,270.84
2016,2,1,15,30,800.0,89.0,6.5,22.0,467.0,315.21,229.24
2016,2,1,15,45,771.5,85.5,6.4,22.0,422.0,265.57,185.36
2016,2,1,16,0,743.0,82.0,6.3,22.0,377.0,214.49,140.9
2016,2,1,16,15,704.0,77.0,5.95,21.5,327.5,165.04,100.18
2016,2,1,16,30,665.0,72.0,5.6,21.0,278.0,118.77,65.79
2016,2,1,16,45,599.5,66.0,5.25,20.5,227.0,73.97,40.15
2016,2,1,17,0,534.0,60.0,4.9,20.0,176.0,43.11,31.96
2016,2,1,17,15,438.0,49.5,4.7,19.5,127.5,37.02,26.35
2016,2,1,17,30,342.0,39.0,4.5,19.0,79.0,30.65,20.1
2016,2,1,17,45,171.0,19.5,4.35,18.5,39.5,14.8,2.61
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,57.0,5.5,1.85,8.0,6.5,0.0,0.0
2016,2,2,7,30,114.0,11.0,2.1,9.0,13.0,41.13,0.0
2016,2,2,7,45,301.5,23.0,2.4,10.0,54.0,133.54,73.81
2016,2,2,8,0,489.0,35.0,2.7,11.0,95.0,229.33,174.19
2016,2,2,8,15,581.0,42.5,3.0,11.5,147.5,291.31,231.49
2016,2,2,8,30,673.0,50.0,3.3,12.0,200.0,363.39,295.21
2016,2,2,8,45,728.5,55.0,3.6,13.0,254.0,420.79,345.01
2016,2,2,9,0,784.0,60.0,3.9,14.0,308.0,480.23,394.62
2016,2,2,9,15,819.0,63.5,4.15,14.5,359.0,528.34,434.34
2016,2,2,9,30,854.0,67.0,4.4,15.0,410.0,576.18,472.95
2016,2,2,9,45,877.5,70.0,4.7,15.5,457.0,615.85,504.41
2016,2,2,10,0,901.0,73.0,5.0,16.0,504.0,650.8,531.69
2016,2,2,10,15,918.0,75.0,4.95,16.5,545.0,681.63,553.94
2016,2,2,10,30,935.0,77.0,4.9,17.0,586.0,710.01,573.61
2016,2,2,10,45,946.0,79.0,4.85,17.5,619.5,731.63,587.23
2016,2,2,11,0,957.0,81.0,4.8,18.0,653.0,750.19,598.52
2016,2,2,11,15,965.0,82.0,4.7,18.0,679.5,762.37,606.0
2016,2,2,11,30,973.0,83.0,4.6,18.0,706.0,771.18,611.1
2016,2,2,11,45,975.0,85.5,4.55,18.5,723.0,773.9,610.92
2016,2,2,12,0,977.0,88.0,4.5,19.0,740.0,773.07,608.33
2016,2,2,12,15,979.5,88.5,4.4,19.0,749.0,766.99,602.98
2016,2,2,12,30,982.0,89.0,4.3,19.0,758.0,757.4,595.24
2016,2,2,12,45,982.0,88.5,4.2,19.0,758.0,741.66,583.25
2016,2,2,13,0,982.0,88.0,4.1,19.0,758.0,722.58,568.03
2016,2,2,13,15,979.5,88.0,4.05,19.0,748.5,699.15,549.58
2016,2,2,13,30,977.0,88.0,4.0,19.0,739.0,672.66,528.58
2016,2,2,13,45,972.0,87.0,3.95,19.5,721.0,640.82,502.31
2016,2,2,14,0,967.0,86.0,3.9,20.0,703.0,606.34,473.68
2016,2,2,14,15,958.0,84.5,3.8,20.0,676.5,566.88,441.56
2016,2,2,14,30,949.0,83.0,3.7,20.0,650.0,525.42,407.21
2016,2,2,14,45,937.0,81.5,3.6,20.0,615.5,480.87,369.7
2016,2,2,15,0,925.0,80.0,3.5,20.0,581.0,434.98,330.25
2016,2,2,15,15,907.5,77.5,3.15,19.5,540.0,385.18,287.22
2016,2,2,15,30,890.0,75.0,2.8,19.0,499.0,331.96,240.69
2016,2,2,15,45,865.5,72.0,2.45,18.5,452.0,279.4,194.35
2016,2,2,16,0,841.0,69.0,2.1,18.0,405.0,227.8,149.04
2016,2,2,16,15,805.5,65.0,1.9,17.0,354.0,174.89,105.06
2016,2,2,16,30,770.0,61.0,1.7,16.0,303.0,124.68,67.12
2016,2,2,16,45,714.5,56.0,1.5,15.0,249.0,75.67,38.43
2016,2,2,17,0,659.0,51.0,1.3,14.0,195.0,38.52,28.77
2016,2,2,17,15,564.5,43.0,1.3,13.0,143.0,30.9,21.8
2016,2,2,17,30,470.0,35.0,1.3,12.0,91.0,26.55,17.37
2016,2,2,17,45,235.0,17.5,1.35,11.5,45.5,12.86,2.48
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,65.0,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,130.0,11.0,4.3,3.0,13.0,45.72,0.0
2016,2,3,7,45,304.0,23.5,4.65,3.5,54.5,136.31,81.35
2016,2,3,8,0,478.0,36.0,5.0,4.0,96.0,227.88,179.08
2016,2,3,8,15,568.0,44.0,5.2,4.5,148.0,292.57,240.47
2016,2,3,8,30,658.0,52.0,5.4,5.0,200.0,360.93,303.4
2016,2,3,8,45,717.5,57.0,5.65,6.0,255.0,419.96,356.52
2016,2,3,9,0,777.0,62.0,5.9,7.0,310.0,481.32,409.79
2016,2,3,9,15,812.0,66.0,5.75,7.5,361.5,529.94,450.98
2016,2,3,9,30,847.0,70.0,5.6,8.0,413.0,578.31,490.54
2016,2,3,9,45,876.5,71.5,5.5,8.5,461.0,619.86,523.55
2016,2,3,10,0,906.0,73.0,5.4,9.0,509.0,656.98,552.21
2016,2,3,10,15,922.5,75.0,5.35,9.0,550.0,687.69,576.15
2016,2,3,10,30,939.0,77.0,5.3,9.0,591.0,715.93,597.31
2016,2,3,10,45,954.5,77.0,5.25,9.5,626.0,738.58,612.28
2016,2,3,11,0,970.0,77.0,5.2,10.0,661.0,758.28,624.92
2016,2,3,11,15,977.5,78.5,5.15,10.5,687.0,770.85,632.07
2016,2,3,11,30,985.0,80.0,5.1,11.0,713.0,779.98,636.7
2016,2,3,11,45,989.0,81.0,5.05,11.5,730.5,782.59,636.5
2016,2,3,12,0,993.0,82.0,5.0,12.0,748.0,781.63,633.78
2016,2,3,12,15,995.0,82.0,4.95,12.0,756.5,774.65,627.88
2016,2,3,12,30,997.0,82.0,4.9,12.0,765.0,764.12,619.49
2016,2,3,12,45,995.5,82.5,4.9,12.5,764.5,748.25,606.3
2016,2,3,13,0,994.0,83.0,4.9,13.0,764.0,729.0,589.95
2016,2,3,13,15,991.0,83.0,4.85,13.0,754.5,705.05,570.41
2016,2,3,13,30,988.0,83.0,4.8,13.0,745.0,678.0,548.24
2016,2,3,13,45,981.0,83.0,4.8,13.0,726.5,645.69,521.84
2016,2,3,14,0,974.0,83.0,4.8,13.0,708.0,610.81,492.93
2016,2,3,14,15,965.5,81.5,4.75,13.0,682.0,571.34,459.71
2016,2,3,14,30,957.0,80.0,4.7,13.0,656.0,529.8,424.13
2016,2,3,14,45,943.5,79.5,4.7,13.0,621.5,485.17,385.37
2016,2,3,15,0,930.0,79.0,4.7,13.0,587.0,439.29,344.65
2016,2,3,15,15,913.0,76.5,4.55,12.5,545.5,389.36,300.18
2016,2,3,15,30,896.0,74.0,4.4,12.0,504.0,339.03,254.47
2016,2,3,15,45,874.0,70.5,4.3,12.0,457.5,283.13,203.44
2016,2,3,16,0,852.0,67.0,4.2,12.0,411.0,231.04,155.83
2016,2,3,16,15,818.0,63.5,3.7,11.0,359.5,178.09,110.11
2016,2,3,16,30,784.0,60.0,3.2,10.0,308.0,127.65,70.5
2016,2,3,16,45,732.5,54.5,2.75,9.5,254.5,77.39,39.37
2016,2,3,17,0,681.0,49.0,2.3,9.0,201.0,36.44,27.5
2016,2,3,17,15,593.0,41.5,2.25,8.0,148.5,32.17,23.44
2016,2,3,17,30,505.0,34.0,2.2,7.0,96.0,27.81,18.95
2016,2,3,17,45,333.0,22.0,2.15,6.5,54.5,16.89,5.99
2016,2,3,18,0,161.0,10.0,2.1,6.0,13.0,9.83,0.0
2016,2,3,18,15,80.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,113.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,226.0,11.0,2.0,1.0,16.0,72.05,0.0
2016,2,4,7,45,391.5,22.0,2.3,2.0,60.0,160.45,100.15
2016,2,4,8,0,557.0,33.0,2.6,3.0,104.0,250.95,197.27
2016,2,4,8,15,640.5,40.0,2.55,4.0,158.0,316.18,258.41
2016,2,4,8,30,724.0,47.0,2.5,5.0,212.0,386.85,321.57
2016,2,4,8,45,772.5,52.0,2.45,6.0,266.5,443.15,370.71
2016,2,4,9,0,821.0,57.0,2.4,7.0,321.0,500.96,418.79
2016,2,4,9,15,853.0,60.5,2.55,7.5,373.0,548.94,458.54
2016,2,4,9,30,885.0,64.0,2.7,8.0,425.0,593.25,494.25
2016,2,4,9,45,906.5,67.0,2.85,9.0,472.0,632.82,524.23
2016,2,4,10,0,928.0,70.0,3.0,10.0,519.0,670.62,551.97
2016,2,4,10,15,943.5,72.0,3.0,10.0,560.5,701.28,575.0
2016,2,4,10,30,959.0,74.0,3.0,10.0,602.0,729.36,594.88
2016,2,4,10,45,969.5,75.5,3.0,10.5,636.0,750.62,608.29
2016,2,4,11,0,980.0,77.0,3.0,11.0,670.0,768.74,619.36
2016,2,4,11,15,987.5,78.0,3.0,11.0,696.5,780.9,627.23
2016,2,4,11,30,995.0,79.0,3.0,11.0,723.0,789.59,632.7
2016,2,4,11,45,990.0,84.5,3.05,11.5,739.0,790.62,631.83
2016,2,4,12,0,985.0,90.0,3.1,12.0,755.0,787.99,628.49
2016,2,4,12,15,987.5,90.5,3.1,12.0,764.0,781.87,623.65
2016,2,4,12,30,990.0,91.0,3.1,12.0,773.0,772.21,616.38
2016,2,4,12,45,991.5,90.0,3.1,12.5,773.0,756.85,603.95
2016,2,4,13,0,993.0,89.0,3.1,13.0,773.0,738.05,588.41
2016,2,4,13,15,990.0,88.5,3.0,13.0,763.5,713.54,568.79
2016,2,4,13,30,987.0,88.0,2.9,13.0,754.0,685.95,546.63
2016,2,4,13,45,983.5,86.5,2.85,13.0,736.5,654.15,521.2
2016,2,4,14,0,980.0,85.0,2.8,13.0,719.0,619.58,493.2
2016,2,4,14,15,971.5,84.0,2.7,13.0,692.0,580.3,460.8
2016,2,4,14,30,963.0,83.0,2.6,13.0,665.0,538.93,426.08
2016,2,4,14,45,945.0,83.5,2.55,13.0,629.5,492.91,387.11
2016,2,4,15,0,927.0,84.0,2.5,13.0,594.0,445.97,346.47
2016,2,4,15,15,909.5,81.5,2.3,12.5,552.5,395.84,302.68
2016,2,4,15,30,892.0,79.0,2.1,12.0,511.0,342.32,255.24
2016,2,4,15,45,868.0,76.0,1.95,12.0,463.5,289.51,207.52
2016,2,4,16,0,844.0,73.0,1.8,12.0,416.0,237.6,160.74
2016,2,4,16,15,808.5,68.5,1.55,11.0,364.5,183.74,114.77
2016,2,4,16,30,773.0,64.0,1.3,10.0,313.0,132.59,74.65
2016,2,4,16,45,720.0,58.5,1.1,9.5,258.5,82.65,43.34
2016,2,4,17,0,667.0,53.0,0.9,9.0,204.0,40.0,30.77
2016,2,4,17,15,578.0,45.0,0.95,8.0,151.0,32.3,23.63
2016,2,4,17,30,489.0,37.0,1.0,7.0,98.0,28.04,19.26
2016,2,4,17,45,319.5,24.0,1.1,6.5,56.5,18.64,7.9
2016,2,4,18,0,150.0,11.0,1.2,6.0,15.0,10.81,0.0
2016,2,4,18,15,75.0,5.5,1.2,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,86.5,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,173.0,12.0,1.4,2.0,16.0,59.11,0.0
2016,2,5,7,45,337.0,24.5,1.65,3.0,59.0,150.91,97.3
2016,2,5,8,0,501.0,37.0,1.9,4.0,102.0,240.11,188.74
2016,2,5,8,15,586.0,45.0,1.9,4.5,155.0,304.4,248.46
2016,2,5,8,30,671.0,53.0,1.9,5.0,208.0,371.92,308.9
2016,2,5,8,45,718.0,59.0,1.9,6.0,261.0,426.94,356.57
2016,2,5,9,0,765.0,65.0,1.9,7.0,314.0,483.4,403.29
2016,2,5,9,15,798.5,69.0,2.35,8.0,364.5,531.15,442.91
2016,2,5,9,30,832.0,73.0,2.8,9.0,415.0,578.57,481.05
2016,2,5,9,45,850.0,78.0,3.25,10.0,460.5,616.89,510.94
2016,2,5,10,0,868.0,83.0,3.7,11.0,506.0,653.34,538.6
2016,2,5,10,15,884.5,85.5,3.7,11.5,546.5,683.9,560.73
2016,2,5,10,30,901.0,88.0,3.7,12.0,587.0,712.04,580.48
2016,2,5,10,45,909.0,91.0,3.75,12.5,620.0,729.26,591.21
2016,2,5,11,0,917.0,94.0,3.8,13.0,653.0,746.5,602.05
2016,2,5,11,15,925.5,95.5,3.75,13.0,679.0,759.35,610.36
2016,2,5,11,30,934.0,97.0,3.7,13.0,705.0,768.94,616.37
2016,2,5,11,45,936.5,99.0,3.7,13.5,722.0,771.44,616.34
2016,2,5,12,0,939.0,101.0,3.7,14.0,739.0,770.52,614.0
2016,2,5,12,15,941.5,101.5,3.6,14.0,747.5,764.66,608.88
2016,2,5,12,30,944.0,102.0,3.5,14.0,756.0,755.41,601.45
2016,2,5,12,45,942.5,103.0,3.45,14.5,755.5,740.59,589.0
2016,2,5,13,0,941.0,104.0,3.4,15.0,755.0,722.57,573.54
2016,2,5,13,15,938.0,103.5,3.3,15.0,746.0,699.01,554.75
2016,2,5,13,30,935.0,103.0,3.2,15.0,737.0,672.53,533.57
2016,2,5,13,45,928.0,102.5,3.15,15.0,718.5,640.93,508.41
2016,2,5,14,0,921.0,102.0,3.1,15.0,700.0,606.92,480.99
2016,2,5,14,15,912.0,100.5,3.0,15.0,674.0,568.69,449.67
2016,2,5,14,30,903.0,99.0,2.9,15.0,648.0,526.69,414.85
2016,2,5,14,45,881.5,100.0,2.85,15.0,612.5,481.42,376.83
2016,2,5,15,0,860.0,101.0,2.8,15.0,577.0,435.73,337.63
2016,2,5,15,15,841.0,98.0,2.6,14.5,536.5,387.1,295.62
2016,2,5,15,30,822.0,95.0,2.4,14.0,496.0,338.48,252.73
2016,2,5,15,45,791.5,92.0,2.25,14.0,448.5,287.15,207.09
2016,2,5,16,0,761.0,89.0,2.1,14.0,401.0,234.3,160.49
2016,2,5,16,15,722.5,83.5,1.8,13.0,350.5,182.86,117.09
2016,2,5,16,30,684.0,78.0,1.5,12.0,300.0,134.54,79.35
2016,2,5,16,45,618.5,72.0,1.25,11.0,246.5,87.75,49.87
2016,2,5,17,0,553.0,66.0,1.0,10.0,193.0,47.68,37.57
2016,2,5,17,15,463.0,55.0,1.05,9.5,142.5,41.24,31.51
2016,2,5,17,30,373.0,44.0,1.1,9.0,92.0,34.63,24.93
2016,2,5,17,45,186.5,28.5,1.2,8.5,52.5,22.21,11.02
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,12.78,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,92.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,185.0,13.0,4.3,4.0,18.0,63.86,0.0
2016,2,6,7,45,343.5,25.0,4.55,5.0,61.0,155.22,102.7
2016,2,6,8,0,502.0,37.0,4.8,6.0,104.0,241.97,190.77
2016,2,6,8,15,587.5,44.5,5.25,6.5,157.0,303.19,248.84
2016,2,6,8,30,673.0,52.0,5.7,7.0,210.0,373.92,313.43
2016,2,6,8,45,719.5,58.5,6.2,8.0,263.5,429.47,363.38
2016,2,6,9,0,766.0,65.0,6.7,9.0,317.0,486.47,412.83
2016,2,6,9,15,800.5,69.5,6.9,9.5,368.5,535.52,454.65
2016,2,6,9,30,835.0,74.0,7.1,10.0,420.0,584.32,495.11
2016,2,6,9,45,860.0,76.5,7.35,10.5,467.0,624.35,527.64
2016,2,6,10,0,885.0,79.0,7.6,11.0,514.0,662.86,558.27
2016,2,6,10,15,902.0,81.5,7.6,11.5,555.0,691.08,579.67
2016,2,6,10,30,919.0,84.0,7.6,12.0,596.0,720.09,600.54
2016,2,6,10,45,931.0,86.0,7.65,12.5,630.5,742.43,615.81
2016,2,6,11,0,943.0,88.0,7.7,13.0,665.0,761.76,628.74
2016,2,6,11,15,951.0,89.0,7.6,13.0,691.0,774.02,636.97
2016,2,6,11,30,959.0,90.0,7.5,13.0,717.0,782.94,642.73
2016,2,6,11,45,967.5,89.0,7.45,13.0,735.5,786.69,644.77
2016,2,6,12,0,976.0,88.0,7.4,13.0,754.0,786.94,644.27
2016,2,6,12,15,978.5,88.5,7.25,13.0,763.0,780.95,638.81
2016,2,6,12,30,981.0,89.0,7.1,13.0,772.0,771.43,630.8
2016,2,6,12,45,981.5,89.0,7.0,13.5,772.5,756.55,617.79
2016,2,6,13,0,982.0,89.0,6.9,14.0,773.0,738.28,602.01
2016,2,6,13,15,980.0,88.5,6.75,14.0,764.0,714.6,582.21
2016,2,6,13,30,978.0,88.0,6.6,14.0,755.0,687.81,559.77
2016,2,6,13,45,973.0,87.0,6.45,14.0,737.0,655.79,532.96
2016,2,6,14,0,968.0,86.0,6.3,14.0,719.0,621.11,503.64
2016,2,6,14,15,960.0,85.0,6.15,14.0,693.0,582.36,470.6
2016,2,6,14,30,952.0,84.0,6.0,14.0,667.0,541.51,435.24
2016,2,6,14,45,937.0,83.5,5.9,14.0,632.0,496.11,395.63
2016,2,6,15,0,922.0,83.0,5.8,14.0,597.0,449.58,354.26
2016,2,6,15,15,905.5,80.5,5.6,13.5,556.0,399.83,309.96
2016,2,6,15,30,889.0,78.0,5.4,13.0,515.0,346.55,261.9
2016,2,6,15,45,865.5,75.0,5.2,13.0,468.0,293.75,213.34
2016,2,6,16,0,842.0,72.0,5.0,13.0,421.0,241.81,165.74
2016,2,6,16,15,808.0,68.0,4.45,12.0,369.5,188.41,119.25
2016,2,6,16,30,774.0,64.0,3.9,11.0,318.0,137.55,78.39
2016,2,6,16,45,723.0,58.5,3.4,10.5,264.0,87.22,45.46
2016,2,6,17,0,672.0,53.0,2.9,10.0,210.0,41.92,32.37
2016,2,6,17,15,587.5,45.0,2.65,9.0,157.0,31.92,23.19
2016,2,6,17,30,503.0,37.0,2.4,8.0,104.0,27.64,18.89
2016,2,6,17,45,345.0,25.0,2.2,7.5,61.0,19.26,9.31
2016,2,6,18,0,187.0,13.0,2.0,7.0,18.0,12.78,0.0
2016,2,6,18,15,93.5,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,69.0,7.5,1.3,2.5,9.5,0.0,0.0
2016,2,7,7,30,138.0,15.0,1.5,3.0,19.0,53.22,0.0
2016,2,7,7,45,296.0,29.0,1.7,3.5,61.5,145.68,99.3
2016,2,7,8,0,454.0,43.0,1.9,4.0,104.0,232.16,184.05
2016,2,7,8,15,541.0,52.0,1.9,4.5,157.0,297.39,243.94
2016,2,7,8,30,628.0,61.0,1.9,5.0,210.0,368.58,307.01
2016,2,7,8,45,691.5,65.5,1.95,6.0,265.0,428.4,358.39
2016,2,7,9,0,755.0,70.0,2.0,7.0,320.0,488.75,408.26
2016,2,7,9,15,789.5,74.5,2.2,8.0,371.5,537.65,447.67
2016,2,7,9,30,824.0,79.0,2.4,9.0,423.0,586.29,485.62
2016,2,7,9,45,851.5,81.0,2.6,10.0,470.5,627.16,516.51
2016,2,7,10,0,879.0,83.0,2.8,11.0,518.0,666.65,545.56
2016,2,7,10,15,896.0,85.5,2.95,11.5,559.0,697.97,568.49
2016,2,7,10,30,913.0,88.0,3.1,12.0,600.0,723.73,586.39
2016,2,7,10,45,926.0,89.0,3.3,12.5,634.5,745.64,601.19
2016,2,7,11,0,939.0,90.0,3.5,13.0,669.0,764.6,613.83
2016,2,7,11,15,946.5,91.5,3.65,13.5,695.0,777.04,621.47
2016,2,7,11,30,954.0,93.0,3.8,14.0,721.0,786.13,626.77
2016,2,7,11,45,956.0,95.5,4.0,14.5,738.0,788.88,627.75
2016,2,7,12,0,958.0,98.0,4.2,15.0,755.0,788.12,626.29
2016,2,7,12,15,960.0,98.5,4.3,15.0,764.0,781.83,621.85
2016,2,7,12,30,962.0,99.0,4.4,15.0,773.0,772.07,615.06
2016,2,7,12,45,962.5,98.5,4.5,15.5,772.5,756.87,603.18
2016,2,7,13,0,963.0,98.0,4.6,16.0,772.0,738.34,588.45
2016,2,7,13,15,960.0,97.5,4.55,16.0,763.0,714.32,569.33
2016,2,7,13,30,957.0,97.0,4.5,16.0,754.0,687.29,547.72
2016,2,7,13,45,953.0,95.5,4.5,16.5,736.0,655.84,521.67
2016,2,7,14,0,949.0,94.0,4.5,17.0,718.0,621.73,493.21
2016,2,7,14,15,940.5,92.5,4.4,17.0,692.0,582.75,461.12
2016,2,7,14,30,932.0,91.0,4.3,17.0,666.0,541.76,426.83
2016,2,7,14,45,920.5,89.0,4.2,17.0,631.5,497.16,389.0
2016,2,7,15,0,909.0,87.0,4.1,17.0,597.0,451.21,349.29
2016,2,7,15,15,892.0,84.5,3.8,16.5,556.0,398.86,304.12
2016,2,7,15,30,875.0,82.0,3.5,16.0,515.0,348.81,259.77
2016,2,7,15,45,850.5,78.5,3.25,16.0,468.0,295.81,212.21
2016,2,7,16,0,826.0,75.0,3.0,16.0,421.0,243.79,165.6
2016,2,7,16,15,791.5,71.0,2.6,15.0,369.5,190.95,120.43
2016,2,7,16,30,757.0,67.0,2.2,14.0,318.0,140.75,80.54
2016,2,7,16,45,705.5,61.0,1.85,13.0,264.0,90.64,47.74
2016,2,7,17,0,654.0,55.0,1.5,12.0,210.0,42.0,32.2
2016,2,7,17,15,569.5,47.0,1.5,11.0,157.5,33.47,24.42
2016,2,7,17,30,485.0,39.0,1.5,10.0,105.0,29.3,20.26
2016,2,7,17,45,329.5,26.5,1.55,9.5,62.0,20.53,10.58
2016,2,7,18,0,174.0,14.0,1.6,9.0,19.0,13.76,0.0
2016,2,7,18,15,87.0,7.0,1.6,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,125.0,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,250.0,14.0,4.3,5.0,22.0,84.16,0.0
2016,2,8,7,45,406.5,24.5,4.4,5.5,67.5,174.53,120.76
2016,2,8,8,0,563.0,35.0,4.5,6.0,113.0,262.21,207.77
2016,2,8,8,15,642.5,41.5,4.8,7.0,167.0,326.73,268.19
2016,2,8,8,30,722.0,48.0,5.1,8.0,221.0,396.35,330.98
2016,2,8,8,45,769.5,52.5,5.4,9.0,275.5,452.32,380.65
2016,2,8,9,0,817.0,57.0,5.7,10.0,330.0,509.76,429.69
2016,2,8,9,15,848.0,60.0,5.8,10.5,381.5,557.1,469.39
2016,2,8,9,30,879.0,63.0,5.9,11.0,433.0,600.64,504.94
2016,2,8,9,45,759.5,94.5,6.0,11.5,439.0,589.68,493.99
2016,2,8,10,0,640.0,126.0,6.1,12.0,445.0,564.01,470.88
2016,2,8,10,15,494.0,181.5,6.0,12.0,439.5,534.76,444.0
2016,2,8,10,30,348.0,237.0,5.9,12.0,434.0,494.05,407.57
2016,2,8,10,45,457.0,218.0,5.8,12.5,492.0,559.14,459.99
2016,2,8,11,0,566.0,199.0,5.7,13.0,550.0,619.52,507.55
2016,2,8,11,15,540.5,218.0,5.65,13.0,564.0,622.76,508.29
2016,2,8,11,30,515.0,237.0,5.6,13.0,578.0,623.34,507.18
2016,2,8,11,45,750.5,161.0,5.6,13.5,671.5,715.42,581.56
2016,2,8,12,0,986.0,85.0,5.6,14.0,765.0,798.46,644.05
2016,2,8,12,15,988.5,85.0,5.6,14.0,774.0,791.94,638.35
2016,2,8,12,30,991.0,85.0,5.6,14.0,783.0,781.85,630.55
2016,2,8,12,45,994.0,83.5,5.65,14.5,784.0,767.05,618.37
2016,2,8,13,0,997.0,82.0,5.7,15.0,785.0,748.74,603.7
2016,2,8,13,15,995.0,82.0,5.7,15.0,776.0,725.25,585.25
2016,2,8,13,30,993.0,82.0,5.7,15.0,767.0,698.58,563.68
2016,2,8,13,45,991.5,79.5,5.75,15.5,749.5,666.72,536.97
2016,2,8,14,0,990.0,77.0,5.8,16.0,732.0,631.95,507.59
2016,2,8,14,15,983.0,76.0,5.8,16.0,706.0,592.94,475.12
2016,2,8,14,30,976.0,75.0,5.8,16.0,680.0,551.69,440.15
2016,2,8,14,45,967.5,72.5,5.8,16.0,646.0,506.3,401.1
2016,2,8,15,0,959.0,70.0,5.8,16.0,612.0,459.24,359.72
2016,2,8,15,15,944.5,68.0,5.6,15.5,571.0,408.97,315.21
2016,2,8,15,30,930.0,66.0,5.4,15.0,530.0,358.01,269.12
2016,2,8,15,45,911.0,63.0,5.2,15.0,483.0,304.49,219.92
2016,2,8,16,0,892.0,60.0,5.0,15.0,436.0,251.23,171.03
2016,2,8,16,15,862.0,57.0,4.5,14.0,384.0,196.62,123.2
2016,2,8,16,30,832.0,54.0,4.0,13.0,332.0,143.92,80.29
2016,2,8,16,45,788.0,49.5,3.55,12.0,277.5,87.77,41.98
2016,2,8,17,0,744.0,45.0,3.1,11.0,223.0,39.34,22.95
2016,2,8,17,15,667.0,39.0,2.95,10.0,169.0,28.94,20.46
2016,2,8,17,30,590.0,33.0,2.8,9.0,115.0,25.83,17.3
2016,2,8,17,45,439.5,23.5,2.65,8.5,69.0,19.09,9.79
2016,2,8,18,0,289.0,14.0,2.5,8.0,23.0,13.76,0.0
2016,2,8,18,15,144.5,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,133.5,7.0,2.8,3.5,12.0,0.0,0.0
2016,2,9,7,30,267.0,14.0,3.0,4.0,24.0,89.72,0.0
2016,2,9,7,45,418.5,24.0,3.25,5.0,69.0,179.41,126.55
2016,2,9,8,0,570.0,34.0,3.5,6.0,114.0,265.71,210.7
2016,2,9,8,15,647.5,40.0,3.25,7.0,168.0,329.29,269.47
2016,2,9,8,30,725.0,46.0,3.0,8.0,222.0,397.87,329.95
2016,2,9,8,45,771.5,50.0,2.8,9.0,276.0,453.04,377.13
2016,2,9,9,0,818.0,54.0,2.6,10.0,330.0,509.63,423.09
2016,2,9,9,15,848.0,57.5,2.85,11.0,381.5,553.92,458.78
2016,2,9,9,30,878.0,61.0,3.1,12.0,433.0,600.84,495.24
2016,2,9,9,45,898.0,63.5,3.4,13.0,479.5,639.4,524.31
2016,2,9,10,0,918.0,66.0,3.7,14.0,526.0,676.12,551.24
2016,2,9,10,15,932.5,67.5,3.8,14.5,567.0,705.9,571.68
2016,2,9,10,30,947.0,69.0,3.9,15.0,608.0,733.08,589.85
2016,2,9,10,45,956.5,71.0,4.0,16.0,641.5,754.45,602.5
2016,2,9,11,0,966.0,73.0,4.1,17.0,675.0,772.66,612.79
2016,2,9,11,15,973.0,74.0,4.1,17.0,701.0,784.68,620.5
2016,2,9,11,30,980.0,75.0,4.1,17.0,727.0,793.25,625.86
2016,2,9,11,45,973.5,81.0,4.2,17.5,742.5,793.76,624.72
2016,2,9,12,0,967.0,87.0,4.3,18.0,758.0,790.63,621.13
2016,2,9,12,15,969.0,87.5,4.3,18.0,767.0,784.39,616.25
2016,2,9,12,30,971.0,88.0,4.3,18.0,776.0,774.65,608.98
2016,2,9,12,45,971.0,88.0,4.3,18.5,775.5,759.56,596.8
2016,2,9,13,0,971.0,88.0,4.3,19.0,775.0,741.11,582.34
2016,2,9,13,15,968.5,87.5,4.2,19.0,766.0,717.27,563.95
2016,2,9,13,30,966.0,87.0,4.1,19.0,757.0,690.36,542.74
2016,2,9,13,45,961.5,85.5,4.1,19.5,739.0,658.36,516.76
2016,2,9,14,0,957.0,84.0,4.1,20.0,721.0,623.7,488.41
2016,2,9,14,15,949.0,83.0,4.05,20.0,695.0,585.15,457.39
2016,2,9,14,30,941.0,82.0,4.0,20.0,669.0,544.51,424.1
2016,2,9,14,45,926.5,81.5,3.95,20.0,634.5,499.5,386.67
2016,2,9,15,0,912.0,81.0,3.9,20.0,600.0,453.35,347.46
2016,2,9,15,15,896.0,78.5,3.45,19.5,559.0,403.93,304.94
2016,2,9,15,30,880.0,76.0,3.0,19.0,518.0,354.05,261.14
2016,2,9,15,45,859.0,72.5,2.65,19.0,471.5,298.35,211.93
2016,2,9,16,0,838.0,69.0,2.3,19.0,425.0,246.46,165.69
2016,2,9,16,15,805.5,65.5,2.0,18.0,374.0,193.47,120.63
2016,2,9,16,30,773.0,62.0,1.7,17.0,323.0,142.86,80.29
2016,2,9,16,45,727.0,56.5,1.45,16.0,270.0,92.25,46.45
2016,2,9,17,0,681.0,51.0,1.2,15.0,217.0,46.09,27.23
2016,2,9,17,15,601.5,44.0,1.2,14.5,164.0,33.4,24.04
2016,2,9,17,30,522.0,37.0,1.2,14.0,111.0,29.62,20.27
2016,2,9,17,45,376.5,25.5,1.3,13.5,67.0,19.25,9.9
2016,2,9,18,0,231.0,14.0,1.4,13.0,23.0,13.76,0.0
2016,2,9,18,15,115.5,7.0,1.35,12.5,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,117.0,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,234.0,15.0,1.7,5.0,24.0,82.01,0.0
2016,2,10,7,45,382.5,26.0,1.9,6.0,69.0,174.44,124.6
2016,2,10,8,0,531.0,37.0,2.1,7.0,114.0,255.88,202.25
2016,2,10,8,15,610.0,44.0,2.0,7.5,167.0,320.05,260.87
2016,2,10,8,30,689.0,51.0,1.9,8.0,220.0,389.33,321.59
2016,2,10,8,45,737.0,56.0,1.85,9.0,274.0,445.31,368.83
2016,2,10,9,0,785.0,61.0,1.8,10.0,328.0,502.86,415.13
2016,2,10,9,15,817.0,64.5,2.1,11.0,379.5,550.6,453.36
2016,2,10,9,30,849.0,68.0,2.4,12.0,431.0,597.92,490.09
2016,2,10,9,45,870.5,71.0,2.75,13.5,478.0,633.92,516.48
2016,2,10,10,0,892.0,74.0,3.1,15.0,525.0,671.54,543.21
2016,2,10,10,15,908.0,76.0,3.1,15.5,566.0,702.34,564.0
2016,2,10,10,30,924.0,78.0,3.1,16.0,607.0,730.67,582.39
2016,2,10,10,45,934.5,80.0,3.1,16.5,640.5,752.38,595.79
2016,2,10,11,0,945.0,82.0,3.1,17.0,674.0,771.03,606.97
2016,2,10,11,15,952.5,83.0,3.05,17.5,700.5,783.21,613.24
2016,2,10,11,30,960.0,84.0,3.0,18.0,727.0,792.01,617.21
2016,2,10,11,45,964.5,85.0,3.0,18.5,744.5,795.16,617.56
2016,2,10,12,0,969.0,86.0,3.0,19.0,762.0,794.79,615.59
2016,2,10,12,15,971.0,86.5,3.0,19.0,771.0,788.55,610.8
2016,2,10,12,30,973.0,87.0,3.0,19.0,780.0,778.79,603.69
2016,2,10,12,45,972.0,87.5,3.0,19.5,779.5,763.48,591.63
2016,2,10,13,0,971.0,88.0,3.0,20.0,779.0,744.82,577.35
2016,2,10,13,15,969.0,87.5,3.0,20.0,770.0,721.27,560.11
2016,2,10,13,30,967.0,87.0,3.0,20.0,761.0,694.63,539.85
2016,2,10,13,45,961.0,86.5,3.0,20.5,743.5,662.62,514.33
2016,2,10,14,0,955.0,86.0,3.0,21.0,726.0,628.01,486.53
2016,2,10,14,15,947.5,85.0,3.0,21.0,700.0,589.71,456.39
2016,2,10,14,30,940.0,84.0,3.0,21.0,674.0,549.29,423.93
2016,2,10,14,45,928.5,82.5,3.0,21.0,640.0,504.64,387.47
2016,2,10,15,0,917.0,81.0,3.0,21.0,606.0,458.63,348.98
2016,2,10,15,15,901.5,78.5,2.75,20.5,565.0,409.07,307.0
2016,2,10,15,30,886.0,76.0,2.5,20.0,524.0,358.99,263.63
2016,2,10,15,45,863.5,73.0,2.3,20.0,477.5,302.9,214.6
2016,2,10,16,0,841.0,70.0,2.1,20.0,431.0,250.76,168.53
2016,2,10,16,15,809.0,66.5,1.95,19.0,380.0,197.54,123.45
2016,2,10,16,30,777.0,63.0,1.8,18.0,329.0,146.65,82.82
2016,2,10,16,45,729.0,58.0,1.7,17.0,275.0,95.94,48.68
2016,2,10,17,0,681.0,53.0,1.6,16.0,221.0,49.92,28.86
2016,2,10,17,15,602.0,45.5,1.7,15.0,167.5,34.64,25.09
2016,2,10,17,30,523.0,38.0,1.8,14.0,114.0,27.81,18.71
2016,2,10,17,45,376.5,26.5,1.9,13.5,69.5,20.02,10.72
2016,2,10,18,0,230.0,15.0,2.0,13.0,25.0,11.64,0.0
2016,2,10,18,15,115.0,7.5,2.1,13.0,12.5,7.37,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,125.5,8.0,3.4,8.5,13.5,7.86,0.0
2016,2,11,7,30,251.0,16.0,3.5,9.0,27.0,99.51,0.0
2016,2,11,7,45,399.0,27.0,3.65,10.0,73.0,182.32,130.5
2016,2,11,8,0,547.0,38.0,3.8,11.0,119.0,264.83,207.81
2016,2,11,8,15,624.5,45.0,3.75,12.0,173.0,329.42,266.19
2016,2,11,8,30,702.0,52.0,3.7,13.0,227.0,398.93,326.49
2016,2,11,8,45,750.5,57.0,3.7,14.0,282.0,455.9,374.59
2016,2,11,9,0,799.0,62.0,3.7,15.0,337.0,514.42,421.89
2016,2,11,9,15,830.5,65.5,3.9,16.0,388.5,562.51,459.65
2016,2,11,9,30,862.0,69.0,4.1,17.0,440.0,610.09,495.77
2016,2,11,9,45,884.0,71.5,4.35,18.0,487.5,646.29,522.52
2016,2,11,10,0,906.0,74.0,4.6,19.0,535.0,684.12,549.94
2016,2,11,10,15,921.5,76.0,4.65,19.5,576.5,714.97,570.72
2016,2,11,10,30,937.0,78.0,4.7,20.0,618.0,743.27,589.35
2016,2,11,10,45,948.0,79.5,4.8,20.5,652.0,765.05,603.32
2016,2,11,11,0,959.0,81.0,4.9,21.0,686.0,783.72,615.06
2016,2,11,11,15,966.5,82.0,4.9,21.5,712.5,796.05,621.74
2016,2,11,11,30,974.0,83.0,4.9,22.0,739.0,804.95,626.05
2016,2,11,11,45,970.5,87.5,4.95,22.5,755.0,805.93,625.07
2016,2,11,12,0,967.0,92.0,5.0,23.0,771.0,803.3,621.69
2016,2,11,12,15,969.0,92.5,4.95,23.0,779.5,797.02,616.57
2016,2,11,12,30,971.0,93.0,4.9,23.0,788.0,787.22,609.09
2016,2,11,12,45,969.5,93.5,4.85,23.5,787.5,771.5,596.32
2016,2,11,13,0,968.0,94.0,4.8,24.0,787.0,752.47,581.35
2016,2,11,13,15,965.0,93.5,4.7,24.0,778.0,728.23,563.03
2016,2,11,13,30,962.0,93.0,4.6,24.0,769.0,700.97,541.79
2016,2,11,13,45,955.0,93.0,4.55,24.5,750.0,668.86,515.9
2016,2,11,14,0,948.0,93.0,4.5,25.0,731.0,634.22,487.85
2016,2,11,14,15,939.5,91.5,4.35,24.5,704.5,595.01,457.59
2016,2,11,14,30,931.0,90.0,4.2,24.0,678.0,553.78,425.18
2016,2,11,14,45,918.5,88.5,4.05,24.0,644.0,508.88,388.4
2016,2,11,15,0,906.0,87.0,3.9,24.0,610.0,462.72,349.8
2016,2,11,15,15,889.5,84.5,3.45,23.5,568.5,413.1,307.97
2016,2,11,15,30,873.0,82.0,3.0,23.0,527.0,359.98,262.57
2016,2,11,15,45,848.0,79.5,2.6,23.0,479.5,307.29,216.55
2016,2,11,16,0,823.0,77.0,2.2,23.0,432.0,255.63,171.36
2016,2,11,16,15,789.5,72.5,2.05,21.5,381.0,201.99,126.79
2016,2,11,16,30,756.0,68.0,1.9,20.0,330.0,150.89,86.44
2016,2,11,16,45,705.0,63.0,1.75,19.0,275.5,100.92,52.73
