Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,15,587.5,286.5,6.25,26.0,798.0,807.1,612.48
2016,3,23,12,30,312.0,427.0,6.1,26.0,702.0,693.38,522.2
2016,3,23,12,45,306.5,427.5,5.95,26.5,696.5,679.89,511.21
2016,3,23,13,0,301.0,428.0,5.8,27.0,691.0,665.5,499.28
2016,3,23,13,15,580.0,287.0,5.65,27.0,785.5,743.9,562.9
2016,3,23,13,30,859.0,146.0,5.5,27.0,880.0,805.96,610.7
2016,3,23,13,45,490.0,278.0,5.4,27.0,695.0,628.63,477.32
2016,3,23,14,0,121.0,410.0,5.3,27.0,510.0,472.11,354.58
2016,3,23,14,15,116.0,394.0,5.15,27.0,487.5,446.48,336.18
2016,3,23,14,30,111.0,378.0,5.0,27.0,465.0,423.65,319.37
2016,3,23,14,45,166.5,360.5,4.9,27.0,484.0,430.4,325.37
2016,3,23,15,0,222.0,343.0,4.8,27.0,503.0,434.64,328.88
2016,3,23,15,15,501.0,235.0,4.65,26.5,566.0,458.83,348.73
2016,3,23,15,30,780.0,127.0,4.5,26.0,629.0,463.18,350.26
2016,3,23,15,45,754.5,124.5,4.4,26.0,580.0,406.72,303.78
2016,3,23,16,0,729.0,122.0,4.3,26.0,531.0,354.56,259.91
2016,3,23,16,15,700.5,116.5,4.05,25.5,478.5,300.62,214.52
2016,3,23,16,30,672.0,111.0,3.8,25.0,426.0,249.04,170.77
2016,3,23,16,45,628.5,105.0,3.6,25.0,370.5,196.93,127.69
2016,3,23,17,0,585.0,99.0,3.4,25.0,315.0,149.39,90.84
2016,3,23,17,15,527.5,89.5,3.2,24.0,259.5,102.65,60.24
2016,3,23,17,30,470.0,80.0,3.0,23.0,204.0,62.26,42.39
2016,3,23,17,45,383.0,67.0,2.8,22.5,152.0,49.17,36.8
2016,3,23,18,0,296.0,54.0,2.6,22.0,100.0,40.88,29.19
2016,3,23,18,15,148.0,36.0,2.85,21.5,59.0,27.88,16.84
2016,3,23,18,30,0.0,18.0,3.1,21.0,18.0,16.96,0.0
2016,3,23,18,45,0.0,9.0,3.4,20.5,9.0,8.85,0.0
2016,3,23,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,24,6,45,171.5,16.0,5.9,9.5,33.5,82.05,0.0
2016,3,24,7,0,343.0,32.0,6.1,10.0,67.0,178.9,134.61
2016,3,24,7,15,453.0,42.5,6.3,10.0,120.0,253.2,204.75
2016,3,24,7,30,563.0,53.0,6.5,10.0,173.0,338.24,281.89
2016,3,24,7,45,637.0,58.5,6.7,10.5,232.5,408.73,345.17
2016,3,24,8,0,711.0,64.0,6.9,11.0,292.0,482.59,409.39
2016,3,24,8,15,752.5,68.5,6.9,11.5,351.5,543.3,460.47
2016,3,24,8,30,794.0,73.0,6.9,12.0,411.0,605.57,511.13
2016,3,24,8,45,824.0,76.5,6.95,12.5,468.0,659.95,553.64
2016,3,24,9,0,854.0,80.0,7.0,13.0,525.0,714.17,593.65
2016,3,24,9,15,874.5,83.0,6.95,13.5,578.0,755.78,622.8
2016,3,24,9,30,895.0,86.0,6.9,14.0,631.0,800.2,653.7
2016,3,24,9,45,913.0,87.5,6.85,14.5,679.5,839.14,679.96
2016,3,24,10,0,931.0,89.0,6.8,15.0,728.0,875.89,704.29
2016,3,24,10,15,942.5,91.0,6.75,15.5,769.0,905.17,722.82
2016,3,24,10,30,954.0,93.0,6.7,16.0,810.0,931.48,739.07
2016,3,24,10,45,965.0,93.0,6.65,16.5,844.0,952.04,751.07
2016,3,24,11,0,976.0,93.0,6.6,17.0,878.0,969.29,760.69
2016,3,24,11,15,981.5,94.0,6.5,17.0,903.0,979.19,766.3
2016,3,24,11,30,987.0,95.0,6.4,17.0,928.0,985.45,769.43
2016,3,24,11,45,989.5,96.0,6.35,17.5,944.0,985.31,766.91
2016,3,24,12,0,992.0,97.0,6.3,18.0,960.0,981.44,761.93
2016,3,24,12,15,993.5,97.5,6.2,18.0,967.0,972.47,754.69
2016,3,24,12,30,995.0,98.0,6.1,18.0,974.0,959.83,745.0
2016,3,24,12,45,994.5,97.5,6.1,18.5,971.5,940.9,730.11
2016,3,24,13,0,994.0,97.0,6.1,19.0,969.0,918.52,712.91
2016,3,24,13,15,992.0,96.5,6.0,19.0,957.5,891.57,693.41
2016,3,24,13,30,990.0,96.0,5.9,19.0,946.0,861.45,671.71
2016,3,24,13,45,985.5,95.5,5.85,19.0,925.0,826.43,646.7
2016,3,24,14,0,981.0,95.0,5.8,19.0,904.0,788.68,619.65
2016,3,24,14,15,975.0,94.0,5.7,19.0,875.0,746.88,589.32
2016,3,24,14,30,969.0,93.0,5.6,19.0,846.0,702.84,555.23
2016,3,24,14,45,957.5,92.5,5.55,19.0,808.5,653.96,516.59
2016,3,24,15,0,946.0,92.0,5.5,19.0,771.0,603.71,476.05
2016,3,24,15,15,934.0,90.0,5.35,19.0,727.0,550.75,432.25
2016,3,24,15,30,922.0,88.0,5.2,19.0,683.0,497.0,386.78
2016,3,24,15,45,907.0,84.5,5.1,19.0,633.0,440.18,337.9
2016,3,24,16,0,892.0,81.0,5.0,19.0,583.0,383.4,287.9
2016,3,24,16,15,868.5,78.0,4.65,18.5,528.0,324.84,236.04
2016,3,24,16,30,845.0,75.0,4.3,18.0,473.0,263.61,181.76
2016,3,24,16,45,814.0,70.5,3.95,18.0,414.5,205.61,130.96
2016,3,24,17,0,783.0,66.0,3.6,18.0,356.0,150.54,85.8
2016,3,24,17,15,733.5,60.5,3.15,17.0,296.0,96.51,49.16
2016,3,24,17,30,684.0,55.0,2.7,16.0,236.0,48.06,29.01
2016,3,24,17,45,603.5,47.5,2.3,15.0,178.5,35.61,26.03
2016,3,24,18,0,523.0,40.0,1.9,14.0,121.0,28.97,19.86
2016,3,24,18,15,372.0,28.0,1.85,13.5,73.0,21.01,11.94
2016,3,24,18,30,221.0,16.0,1.8,13.0,25.0,12.4,0.0
2016,3,24,18,45,110.5,8.0,1.75,12.5,12.5,7.86,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,45,195.5,16.0,0.95,7.5,37.0,91.14,16.14
2016,3,25,7,0,391.0,32.0,1.0,8.0,74.0,197.9,150.28
2016,3,25,7,15,495.0,42.0,0.9,8.5,128.5,272.01,218.13
2016,3,25,7,30,599.0,52.0,0.8,9.0,183.0,356.19,290.83
2016,3,25,7,45,658.0,59.5,0.75,10.0,242.0,423.33,346.69
2016,3,25,8,0,717.0,67.0,0.7,11.0,301.0,492.22,401.03
2016,3,25,8,15,756.0,72.0,1.05,12.0,359.5,552.41,449.22
2016,3,25,8,30,795.0,77.0,1.4,13.0,418.0,613.9,496.77
2016,3,25,8,45,820.0,81.5,1.8,14.0,474.0,666.12,535.82
2016,3,25,9,0,845.0,86.0,2.2,15.0,530.0,717.77,572.21
2016,3,25,9,15,864.0,89.5,2.15,15.5,582.0,762.86,601.18
2016,3,25,9,30,883.0,93.0,2.1,16.0,634.0,801.84,625.22
2016,3,25,9,45,894.5,96.5,2.05,17.0,679.5,837.33,645.21
2016,3,25,10,0,906.0,100.0,2.0,18.0,725.0,870.31,663.07
2016,3,25,10,15,916.5,102.0,1.95,18.0,765.0,898.1,679.66
2016,3,25,10,30,927.0,104.0,1.9,18.0,805.0,922.96,694.24
2016,3,25,10,45,931.5,107.5,1.85,18.5,836.5,941.02,702.93
2016,3,25,11,0,936.0,111.0,1.8,19.0,868.0,955.66,709.43
2016,3,25,11,15,941.0,112.0,1.75,19.0,891.5,964.66,713.67
2016,3,25,11,30,946.0,113.0,1.7,19.0,915.0,970.16,715.78
2016,3,25,11,45,945.0,116.5,1.7,19.5,929.5,969.26,713.21
2016,3,25,12,0,944.0,120.0,1.7,20.0,944.0,964.77,708.54
2016,3,25,12,15,944.5,120.0,1.7,20.0,949.5,954.59,701.71
2016,3,25,12,30,945.0,120.0,1.7,20.0,955.0,940.97,692.82
2016,3,25,12,45,939.0,123.0,1.75,20.5,950.5,921.37,679.45
2016,3,25,13,0,933.0,126.0,1.8,21.0,946.0,898.65,664.14
2016,3,25,13,15,749.0,225.0,1.9,21.0,878.5,823.45,614.87
2016,3,25,13,30,565.0,324.0,2.0,21.0,811.0,750.76,561.57
2016,3,25,13,45,736.5,225.0,2.1,21.5,844.0,764.78,575.87
2016,3,25,14,0,908.0,126.0,2.2,22.0,877.0,768.02,580.34
2016,3,25,14,15,899.5,124.5,2.25,22.0,847.5,726.48,551.67
2016,3,25,14,30,891.0,123.0,2.3,22.0,818.0,683.09,520.46
2016,3,25,14,45,880.5,120.5,2.4,22.0,781.0,635.98,486.02
2016,3,25,15,0,870.0,118.0,2.5,22.0,744.0,585.11,447.85
2016,3,25,15,15,855.5,115.0,2.55,21.5,700.5,532.97,408.13
2016,3,25,15,30,841.0,112.0,2.6,21.0,657.0,480.53,366.77
2016,3,25,15,45,821.0,108.5,2.65,21.0,607.5,425.37,321.35
2016,3,25,16,0,801.0,105.0,2.7,21.0,558.0,371.0,275.31
2016,3,25,16,15,775.0,100.5,2.45,20.5,504.0,315.01,227.34
2016,3,25,16,30,749.0,96.0,2.2,20.0,450.0,257.52,177.84
2016,3,25,16,45,713.5,89.5,2.0,20.0,393.5,201.99,130.61
2016,3,25,17,0,678.0,83.0,1.8,20.0,337.0,150.0,88.84
2016,3,25,17,15,624.5,75.5,1.65,18.5,279.0,99.65,54.92
2016,3,25,17,30,571.0,68.0,1.5,17.0,221.0,55.35,35.1
2016,3,25,17,45,487.5,58.0,1.4,16.0,166.0,41.4,31.04
2016,3,25,18,0,404.0,48.0,1.3,15.0,111.0,36.18,26.1
2016,3,25,18,15,269.0,32.5,1.3,14.5,67.0,25.14,15.42
2016,3,25,18,30,134.0,17.0,1.3,14.0,23.0,13.26,0.0
2016,3,25,18,45,67.0,8.5,1.35,14.0,11.5,8.36,0.0
2016,3,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,26,6,45,101.5,21.5,0.75,10.5,33.0,68.39,21.22
2016,3,26,7,0,203.0,43.0,0.8,11.0,66.0,142.21,107.78
2016,3,26,7,15,299.5,60.0,0.95,11.5,116.0,211.15,168.75
2016,3,26,7,30,396.0,77.0,1.1,12.0,166.0,289.77,236.29
2016,3,26,7,45,198.0,93.5,1.25,13.0,138.0,215.35,176.78
2016,3,26,8,0,0.0,110.0,1.4,14.0,110.0,110.78,88.07
2016,3,26,8,15,24.5,142.0,1.55,14.5,153.0,158.89,128.31
2016,3,26,8,30,49.0,174.0,1.7,15.0,196.0,215.92,174.64
2016,3,26,8,45,384.0,148.5,1.85,16.0,350.0,442.16,359.57
2016,3,26,9,0,719.0,123.0,2.0,17.0,504.0,673.61,535.76
2016,3,26,9,15,743.0,127.5,1.95,17.5,554.5,719.26,564.18
2016,3,26,9,30,767.0,132.0,1.9,18.0,605.0,763.94,592.42
2016,3,26,9,45,447.5,232.5,1.9,18.5,513.5,627.6,486.87
2016,3,26,10,0,128.0,333.0,1.9,19.0,422.0,460.09,354.47
2016,3,26,10,15,129.0,352.0,1.9,19.5,446.0,481.15,369.45
2016,3,26,10,30,130.0,371.0,1.9,20.0,470.0,501.58,382.68
2016,3,26,10,45,238.0,373.0,1.9,20.5,563.0,598.22,453.87
2016,3,26,11,0,346.0,375.0,1.9,21.0,656.0,703.27,527.86
2016,3,26,11,15,375.5,374.0,1.9,21.0,687.0,727.31,543.71
2016,3,26,11,30,405.0,373.0,1.9,21.0,718.0,750.12,559.33
2016,3,26,11,45,482.0,355.0,1.95,21.5,772.0,801.41,594.73
2016,3,26,12,0,559.0,337.0,2.0,22.0,826.0,845.6,624.68
2016,3,26,12,15,559.5,340.0,2.05,22.0,833.0,839.74,620.38
2016,3,26,12,30,560.0,343.0,2.1,22.0,840.0,831.68,615.12
2016,3,26,12,45,716.0,248.5,2.15,22.5,881.5,859.67,637.93
2016,3,26,13,0,872.0,154.0,2.2,23.0,923.0,879.02,650.58
2016,3,26,13,15,869.0,153.0,2.2,23.0,911.5,852.58,632.98
2016,3,26,13,30,866.0,152.0,2.2,23.0,900.0,823.47,613.98
2016,3,26,13,45,698.0,234.0,2.25,23.0,828.0,746.14,559.53
2016,3,26,14,0,530.0,316.0,2.3,23.0,756.0,676.11,507.38
2016,3,26,14,15,529.5,301.5,2.25,23.0,728.5,639.64,481.89
2016,3,26,14,30,529.0,287.0,2.2,23.0,701.0,602.01,454.91
2016,3,26,14,45,505.5,279.0,2.15,23.0,660.5,555.46,420.74
2016,3,26,15,0,482.0,271.0,2.1,23.0,620.0,509.87,386.78
2016,3,26,15,15,429.0,271.5,2.05,23.0,568.5,458.16,347.59
2016,3,26,15,30,376.0,272.0,2.0,23.0,517.0,413.79,313.49
2016,3,26,15,45,380.5,248.0,1.95,23.0,480.0,373.08,281.72
2016,3,26,16,0,385.0,224.0,1.9,23.0,443.0,331.58,248.52
2016,3,26,16,15,293.5,214.5,1.7,22.5,372.0,272.77,203.72
2016,3,26,16,30,202.0,205.0,1.5,22.0,301.0,227.77,170.38
2016,3,26,16,45,187.5,182.0,1.35,21.5,262.5,191.85,142.27
2016,3,26,17,0,173.0,159.0,1.2,21.0,224.0,157.57,115.8
2016,3,26,17,15,158.0,133.5,1.1,20.0,185.5,123.16,90.38
2016,3,26,17,30,143.0,108.0,1.0,19.0,147.0,90.75,68.29
2016,3,26,17,45,115.0,83.5,0.95,18.5,110.0,69.0,54.68
2016,3,26,18,0,87.0,59.0,0.9,18.0,73.0,49.99,37.68
2016,3,26,18,15,43.5,37.0,0.9,17.5,44.0,32.18,21.13
2016,3,26,18,30,0.0,15.0,0.9,17.0,15.0,14.48,0.0
2016,3,26,18,45,0.0,7.5,0.95,17.0,7.5,7.37,0.0
2016,3,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,27,6,45,94.5,22.5,2.15,15.5,33.5,63.06,25.37
2016,3,27,7,0,189.0,45.0,2.6,16.0,67.0,140.03,105.19
2016,3,27,7,15,283.0,62.5,2.85,16.5,116.5,208.21,164.77
2016,3,27,7,30,377.0,80.0,3.1,17.0,166.0,285.77,231.14
2016,3,27,7,45,437.0,94.0,3.4,17.5,220.5,349.94,285.48
2016,3,27,8,0,497.0,108.0,3.7,18.0,275.0,418.9,342.09
2016,3,27,8,15,544.0,118.0,3.9,18.5,331.0,479.47,390.38
2016,3,27,8,30,591.0,128.0,4.1,19.0,387.0,545.87,441.73
2016,3,27,8,45,376.5,183.5,4.35,19.5,356.0,469.0,377.73
2016,3,27,9,0,162.0,239.0,4.6,20.0,325.0,378.12,301.32
2016,3,27,9,15,81.5,203.5,4.8,20.0,247.0,271.91,216.05
2016,3,27,9,30,1.0,168.0,5.0,20.0,169.0,166.11,129.08
2016,3,27,9,45,49.0,247.0,5.2,20.0,281.5,293.56,231.23
2016,3,27,10,0,97.0,326.0,5.4,20.0,394.0,418.47,328.38
2016,3,27,10,15,444.0,246.0,5.45,20.0,582.0,655.53,517.47
2016,3,27,10,30,791.0,166.0,5.5,20.0,770.0,880.06,685.36
2016,3,27,10,45,807.0,165.5,5.6,20.5,803.5,901.82,697.78
2016,3,27,11,0,823.0,165.0,5.7,21.0,837.0,920.82,709.36
2016,3,27,11,15,830.5,166.5,5.65,21.0,860.5,931.25,715.5
2016,3,27,11,30,838.0,168.0,5.6,21.0,884.0,938.51,719.56
2016,3,27,11,45,865.0,155.0,5.6,21.0,905.5,945.42,723.83
2016,3,27,12,0,892.0,142.0,5.6,21.0,927.0,945.31,723.31
2016,3,27,12,15,894.0,142.5,5.5,21.0,933.5,937.13,716.68
2016,3,27,12,30,896.0,143.0,5.4,21.0,940.0,925.65,707.93
2016,3,27,12,45,901.5,139.0,5.35,21.5,939.0,909.59,695.04
2016,3,27,13,0,907.0,135.0,5.3,22.0,938.0,890.26,680.02
2016,3,27,13,15,904.5,134.0,5.2,22.0,926.5,864.04,661.34
2016,3,27,13,30,902.0,133.0,5.1,22.0,915.0,834.99,640.74
2016,3,27,13,45,902.5,129.0,5.1,22.0,896.0,802.7,618.38
2016,3,27,14,0,903.0,125.0,5.1,22.0,877.0,767.68,593.99
2016,3,27,14,15,896.0,123.5,5.05,22.0,848.5,727.24,564.78
2016,3,27,14,30,889.0,122.0,5.0,22.0,820.0,684.86,532.51
2016,3,27,14,45,883.0,117.5,4.95,22.0,784.5,638.63,496.82
2016,3,27,15,0,877.0,113.0,4.9,22.0,749.0,590.8,459.14
2016,3,27,15,15,863.5,110.0,4.85,22.0,706.0,536.13,415.41
2016,3,27,15,30,850.0,107.0,4.8,22.0,663.0,483.68,372.21
2016,3,27,15,45,835.5,102.5,4.75,22.0,614.5,429.32,326.44
2016,3,27,16,0,821.0,98.0,4.7,22.0,566.0,375.15,279.72
2016,3,27,16,15,796.0,94.0,4.45,21.5,512.0,318.73,230.85
2016,3,27,16,30,771.0,90.0,4.2,21.0,458.0,264.15,183.08
2016,3,27,16,45,739.0,84.0,4.0,20.5,401.5,208.58,135.48
2016,3,27,17,0,707.0,78.0,3.8,20.0,345.0,152.58,89.93
2016,3,27,17,15,656.0,71.0,3.35,19.0,287.0,100.99,54.19
2016,3,27,17,30,605.0,64.0,2.9,18.0,229.0,55.12,32.51
2016,3,27,17,45,527.5,54.5,2.5,17.0,173.5,38.03,27.95
2016,3,27,18,0,450.0,45.0,2.1,16.0,118.0,33.06,23.3
2016,3,27,18,15,225.0,36.0,2.05,15.5,72.5,27.64,17.61
2016,3,27,18,30,0.0,27.0,2.0,15.0,27.0,24.34,0.0
2016,3,27,18,45,0.0,13.5,2.0,14.5,13.5,13.27,0.0
2016,3,27,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,6,45,183.5,18.5,2.9,8.5,40.5,95.4,49.52
2016,3,28,7,0,367.0,37.0,3.1,9.0,81.0,199.07,154.91
2016,3,28,7,15,465.0,47.5,3.15,10.0,135.0,271.47,220.68
2016,3,28,7,30,563.0,58.0,3.2,11.0,189.0,353.15,292.16
2016,3,28,7,45,621.5,66.0,3.3,12.0,247.0,419.57,349.02
2016,3,28,8,0,680.0,74.0,3.4,13.0,305.0,490.15,406.87
2016,3,28,8,15,720.0,79.5,3.45,13.5,363.0,549.95,454.7
2016,3,28,8,30,760.0,85.0,3.5,14.0,421.0,609.01,500.41
2016,3,28,8,45,786.0,90.0,3.55,15.0,476.5,661.26,538.02
2016,3,28,9,0,812.0,95.0,3.6,16.0,532.0,713.08,573.02
2016,3,28,9,15,832.5,98.5,3.45,16.5,583.0,758.23,602.51
2016,3,28,9,30,853.0,102.0,3.3,17.0,634.0,801.94,630.28
2016,3,28,9,45,866.0,105.5,3.2,17.5,680.0,837.74,652.08
2016,3,28,10,0,879.0,109.0,3.1,18.0,726.0,866.42,668.57
2016,3,28,10,15,890.0,111.0,3.0,18.5,765.0,893.92,684.09
2016,3,28,10,30,901.0,113.0,2.9,19.0,804.0,918.6,697.48
2016,3,28,10,45,906.5,116.0,2.85,19.5,835.0,936.41,706.52
2016,3,28,11,0,912.0,119.0,2.8,20.0,866.0,950.94,713.4
2016,3,28,11,15,917.0,120.0,2.7,20.0,889.5,959.57,717.35
2016,3,28,11,30,922.0,121.0,2.6,20.0,913.0,964.78,719.16
2016,3,28,11,45,922.5,123.5,2.55,20.5,927.0,963.96,716.18
2016,3,28,12,0,923.0,126.0,2.5,21.0,941.0,959.66,711.11
2016,3,28,12,15,923.5,126.5,2.45,21.0,946.5,949.93,703.98
2016,3,28,12,30,924.0,127.0,2.4,21.0,952.0,936.84,694.81
2016,3,28,12,45,919.0,129.0,2.35,21.5,947.5,917.18,680.1
2016,3,28,13,0,914.0,131.0,2.3,22.0,943.0,894.48,663.57
2016,3,28,13,15,910.5,130.0,2.2,22.0,930.5,867.26,644.95
2016,3,28,13,30,907.0,129.0,2.1,22.0,918.0,837.24,624.53
2016,3,28,13,45,897.0,130.5,2.05,22.5,895.5,802.01,599.84
2016,3,28,14,0,887.0,132.0,2.0,23.0,873.0,764.67,573.75
2016,3,28,14,15,879.0,130.0,1.95,23.0,844.0,723.58,545.38
2016,3,28,14,30,871.0,128.0,1.9,23.0,815.0,680.7,514.35
2016,3,28,14,45,858.0,126.5,1.9,23.0,777.5,631.62,478.58
2016,3,28,15,0,845.0,125.0,1.9,23.0,740.0,583.26,442.39
2016,3,28,15,15,830.0,122.0,1.9,23.0,696.5,531.87,402.99
2016,3,28,15,30,815.0,119.0,1.9,23.0,653.0,480.29,362.3
2016,3,28,15,45,794.0,115.5,1.95,23.0,604.0,425.87,318.49
2016,3,28,16,0,773.0,112.0,2.0,23.0,555.0,372.4,274.18
2016,3,28,16,15,746.0,107.0,1.9,22.5,501.5,313.57,225.16
2016,3,28,16,30,719.0,102.0,1.8,22.0,448.0,260.03,179.62
2016,3,28,16,45,681.5,96.0,1.75,21.5,391.5,206.0,134.51
2016,3,28,17,0,644.0,90.0,1.7,21.0,335.0,155.79,94.49
2016,3,28,17,15,591.5,82.0,1.55,20.0,278.5,106.74,60.68
2016,3,28,17,30,539.0,74.0,1.4,19.0,222.0,63.68,39.65
2016,3,28,17,45,459.0,63.0,1.25,18.0,168.0,45.42,34.32
2016,3,28,18,0,379.0,52.0,1.1,17.0,114.0,39.5,28.83
2016,3,28,18,15,255.5,35.5,1.1,16.5,70.0,27.17,17.24
2016,3,28,18,30,132.0,19.0,1.1,16.0,26.0,14.8,0.0
2016,3,28,18,45,66.0,9.5,1.15,15.5,13.0,9.34,0.0
2016,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,6,45,124.0,23.0,1.6,14.0,38.5,81.14,45.39
2016,3,29,7,0,248.0,46.0,1.9,15.0,77.0,164.79,125.85
2016,3,29,7,15,339.5,61.0,2.05,15.5,127.5,232.78,185.46
2016,3,29,7,30,431.0,76.0,2.2,16.0,178.0,309.85,251.34
2016,3,29,7,45,495.5,86.5,2.4,17.0,233.5,377.84,307.79
2016,3,29,8,0,560.0,97.0,2.6,18.0,289.0,449.36,365.06
2016,3,29,8,15,280.0,96.0,2.65,18.5,192.0,293.53,239.45
2016,3,29,8,30,0.0,95.0,2.7,19.0,95.0,92.53,70.97
2016,3,29,8,45,0.0,95.5,2.75,19.5,95.5,92.75,70.96
2016,3,29,9,0,0.0,96.0,2.8,20.0,96.0,93.09,70.84
2016,3,29,9,15,0.0,90.0,2.8,20.5,90.0,87.09,65.59
2016,3,29,9,30,0.0,84.0,2.8,21.0,84.0,81.29,60.57
2016,3,29,9,45,0.0,103.5,2.85,21.5,103.5,100.37,75.57
2016,3,29,10,0,0.0,123.0,2.9,22.0,123.0,119.62,90.5
2016,3,29,10,15,2.5,156.0,2.9,22.0,158.5,154.47,117.82
2016,3,29,10,30,5.0,189.0,2.9,22.0,194.0,189.41,144.88
2016,3,29,10,45,3.0,168.0,2.95,22.5,171.0,166.6,126.52
2016,3,29,11,0,1.0,147.0,3.0,23.0,148.0,143.98,108.46
2016,3,29,11,15,0.5,138.5,3.0,23.0,139.0,135.12,101.44
2016,3,29,11,30,0.0,130.0,3.0,23.0,130.0,126.3,94.44
2016,3,29,11,45,1.0,141.0,3.05,23.5,142.0,137.91,103.27
2016,3,29,12,0,2.0,152.0,3.1,24.0,154.0,149.48,111.99
2016,3,29,12,15,2.5,155.5,3.1,24.0,158.0,153.22,114.84
2016,3,29,12,30,3.0,159.0,3.1,24.0,162.0,156.92,117.69
2016,3,29,12,45,3.0,158.5,3.15,24.5,161.5,156.26,116.95
2016,3,29,13,0,3.0,158.0,3.2,25.0,161.0,155.59,116.24
2016,3,29,13,15,3.0,158.0,3.2,25.0,161.0,155.39,116.13
2016,3,29,13,30,3.0,158.0,3.2,25.0,161.0,155.18,116.03
2016,3,29,13,45,2.0,152.0,3.25,25.5,154.0,148.44,110.67
2016,3,29,14,0,1.0,146.0,3.3,26.0,147.0,141.77,105.42
2016,3,29,14,15,0.5,132.5,3.35,26.0,133.0,128.36,95.18
2016,3,29,14,30,0.0,119.0,3.4,26.0,119.0,115.02,84.98
2016,3,29,14,45,0.0,105.5,3.45,26.0,105.5,102.06,75.03
2016,3,29,15,0,0.0,92.0,3.5,26.0,92.0,89.09,65.04
2016,3,29,15,15,0.0,76.0,3.55,26.0,76.0,73.56,52.95
2016,3,29,15,30,0.0,60.0,3.6,26.0,60.0,58.04,40.79
2016,3,29,15,45,5.0,126.5,3.65,26.0,129.0,123.63,92.85
2016,3,29,16,0,10.0,193.0,3.7,26.0,198.0,185.46,141.37
2016,3,29,16,15,5.0,163.5,3.65,25.5,166.0,155.9,118.89
2016,3,29,16,30,0.0,134.0,3.6,25.0,134.0,127.02,96.8
2016,3,29,16,45,0.0,117.0,3.55,24.5,117.0,110.93,84.5
2016,3,29,17,0,0.0,100.0,3.5,24.0,100.0,94.91,72.01
2016,3,29,17,15,0.0,83.0,3.35,23.5,83.0,78.95,59.34
2016,3,29,17,30,0.0,66.0,3.2,23.0,66.0,63.09,46.47
2016,3,29,17,45,0.0,49.5,3.1,22.5,49.5,47.78,35.68
2016,3,29,18,0,0.0,33.0,3.0,22.0,33.0,31.86,21.67
2016,3,29,18,15,0.0,20.5,3.1,21.5,20.5,19.78,10.75
2016,3,29,18,30,0.0,8.0,3.2,21.0,8.0,7.71,0.0
2016,3,29,18,45,0.0,4.0,3.3,21.0,4.0,3.93,0.0
2016,3,29,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,2.5,3.7,20.0,2.5,2.41,0.0
2016,3,30,7,0,0.0,5.0,3.7,20.0,5.0,4.82,0.0
2016,3,30,7,15,0.0,9.0,3.75,20.0,9.0,8.67,1.55
2016,3,30,7,30,0.0,13.0,3.8,20.0,13.0,12.53,4.85
2016,3,30,7,45,0.0,17.0,3.85,20.5,17.0,16.4,8.1
2016,3,30,8,0,0.0,21.0,3.9,21.0,21.0,20.26,11.29
2016,3,30,8,15,0.0,45.5,3.95,21.0,45.5,43.95,30.91
2016,3,30,8,30,0.0,70.0,4.0,21.0,70.0,67.67,50.32
2016,3,30,8,45,0.0,75.5,4.05,21.0,75.5,73.01,54.48
2016,3,30,9,0,0.0,81.0,4.1,21.0,81.0,78.35,58.61
2016,3,30,9,15,0.0,96.0,4.35,21.0,96.0,93.0,70.27
2016,3,30,9,30,0.0,111.0,4.6,21.0,111.0,107.84,81.99
2016,3,30,9,45,0.0,99.0,4.9,21.5,99.0,95.93,72.05
2016,3,30,10,0,0.0,87.0,5.2,22.0,87.0,84.23,62.37
2016,3,30,10,15,0.0,104.0,5.35,22.0,104.0,100.86,75.51
2016,3,30,10,30,0.0,121.0,5.5,22.0,121.0,117.58,88.63
2016,3,30,10,45,3.5,159.5,5.65,22.5,163.0,158.64,120.81
2016,3,30,11,0,7.0,198.0,5.8,23.0,205.0,199.8,152.61
2016,3,30,11,15,7.5,199.5,5.8,23.0,207.0,201.55,153.76
2016,3,30,11,30,8.0,201.0,5.8,23.0,209.0,203.28,154.97
2016,3,30,11,45,7.5,195.5,5.8,23.5,203.5,197.2,149.82
2016,3,30,12,0,7.0,190.0,5.8,24.0,198.0,191.12,144.74
2016,3,30,12,15,8.5,207.0,5.7,24.0,216.0,208.8,158.34
2016,3,30,12,30,10.0,224.0,5.6,24.0,234.0,226.3,171.75
2016,3,30,12,45,15.5,275.0,5.6,24.5,289.5,280.04,212.47
2016,3,30,13,0,21.0,326.0,5.6,25.0,345.0,333.06,252.04
2016,3,30,13,15,42.0,368.5,5.5,25.0,406.0,389.96,295.03
2016,3,30,13,30,63.0,411.0,5.4,25.0,467.0,443.63,335.09
2016,3,30,13,45,81.5,412.5,5.3,25.0,483.0,454.69,343.65
2016,3,30,14,0,100.0,414.0,5.2,25.0,499.0,464.15,351.09
2016,3,30,14,15,74.5,382.0,5.1,25.0,444.0,411.08,311.47
2016,3,30,14,30,49.0,350.0,5.0,25.0,389.0,360.22,273.38
2016,3,30,14,45,113.5,353.5,4.95,25.5,438.5,394.96,300.29
2016,3,30,15,0,178.0,357.0,4.9,26.0,488.0,425.89,323.36
2016,3,30,15,15,261.0,321.0,4.7,25.5,500.0,422.01,321.34
2016,3,30,15,30,344.0,285.0,4.5,25.0,512.0,413.44,314.77
2016,3,30,15,45,225.0,273.0,4.3,25.0,417.0,337.68,256.75
2016,3,30,16,0,106.0,261.0,4.1,25.0,322.0,273.98,208.8
2016,3,30,16,15,122.5,236.5,3.8,24.5,301.0,245.56,186.72
2016,3,30,16,30,139.0,212.0,3.5,24.0,280.0,219.64,165.92
2016,3,30,16,45,133.5,187.0,3.25,24.0,246.0,187.27,140.18
2016,3,30,17,0,128.0,162.0,3.0,24.0,212.0,155.65,115.25
2016,3,30,17,15,345.0,116.0,2.65,23.5,219.0,117.77,77.66
2016,3,30,17,30,562.0,70.0,2.3,23.0,226.0,63.13,36.77
2016,3,30,17,45,491.0,59.5,2.0,22.5,173.0,41.95,30.68
2016,3,30,18,0,420.0,49.0,1.7,22.0,120.0,36.31,25.51
2016,3,30,18,15,292.0,35.0,1.7,21.5,75.0,26.83,16.66
2016,3,30,18,30,164.0,21.0,1.7,21.0,30.0,16.39,0.67
2016,3,30,18,45,82.0,10.5,1.7,20.5,15.0,10.32,0.0
2016,3,30,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,31,6,15,8.5,4.0,1.4,17.0,4.5,0.0,0.0
2016,3,31,6,30,17.0,8.0,1.7,17.0,9.0,12.75,0.0
2016,3,31,6,45,125.0,29.0,2.0,17.5,45.0,92.78,58.78
2016,3,31,7,0,233.0,50.0,2.3,18.0,81.0,165.42,126.18
2016,3,31,7,15,323.0,66.0,2.4,18.5,132.0,233.95,185.28
2016,3,31,7,30,413.0,82.0,2.5,19.0,183.0,311.31,250.47
2016,3,31,7,45,498.0,88.0,2.65,19.5,241.5,384.77,311.13
2016,3,31,8,0,583.0,94.0,2.8,20.0,300.0,463.9,374.44
2016,3,31,8,15,627.5,101.0,2.95,20.5,357.0,524.54,421.4
2016,3,31,8,30,672.0,108.0,3.1,21.0,414.0,587.17,468.53
2016,3,31,8,45,722.0,107.0,3.3,22.0,472.5,646.19,511.22
2016,3,31,9,0,772.0,106.0,3.5,23.0,531.0,704.16,550.7
2016,3,31,9,15,795.5,110.0,3.55,23.5,583.0,750.91,581.38
2016,3,31,9,30,819.0,114.0,3.6,24.0,635.0,796.49,610.78
2016,3,31,9,45,851.0,110.0,3.65,24.5,685.0,838.83,637.49
2016,3,31,10,0,883.0,106.0,3.7,25.0,735.0,875.04,659.67
2016,3,31,10,15,895.5,108.0,3.7,25.5,775.5,903.85,676.37
2016,3,31,10,30,908.0,110.0,3.7,26.0,816.0,929.87,691.14
2016,3,31,10,45,924.5,107.5,3.7,26.5,851.0,951.75,703.1
2016,3,31,11,0,941.0,105.0,3.7,27.0,886.0,970.61,713.09
2016,3,31,11,15,947.0,106.0,3.7,27.0,910.5,980.27,718.49
2016,3,31,11,30,953.0,107.0,3.7,27.0,935.0,986.4,721.78
2016,3,31,11,45,958.0,107.0,3.7,27.5,951.0,987.02,720.17
2016,3,31,12,0,963.0,107.0,3.7,28.0,967.0,984.03,716.4
2016,3,31,12,15,964.5,107.5,3.7,28.0,973.5,974.8,710.12
2016,3,31,12,30,966.0,108.0,3.7,28.0,980.0,962.03,701.7
2016,3,31,12,45,967.5,107.0,3.7,28.0,977.5,944.31,690.13
2016,3,31,13,0,969.0,106.0,3.7,28.0,975.0,923.19,676.43
2016,3,31,13,15,966.5,105.5,3.7,28.0,963.0,895.96,658.71
2016,3,31,13,30,964.0,105.0,3.7,28.0,951.0,865.7,638.98
2016,3,31,13,45,961.5,103.0,3.7,28.0,930.5,831.12,616.29
2016,3,31,14,0,959.0,101.0,3.7,28.0,910.0,793.81,591.63
2016,3,31,14,15,953.0,99.5,3.65,28.0,880.5,751.98,563.49
2016,3,31,14,30,947.0,98.0,3.6,28.0,851.0,707.99,532.49
2016,3,31,14,45,935.5,97.5,3.6,28.0,813.5,659.64,496.93
2016,3,31,15,0,924.0,97.0,3.6,28.0,776.0,610.02,459.58
2016,3,31,15,15,912.0,95.0,3.5,27.5,732.5,557.76,419.93
2016,3,31,15,30,900.0,93.0,3.4,27.0,689.0,504.8,378.51
2016,3,31,15,45,884.5,89.5,3.3,27.0,639.5,448.59,332.73
2016,3,31,16,0,869.0,86.0,3.2,27.0,590.0,392.54,285.88
2016,3,31,16,15,846.0,82.5,2.95,26.5,535.0,330.49,233.99
2016,3,31,16,30,823.0,79.0,2.7,26.0,480.0,273.96,185.61
2016,3,31,16,45,791.5,75.0,2.45,25.5,422.0,217.14,137.64
2016,3,31,17,0,760.0,71.0,2.2,25.0,364.0,163.36,94.24
2016,3,31,17,15,711.5,65.0,2.1,23.5,305.0,109.68,56.9
2016,3,31,17,30,663.0,59.0,2.0,22.0,246.0,61.48,33.03
2016,3,31,17,45,572.0,52.5,1.9,21.0,187.5,35.83,25.59
2016,3,31,18,0,481.0,46.0,1.8,20.0,129.0,33.43,23.28
2016,3,31,18,15,344.5,33.5,1.9,19.5,81.0,25.28,15.58
2016,3,31,18,30,208.0,21.0,2.0,19.0,33.0,16.48,1.85
2016,3,31,18,45,104.0,10.5,2.15,18.5,16.5,10.32,0.0
2016,3,31,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,4.15,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,4.2,12.0,7.0,6.88,0.0
2016,4,1,6,45,27.0,28.5,4.3,12.5,32.5,41.18,25.0
2016,4,1,7,0,54.0,50.0,4.4,13.0,58.0,82.4,62.6
2016,4,1,7,15,80.0,75.0,4.75,13.5,92.5,124.61,99.62
2016,4,1,7,30,106.0,100.0,5.1,14.0,127.0,168.48,137.7
2016,4,1,7,45,127.5,122.5,5.45,15.0,163.0,208.67,171.72
2016,4,1,8,0,149.0,145.0,5.8,16.0,199.0,250.47,206.22
2016,4,1,8,15,143.0,171.5,6.0,16.0,230.0,281.02,230.96
2016,4,1,8,30,137.0,198.0,6.2,16.0,261.0,310.43,254.24
2016,4,1,8,45,395.0,177.0,6.45,16.5,389.5,489.96,403.09
2016,4,1,9,0,653.0,156.0,6.7,17.0,518.0,675.79,551.74
2016,4,1,9,15,502.5,213.0,6.6,17.0,507.0,637.07,516.27
2016,4,1,9,30,352.0,270.0,6.5,17.0,496.0,581.82,468.41
2016,4,1,9,45,347.0,297.0,6.4,17.5,533.0,613.88,490.51
2016,4,1,10,0,342.0,324.0,6.3,18.0,570.0,644.1,510.6
2016,4,1,10,15,171.5,237.5,6.2,18.0,360.5,405.58,323.67
2016,4,1,10,30,1.0,151.0,6.1,18.0,151.0,148.08,114.34
2016,4,1,10,45,0.5,89.0,6.05,18.0,89.0,86.68,64.96
2016,4,1,11,0,0.0,27.0,6.0,18.0,27.0,26.14,15.71
2016,4,1,11,15,0.0,48.5,6.05,18.0,48.5,46.98,32.67
2016,4,1,11,30,0.0,70.0,6.1,18.0,70.0,67.84,49.53
2016,4,1,11,45,0.0,71.0,6.15,18.0,71.0,68.82,50.27
2016,4,1,12,0,0.0,72.0,6.2,18.0,72.0,69.8,51.03
2016,4,1,12,15,12.0,209.0,6.25,18.0,220.5,213.93,166.49
2016,4,1,12,30,24.0,346.0,6.3,18.0,369.0,357.59,278.41
2016,4,1,12,45,87.0,404.0,6.35,18.5,483.0,469.35,365.06
2016,4,1,13,0,150.0,462.0,6.4,19.0,597.0,575.56,445.48
2016,4,1,13,15,90.0,409.0,6.4,19.0,490.0,468.23,363.14
2016,4,1,13,30,30.0,356.0,6.4,19.0,383.0,365.69,283.57
2016,4,1,13,45,23.0,320.0,6.4,19.5,340.5,324.84,251.87
2016,4,1,14,0,16.0,284.0,6.4,20.0,298.0,284.12,220.04
2016,4,1,14,15,9.5,224.0,6.35,19.5,232.5,221.74,171.88
2016,4,1,14,30,3.0,164.0,6.3,19.0,167.0,159.92,123.41
2016,4,1,14,45,7.0,197.0,6.25,19.0,203.0,193.17,150.18
2016,4,1,15,0,11.0,230.0,6.2,19.0,239.0,225.44,176.02
2016,4,1,15,15,164.5,261.0,6.15,18.5,371.5,324.68,256.33
2016,4,1,15,30,318.0,292.0,6.1,18.0,504.0,408.78,322.01
2016,4,1,15,45,236.0,278.5,6.05,18.0,429.5,347.95,273.35
2016,4,1,16,0,154.0,265.0,6.0,18.0,355.0,291.14,228.56
2016,4,1,16,15,121.0,237.5,5.85,17.5,304.0,246.61,193.57
2016,4,1,16,30,88.0,210.0,5.7,17.0,253.0,210.19,165.14
2016,4,1,16,45,78.0,187.0,5.6,16.5,222.0,181.39,142.24
2016,4,1,17,0,68.0,164.0,5.5,16.0,191.0,153.76,120.31
2016,4,1,17,15,59.0,138.5,5.2,15.5,159.0,125.6,98.01
2016,4,1,17,30,50.0,113.0,4.9,15.0,127.0,98.76,77.09
2016,4,1,17,45,175.5,89.0,4.6,14.5,122.0,69.32,56.02
2016,4,1,18,0,301.0,65.0,4.3,14.0,117.0,49.05,37.66
2016,4,1,18,15,196.5,44.0,4.05,13.5,73.0,33.91,23.48
2016,4,1,18,30,92.0,23.0,3.8,13.0,29.0,19.31,4.45
2016,4,1,18,45,46.0,11.5,3.6,12.5,14.5,11.3,0.0
2016,4,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,2,6,15,63.0,6.5,3.1,6.5,8.5,0.0,0.0
2016,4,2,6,30,126.0,13.0,3.2,7.0,17.0,49.96,0.0
2016,4,2,6,45,285.5,27.0,3.35,7.5,60.5,148.45,105.77
2016,4,2,7,0,445.0,41.0,3.5,8.0,104.0,241.98,193.64
2016,4,2,7,15,534.0,50.0,3.45,9.0,160.5,314.52,259.39
2016,4,2,7,30,623.0,59.0,3.4,10.0,217.0,395.18,329.67
2016,4,2,7,45,678.5,65.0,3.4,11.0,276.5,461.39,385.62
2016,4,2,8,0,734.0,71.0,3.4,12.0,336.0,529.01,440.35
2016,4,2,8,15,770.5,76.0,3.4,13.0,395.5,589.1,486.79
2016,4,2,8,30,807.0,81.0,3.4,14.0,455.0,650.21,532.18
2016,4,2,8,45,833.0,84.5,3.45,15.0,511.0,702.7,567.97
2016,4,2,9,0,859.0,88.0,3.5,16.0,567.0,754.63,602.37
2016,4,2,9,15,877.5,91.0,3.35,16.5,619.0,794.61,627.45
2016,4,2,9,30,896.0,94.0,3.2,17.0,671.0,837.46,654.08
2016,4,2,9,45,910.0,96.0,3.1,18.0,717.5,873.49,674.33
2016,4,2,10,0,924.0,98.0,3.0,19.0,764.0,907.08,692.5
2016,4,2,10,15,934.0,100.0,3.0,19.0,803.5,934.49,709.56
2016,4,2,10,30,944.0,102.0,3.0,19.0,843.0,958.88,724.6
2016,4,2,10,45,951.5,103.5,3.0,19.5,875.0,977.28,734.26
2016,4,2,11,0,959.0,105.0,3.0,20.0,907.0,992.3,741.75
2016,4,2,11,15,964.0,106.0,3.05,20.0,930.5,1001.0,746.99
2016,4,2,11,30,969.0,107.0,3.1,20.0,954.0,1006.12,750.04
2016,4,2,11,45,971.5,107.5,3.15,20.5,968.5,1004.79,747.54
2016,4,2,12,0,974.0,108.0,3.2,21.0,983.0,999.83,742.84
2016,4,2,12,15,974.5,108.5,3.2,21.0,988.5,989.44,735.73
2016,4,2,12,30,975.0,109.0,3.2,21.0,994.0,975.52,726.42
2016,4,2,12,45,974.0,109.0,3.25,21.5,990.5,956.34,712.72
2016,4,2,13,0,973.0,109.0,3.3,22.0,987.0,933.82,696.89
2016,4,2,13,15,970.5,108.5,3.3,22.0,974.5,906.36,678.8
2016,4,2,13,30,968.0,108.0,3.3,22.0,962.0,875.87,658.65
2016,4,2,13,45,963.0,107.0,3.3,22.0,940.5,840.1,634.82
2016,4,2,14,0,958.0,106.0,3.3,22.0,919.0,801.76,609.1
