Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,15,951.0,105.0,3.3,22.0,889.0,759.62,580.53
2016,4,2,14,30,944.0,104.0,3.3,22.0,859.0,715.42,549.09
2016,4,2,14,45,928.5,105.0,3.3,22.0,820.0,666.0,512.13
2016,4,2,15,0,913.0,106.0,3.3,22.0,781.0,615.66,473.62
2016,4,2,15,15,899.5,103.5,3.25,22.0,736.5,562.57,432.0
2016,4,2,15,30,886.0,101.0,3.2,22.0,692.0,508.95,388.84
2016,4,2,15,45,869.0,98.0,3.2,22.0,642.0,449.49,340.23
2016,4,2,16,0,852.0,95.0,3.2,22.0,592.0,393.85,293.16
2016,4,2,16,15,828.0,91.0,2.9,21.5,537.0,335.82,243.48
2016,4,2,16,30,804.0,87.0,2.6,21.0,482.0,279.51,194.53
2016,4,2,16,45,770.0,82.5,2.35,20.5,423.5,222.71,145.89
2016,4,2,17,0,736.0,78.0,2.1,20.0,365.0,169.29,101.96
2016,4,2,17,15,687.5,71.5,1.85,19.0,306.0,112.75,60.88
2016,4,2,17,30,639.0,65.0,1.6,18.0,247.0,65.07,35.55
2016,4,2,17,45,561.5,56.5,1.35,17.0,190.0,38.96,28.84
2016,4,2,18,0,484.0,48.0,1.1,16.0,133.0,34.96,25.12
2016,4,2,18,15,353.0,35.0,1.1,15.5,84.5,26.42,17.0
2016,4,2,18,30,222.0,22.0,1.1,15.0,36.0,17.21,4.11
2016,4,2,18,45,111.0,11.0,1.15,14.5,18.0,10.81,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,64.5,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,129.0,14.0,1.3,10.0,18.0,52.32,0.0
2016,4,3,6,45,280.5,28.5,1.5,11.0,62.0,149.37,107.03
2016,4,3,7,0,432.0,43.0,1.7,12.0,106.0,240.67,189.6
2016,4,3,7,15,519.0,52.5,1.65,12.5,162.0,312.62,253.23
2016,4,3,7,30,606.0,62.0,1.6,13.0,218.0,392.46,321.06
2016,4,3,7,45,662.0,68.5,1.6,14.0,277.5,458.94,375.17
2016,4,3,8,0,718.0,75.0,1.6,15.0,337.0,529.18,429.68
2016,4,3,8,15,755.0,80.0,1.8,16.0,396.0,586.45,473.12
2016,4,3,8,30,792.0,85.0,2.0,17.0,455.0,647.35,517.76
2016,4,3,8,45,818.5,89.0,2.2,18.5,511.5,700.23,552.58
2016,4,3,9,0,845.0,93.0,2.4,20.0,568.0,752.61,585.99
2016,4,3,9,15,864.0,96.0,2.35,20.5,620.0,797.11,613.67
2016,4,3,9,30,883.0,99.0,2.3,21.0,672.0,835.23,636.41
2016,4,3,9,45,897.5,101.5,2.25,21.5,718.0,871.81,657.75
2016,4,3,10,0,912.0,104.0,2.2,22.0,764.0,906.01,677.17
2016,4,3,10,15,922.5,106.5,2.1,22.0,803.5,934.06,693.08
2016,4,3,10,30,933.0,109.0,2.0,22.0,843.0,959.15,706.92
2016,4,3,10,45,940.0,110.5,1.95,22.5,875.0,976.83,715.08
2016,4,3,11,0,947.0,112.0,1.9,23.0,907.0,991.17,721.17
2016,4,3,11,15,952.5,113.0,1.85,23.0,931.0,1000.15,725.3
2016,4,3,11,30,958.0,114.0,1.8,23.0,955.0,1005.58,727.33
2016,4,3,11,45,960.5,115.0,1.8,23.5,969.5,1004.66,724.75
2016,4,3,12,0,963.0,116.0,1.8,24.0,984.0,1000.13,720.12
2016,4,3,12,15,964.0,116.0,1.8,24.0,989.5,989.68,713.29
2016,4,3,12,30,965.0,116.0,1.8,24.0,995.0,975.73,704.43
2016,4,3,12,45,964.0,116.5,1.85,24.5,991.5,957.08,691.95
2016,4,3,13,0,963.0,117.0,1.9,25.0,988.0,935.14,677.45
2016,4,3,13,15,960.5,116.5,1.9,25.0,975.5,907.82,660.27
2016,4,3,13,30,958.0,116.0,1.9,25.0,963.0,877.5,641.16
2016,4,3,13,45,953.0,115.0,1.95,25.0,942.0,841.94,619.0
2016,4,3,14,0,948.0,114.0,2.0,25.0,921.0,803.84,594.95
2016,4,3,14,15,941.5,112.5,2.0,25.0,891.0,761.87,567.63
2016,4,3,14,30,935.0,111.0,2.0,25.0,861.0,717.83,537.36
2016,4,3,14,45,926.5,108.5,2.05,25.0,824.0,669.79,503.14
2016,4,3,15,0,918.0,106.0,2.1,25.0,787.0,620.29,466.87
2016,4,3,15,15,905.0,103.5,2.1,24.5,742.5,567.19,427.49
2016,4,3,15,30,892.0,101.0,2.1,24.0,698.0,513.52,386.3
2016,4,3,15,45,874.5,98.0,2.15,24.0,647.5,453.5,338.52
2016,4,3,16,0,857.0,95.0,2.2,24.0,597.0,397.38,292.11
2016,4,3,16,15,833.5,91.5,2.05,23.5,542.0,339.65,243.58
2016,4,3,16,30,810.0,88.0,1.9,23.0,487.0,283.57,195.57
2016,4,3,16,45,778.0,83.0,1.8,23.0,429.0,226.36,146.88
2016,4,3,17,0,746.0,78.0,1.7,23.0,371.0,172.29,102.62
2016,4,3,17,15,698.0,71.5,1.55,21.5,311.5,115.18,61.55
2016,4,3,17,30,650.0,65.0,1.4,20.0,252.0,66.84,35.77
2016,4,3,17,45,576.0,56.5,1.25,19.0,194.5,38.84,28.49
2016,4,3,18,0,502.0,48.0,1.1,18.0,137.0,34.83,24.8
2016,4,3,18,15,371.5,35.5,1.15,17.0,88.0,26.77,17.22
2016,4,3,18,30,241.0,23.0,1.2,16.0,39.0,18.07,5.29
2016,4,3,18,45,120.5,11.5,1.3,15.5,19.5,11.3,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.0,7.5,2.6,9.5,10.0,7.37,0.0
2016,4,4,6,30,114.0,15.0,2.8,10.0,20.0,59.29,0.0
2016,4,4,6,45,257.5,31.0,3.0,11.0,63.5,144.93,105.74
2016,4,4,7,0,401.0,47.0,3.2,12.0,107.0,234.01,185.83
2016,4,4,7,15,487.5,57.5,3.2,13.0,162.5,305.8,249.36
2016,4,4,7,30,574.0,68.0,3.2,14.0,218.0,385.36,317.22
2016,4,4,7,45,632.5,74.5,3.25,15.0,277.5,451.98,372.35
2016,4,4,8,0,691.0,81.0,3.3,16.0,337.0,522.57,428.35
2016,4,4,8,15,728.5,87.0,3.45,17.0,395.0,582.54,474.15
2016,4,4,8,30,766.0,93.0,3.6,18.0,453.0,641.22,517.48
2016,4,4,8,45,793.5,97.0,3.75,19.0,509.0,693.9,553.78
2016,4,4,9,0,821.0,101.0,3.9,20.0,565.0,746.18,588.49
2016,4,4,9,15,840.5,104.5,3.85,20.5,616.5,790.83,617.33
2016,4,4,9,30,860.0,108.0,3.8,21.0,668.0,833.93,644.56
2016,4,4,9,45,875.5,110.0,3.75,21.5,714.0,870.14,666.53
2016,4,4,10,0,891.0,112.0,3.7,22.0,760.0,899.14,683.27
2016,4,4,10,15,901.5,114.5,3.6,22.5,799.0,926.67,698.6
2016,4,4,10,30,912.0,117.0,3.5,23.0,838.0,951.29,711.82
2016,4,4,10,45,920.0,118.5,3.45,24.0,869.5,969.51,719.61
2016,4,4,11,0,928.0,120.0,3.4,25.0,901.0,984.47,725.25
2016,4,4,11,15,933.0,121.0,3.3,25.0,924.5,992.76,729.04
2016,4,4,11,30,938.0,122.0,3.2,25.0,948.0,997.58,730.71
2016,4,4,11,45,941.5,122.5,3.1,25.5,962.5,996.99,727.54
2016,4,4,12,0,945.0,123.0,3.0,26.0,977.0,992.88,722.26
2016,4,4,12,15,946.0,123.0,2.9,26.0,983.0,982.49,714.48
2016,4,4,12,30,947.0,123.0,2.8,26.0,989.0,968.67,704.66
2016,4,4,12,45,947.0,122.5,2.7,26.5,985.5,950.13,690.54
2016,4,4,13,0,947.0,122.0,2.6,27.0,982.0,928.35,674.49
2016,4,4,13,15,944.5,121.5,2.5,27.0,969.5,901.33,656.47
2016,4,4,13,30,942.0,121.0,2.4,27.0,957.0,871.38,636.61
2016,4,4,13,45,938.0,119.5,2.3,27.0,935.5,836.55,613.52
2016,4,4,14,0,934.0,118.0,2.2,27.0,914.0,799.16,588.72
2016,4,4,14,15,927.0,116.5,2.05,27.0,884.5,757.3,560.45
2016,4,4,14,30,920.0,115.0,1.9,27.0,855.0,713.46,529.4
2016,4,4,14,45,910.5,112.5,1.8,27.0,818.0,665.39,494.59
2016,4,4,15,0,901.0,110.0,1.7,27.0,781.0,615.99,458.08
2016,4,4,15,15,888.0,107.5,1.6,27.0,736.5,563.64,418.58
2016,4,4,15,30,875.0,105.0,1.5,27.0,692.0,510.75,377.63
2016,4,4,15,45,858.5,101.5,1.4,27.0,642.5,451.58,331.1
2016,4,4,16,0,842.0,98.0,1.3,27.0,593.0,396.18,286.03
2016,4,4,16,15,818.0,94.0,1.2,26.5,538.0,338.62,238.9
2016,4,4,16,30,794.0,90.0,1.1,26.0,483.0,282.79,192.27
2016,4,4,16,45,762.5,84.5,1.05,25.5,425.5,226.09,145.3
2016,4,4,17,0,731.0,79.0,1.0,25.0,368.0,172.49,102.28
2016,4,4,17,15,683.0,73.0,1.0,24.0,309.0,116.53,62.27
2016,4,4,17,30,635.0,67.0,1.0,23.0,250.0,69.4,37.04
2016,4,4,17,45,562.0,58.0,1.0,22.0,193.5,39.97,29.1
2016,4,4,18,0,489.0,49.0,1.0,21.0,137.0,35.59,25.13
2016,4,4,18,15,361.5,36.0,1.05,20.0,88.0,27.1,17.29
2016,4,4,18,30,234.0,23.0,1.1,19.0,39.0,17.94,5.69
2016,4,4,18,45,117.0,11.5,1.2,18.5,19.5,11.3,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,78.0,8.5,1.85,11.0,11.5,28.39,0.0
2016,4,5,6,30,156.0,17.0,2.2,12.0,23.0,77.14,0.0
2016,4,5,6,45,300.0,31.0,2.6,13.0,68.5,161.15,118.3
2016,4,5,7,0,444.0,45.0,3.0,14.0,114.0,251.13,198.41
2016,4,5,7,15,528.0,54.5,3.0,15.0,170.5,322.95,261.51
2016,4,5,7,30,612.0,64.0,3.0,16.0,227.0,402.3,328.5
2016,4,5,7,45,664.5,71.0,3.05,17.0,286.0,468.04,382.18
2016,4,5,8,0,717.0,78.0,3.1,18.0,345.0,537.18,436.24
2016,4,5,8,15,752.5,83.0,3.15,19.0,403.5,593.49,478.4
2016,4,5,8,30,788.0,88.0,3.2,20.0,462.0,653.39,521.62
2016,4,5,8,45,813.0,92.0,3.3,21.0,518.0,705.08,555.91
2016,4,5,9,0,838.0,96.0,3.4,22.0,574.0,756.16,588.96
2016,4,5,9,15,856.5,99.5,3.4,22.5,625.0,800.57,617.25
2016,4,5,9,30,875.0,103.0,3.4,23.0,676.0,843.32,643.95
2016,4,5,9,45,888.5,105.5,3.45,23.5,721.5,873.92,662.16
2016,4,5,10,0,902.0,108.0,3.5,24.0,767.0,906.95,682.0
2016,4,5,10,15,912.0,110.0,3.5,24.0,806.0,933.71,698.49
2016,4,5,10,30,922.0,112.0,3.5,24.0,845.0,957.52,713.05
2016,4,5,10,45,929.0,113.5,3.55,24.5,876.0,974.94,722.32
2016,4,5,11,0,936.0,115.0,3.6,25.0,907.0,989.05,729.5
2016,4,5,11,15,941.0,116.0,3.65,25.5,930.0,997.37,732.98
2016,4,5,11,30,946.0,117.0,3.7,26.0,953.0,1002.19,734.32
2016,4,5,11,45,949.0,117.5,3.8,26.5,967.5,1001.11,732.27
2016,4,5,12,0,952.0,118.0,3.9,27.0,982.0,996.48,728.06
2016,4,5,12,15,953.0,118.0,3.95,27.0,987.0,986.01,721.28
2016,4,5,12,30,954.0,118.0,4.0,27.0,992.0,972.09,712.37
2016,4,5,12,45,952.5,118.0,4.05,27.0,988.0,952.59,699.86
2016,4,5,13,0,951.0,118.0,4.1,27.0,984.0,929.88,685.28
2016,4,5,13,15,948.0,117.5,4.1,27.0,971.5,902.34,667.22
2016,4,5,13,30,945.0,117.0,4.1,27.0,959.0,871.89,647.21
2016,4,5,13,45,939.0,117.0,4.2,27.5,937.0,836.82,623.2
2016,4,5,14,0,933.0,117.0,4.3,28.0,915.0,799.31,597.42
2016,4,5,14,15,926.0,115.5,4.3,27.5,885.0,757.46,570.42
2016,4,5,14,30,919.0,114.0,4.3,27.0,855.0,713.64,540.5
2016,4,5,14,45,908.0,112.5,4.3,27.0,817.5,665.59,504.95
2016,4,5,15,0,897.0,111.0,4.3,27.0,780.0,616.32,467.69
2016,4,5,15,15,684.5,179.5,4.2,27.0,673.0,518.11,392.29
2016,4,5,15,30,472.0,248.0,4.1,27.0,566.0,442.86,333.9
2016,4,5,15,45,652.5,174.0,4.05,27.0,578.5,427.63,320.19
2016,4,5,16,0,833.0,100.0,4.0,27.0,591.0,396.26,291.06
2016,4,5,16,15,809.0,96.0,3.75,26.5,536.5,339.15,243.02
2016,4,5,16,30,785.0,92.0,3.5,26.0,482.0,283.79,195.76
2016,4,5,16,45,749.5,87.5,3.25,25.5,424.5,227.62,148.45
2016,4,5,17,0,714.0,83.0,3.0,25.0,367.0,171.33,102.77
2016,4,5,17,15,666.0,76.5,2.75,23.5,308.5,119.31,65.35
2016,4,5,17,30,618.0,70.0,2.5,22.0,250.0,72.68,39.71
2016,4,5,17,45,540.0,61.0,2.3,21.0,193.0,42.41,31.33
2016,4,5,18,0,462.0,52.0,2.1,20.0,136.0,38.19,27.48
2016,4,5,18,15,338.5,38.5,2.25,19.5,87.5,29.33,19.23
2016,4,5,18,30,215.0,25.0,2.4,19.0,39.0,19.79,7.42
2016,4,5,18,45,107.5,12.5,2.6,18.5,19.5,12.29,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,27.5,9.0,1.45,13.5,10.0,16.0,0.0
2016,4,6,6,30,55.0,18.0,2.0,14.0,20.0,42.38,0.0
2016,4,6,6,45,130.5,41.5,2.6,15.0,59.0,106.64,77.91
2016,4,6,7,0,206.0,65.0,3.2,16.0,98.0,170.82,134.23
2016,4,6,7,15,281.0,84.0,3.25,16.5,148.5,235.85,190.45
2016,4,6,7,30,356.0,103.0,3.3,17.0,199.0,315.19,257.13
2016,4,6,7,45,178.0,95.0,3.4,18.0,143.0,212.09,172.84
2016,4,6,8,0,0.0,87.0,3.5,19.0,87.0,85.0,65.22
2016,4,6,8,15,0.0,75.0,3.55,19.5,75.0,72.52,54.69
2016,4,6,8,30,0.0,63.0,3.6,20.0,63.0,60.9,44.82
2016,4,6,8,45,4.0,125.0,3.7,20.5,127.5,125.42,97.19
2016,4,6,9,0,8.0,187.0,3.8,21.0,192.0,192.02,149.85
2016,4,6,9,15,113.0,246.5,3.9,21.5,320.5,353.92,278.46
2016,4,6,9,30,218.0,306.0,4.0,22.0,449.0,507.18,395.04
2016,4,6,9,45,509.5,225.5,4.15,22.5,591.0,688.33,534.4
2016,4,6,10,0,801.0,145.0,4.3,23.0,733.0,866.26,661.74
2016,4,6,10,15,653.0,221.5,4.4,23.5,717.5,832.13,633.98
2016,4,6,10,30,505.0,298.0,4.5,24.0,702.0,783.19,593.54
2016,4,6,10,45,696.0,216.0,4.65,24.5,794.5,879.06,664.45
2016,4,6,11,0,887.0,134.0,4.8,25.0,887.0,965.65,721.98
2016,4,6,11,15,695.5,245.5,4.9,25.0,845.5,912.12,684.8
2016,4,6,11,30,504.0,357.0,5.0,25.0,804.0,842.61,630.83
2016,4,6,11,45,458.0,377.5,5.15,25.5,788.5,814.99,609.72
2016,4,6,12,0,412.0,398.0,5.3,26.0,773.0,785.58,587.07
2016,4,6,12,15,677.0,262.5,5.35,26.0,883.0,885.43,665.17
2016,4,6,12,30,942.0,127.0,5.4,26.0,993.0,972.15,725.05
2016,4,6,12,45,953.5,121.5,5.45,26.0,995.0,958.83,715.83
2016,4,6,13,0,965.0,116.0,5.5,26.0,997.0,941.88,704.8
2016,4,6,13,15,964.5,115.5,5.45,26.0,986.0,916.05,687.12
2016,4,6,13,30,964.0,115.0,5.4,26.0,975.0,887.12,667.4
2016,4,6,13,45,969.0,110.0,5.35,26.5,957.5,855.23,644.33
2016,4,6,14,0,974.0,105.0,5.3,27.0,940.0,820.16,619.12
2016,4,6,14,15,967.5,103.5,5.2,26.5,910.0,777.19,590.51
2016,4,6,14,30,961.0,102.0,5.1,26.0,880.0,732.1,559.55
2016,4,6,14,45,935.0,109.5,5.0,26.0,838.5,681.26,520.87
2016,4,6,15,0,909.0,117.0,4.9,26.0,797.0,630.29,481.41
2016,4,6,15,15,895.5,114.0,4.7,26.0,752.0,576.77,439.23
2016,4,6,15,30,882.0,111.0,4.5,26.0,707.0,519.48,393.39
2016,4,6,15,45,721.0,144.5,4.35,26.0,608.5,431.69,324.53
2016,4,6,16,0,560.0,178.0,4.2,26.0,510.0,362.35,269.99
2016,4,6,16,15,687.5,134.0,3.8,25.5,503.5,332.01,241.2
2016,4,6,16,30,815.0,90.0,3.4,25.0,497.0,291.53,201.81
2016,4,6,16,45,791.0,83.0,3.05,24.5,439.5,233.82,152.46
2016,4,6,17,0,767.0,76.0,2.7,24.0,382.0,178.35,106.54
2016,4,6,17,15,720.0,70.0,2.35,22.5,322.0,124.02,67.04
2016,4,6,17,30,673.0,64.0,2.0,21.0,262.0,71.24,36.68
2016,4,6,17,45,607.0,55.5,1.7,20.0,204.0,37.64,27.33
2016,4,6,18,0,541.0,47.0,1.4,19.0,146.0,33.55,23.62
2016,4,6,18,15,414.0,35.5,1.35,18.0,95.5,26.39,16.93
2016,4,6,18,30,287.0,24.0,1.3,17.0,45.0,18.68,7.27
2016,4,6,18,45,143.5,12.0,1.3,16.5,22.5,11.8,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.5,1.55,12.0,11.5,11.3,0.0
2016,4,7,6,30,0.0,23.0,1.8,13.0,23.0,24.38,1.54
2016,4,7,6,45,118.0,40.5,2.1,14.0,60.0,100.36,74.0
2016,4,7,7,0,236.0,58.0,2.4,15.0,97.0,181.2,143.25
2016,4,7,7,15,278.5,78.0,2.45,15.5,141.5,234.96,190.33
2016,4,7,7,30,321.0,98.0,2.5,16.0,186.0,292.4,239.15
2016,4,7,7,45,355.5,113.5,2.6,17.0,232.0,343.49,280.9
2016,4,7,8,0,390.0,129.0,2.7,18.0,278.0,396.96,323.07
2016,4,7,8,15,600.0,109.0,2.7,19.0,379.0,530.97,428.35
2016,4,7,8,30,810.0,89.0,2.7,20.0,480.0,675.02,535.83
2016,4,7,8,45,609.0,154.5,2.75,21.0,468.0,632.76,497.72
2016,4,7,9,0,408.0,220.0,2.8,22.0,456.0,567.06,442.61
2016,4,7,9,15,649.5,162.5,2.9,22.5,575.5,712.69,552.82
2016,4,7,9,30,891.0,105.0,3.0,23.0,695.0,859.11,652.97
2016,4,7,9,45,908.0,105.0,3.2,24.0,741.5,895.13,673.48
2016,4,7,10,0,925.0,105.0,3.4,25.0,788.0,928.89,693.13
2016,4,7,10,15,934.5,107.0,3.4,25.5,826.5,955.57,707.95
2016,4,7,10,30,944.0,109.0,3.4,26.0,865.0,979.21,720.75
2016,4,7,10,45,951.0,110.5,3.45,26.5,896.5,996.81,729.95
2016,4,7,11,0,958.0,112.0,3.5,27.0,928.0,1011.02,737.05
2016,4,7,11,15,962.0,113.0,3.5,27.0,950.5,1018.41,740.94
2016,4,7,11,30,966.0,114.0,3.5,27.0,973.0,1022.23,742.7
2016,4,7,11,45,940.0,132.0,3.55,27.5,979.0,1011.61,734.16
2016,4,7,12,0,914.0,150.0,3.6,28.0,985.0,997.25,723.44
2016,4,7,12,15,914.5,150.5,3.55,28.0,989.5,986.79,716.18
2016,4,7,12,30,915.0,151.0,3.5,28.0,994.0,973.05,706.87
2016,4,7,12,45,787.5,226.0,3.5,28.5,950.0,920.08,670.85
2016,4,7,13,0,660.0,301.0,3.5,29.0,906.0,862.3,629.03
2016,4,7,13,15,610.0,322.5,3.4,29.0,875.5,821.9,600.44
2016,4,7,13,30,560.0,344.0,3.3,29.0,845.0,781.01,571.26
2016,4,7,13,45,585.5,320.5,3.2,29.0,834.0,757.75,556.06
2016,4,7,14,0,611.0,297.0,3.1,29.0,823.0,731.46,538.46
2016,4,7,14,15,749.5,217.0,2.95,29.0,840.0,728.59,538.92
2016,4,7,14,30,888.0,137.0,2.8,29.0,857.0,716.01,531.71
2016,4,7,14,45,683.5,210.0,2.7,29.0,749.5,614.76,456.9
2016,4,7,15,0,479.0,283.0,2.6,29.0,642.0,530.37,393.72
2016,4,7,15,15,587.0,225.5,2.45,28.5,640.5,511.17,380.78
2016,4,7,15,30,695.0,168.0,2.3,28.0,639.0,479.93,357.26
2016,4,7,15,45,746.5,143.0,2.2,28.0,615.5,442.64,326.75
2016,4,7,16,0,798.0,118.0,2.1,28.0,592.0,402.54,292.54
2016,4,7,16,15,755.0,108.5,1.9,27.5,524.0,332.8,236.78
2016,4,7,16,30,712.0,99.0,1.7,27.0,456.0,270.25,185.78
2016,4,7,16,45,646.0,106.0,1.55,26.5,401.0,221.22,146.09
2016,4,7,17,0,580.0,113.0,1.4,26.0,346.0,179.57,113.95
2016,4,7,17,15,576.0,96.5,1.3,25.0,297.5,130.59,77.02
2016,4,7,17,30,572.0,80.0,1.2,24.0,249.0,82.11,46.99
2016,4,7,17,45,496.0,69.5,1.15,23.0,193.0,49.64,37.29
2016,4,7,18,0,420.0,59.0,1.1,22.0,137.0,44.47,32.67
2016,4,7,18,15,304.5,43.0,1.1,21.0,89.0,32.69,22.02
2016,4,7,18,30,189.0,27.0,1.1,20.0,41.0,21.0,9.16
2016,4,7,18,45,94.5,13.5,1.15,19.5,20.5,13.27,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,46.0,10.0,1.95,13.5,12.5,22.11,0.0
2016,4,8,6,30,92.0,20.0,2.3,14.0,25.0,63.09,20.37
2016,4,8,6,45,191.5,41.0,2.7,14.5,67.5,135.05,101.22
2016,4,8,7,0,291.0,62.0,3.1,15.0,110.0,210.04,166.86
2016,4,8,7,15,367.0,77.5,3.25,15.5,163.0,277.11,225.28
2016,4,8,7,30,443.0,93.0,3.4,16.0,216.0,351.31,288.15
2016,4,8,7,45,501.0,103.5,3.55,17.0,272.5,415.92,340.96
2016,4,8,8,0,559.0,114.0,3.7,18.0,329.0,487.76,397.54
2016,4,8,8,15,598.0,122.5,4.1,18.5,385.0,546.45,443.36
2016,4,8,8,30,637.0,131.0,4.5,19.0,441.0,606.61,489.55
2016,4,8,8,45,490.0,184.0,4.9,20.0,439.0,576.48,461.86
2016,4,8,9,0,343.0,237.0,5.3,21.0,437.0,528.54,420.22
2016,4,8,9,15,391.0,247.0,5.3,21.5,493.5,586.82,463.69
2016,4,8,9,30,439.0,257.0,5.3,22.0,550.0,655.3,513.29
2016,4,8,9,45,381.0,295.5,5.35,22.5,561.5,648.01,503.9
2016,4,8,10,0,323.0,334.0,5.4,23.0,573.0,644.56,497.47
2016,4,8,10,15,347.0,346.0,5.35,23.5,615.0,682.21,523.32
2016,4,8,10,30,371.0,358.0,5.3,24.0,657.0,719.25,548.19
2016,4,8,10,45,441.5,345.0,5.25,24.5,713.0,778.71,590.13
2016,4,8,11,0,512.0,332.0,5.2,25.0,769.0,831.48,626.66
2016,4,8,11,15,393.0,386.5,5.1,25.0,727.5,769.02,577.78
2016,4,8,11,30,274.0,441.0,5.0,25.0,686.0,710.03,531.48
2016,4,8,11,45,349.5,417.5,4.95,25.5,735.0,751.88,561.99
2016,4,8,12,0,425.0,394.0,4.9,26.0,784.0,795.43,592.63
2016,4,8,12,15,457.0,390.5,4.75,26.0,811.5,812.46,603.9
2016,4,8,12,30,489.0,387.0,4.6,26.0,839.0,827.0,613.47
2016,4,8,12,45,467.5,388.0,4.5,26.5,819.0,795.89,589.65
2016,4,8,13,0,446.0,389.0,4.4,27.0,799.0,763.99,565.86
2016,4,8,13,15,633.0,285.0,4.25,27.0,857.5,805.96,600.09
2016,4,8,13,30,820.0,181.0,4.1,27.0,916.0,837.62,624.24
2016,4,8,13,45,557.0,299.0,3.95,27.0,793.5,716.69,534.92
2016,4,8,14,0,294.0,417.0,3.8,27.0,671.0,609.09,452.61
2016,4,8,14,15,252.0,409.5,3.7,26.5,622.0,557.99,416.75
2016,4,8,14,30,210.0,402.0,3.6,26.0,573.0,512.39,384.11
2016,4,8,14,45,145.0,376.0,3.55,26.0,491.5,436.71,328.46
2016,4,8,15,0,80.0,350.0,3.5,26.0,410.0,370.27,279.07
2016,4,8,15,15,357.0,270.5,3.5,26.0,516.0,433.52,329.17
2016,4,8,15,30,634.0,191.0,3.5,26.0,622.0,472.6,357.45
2016,4,8,15,45,661.0,170.5,3.5,26.0,591.0,431.82,324.13
2016,4,8,16,0,688.0,150.0,3.5,26.0,560.0,387.48,287.11
2016,4,8,16,15,660.0,143.0,3.35,25.5,507.0,333.75,242.95
2016,4,8,16,30,632.0,136.0,3.2,25.0,454.0,282.47,200.14
2016,4,8,16,45,596.5,127.0,3.05,24.5,399.5,230.49,157.14
2016,4,8,17,0,561.0,118.0,2.9,24.0,345.0,182.27,118.33
2016,4,8,17,15,510.0,107.0,2.6,23.0,289.0,134.31,83.41
2016,4,8,17,30,459.0,96.0,2.3,22.0,233.0,91.87,57.94
2016,4,8,17,45,382.5,82.0,2.0,21.0,179.5,59.42,46.08
2016,4,8,18,0,306.0,68.0,1.7,20.0,126.0,50.81,38.43
2016,4,8,18,15,211.0,48.0,1.7,19.0,81.0,36.68,25.65
2016,4,8,18,30,116.0,28.0,1.7,18.0,36.0,23.35,11.35
2016,4,8,18,45,58.0,14.0,1.7,17.5,18.0,13.76,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,2.2,14.5,1.5,1.47,0.0
2016,4,9,6,30,0.0,3.0,2.4,15.0,3.0,2.89,0.0
2016,4,9,6,45,0.0,9.0,2.65,15.5,9.0,8.67,1.43
2016,4,9,7,0,0.0,15.0,2.9,16.0,15.0,14.46,6.5
2016,4,9,7,15,0.0,22.0,2.85,16.5,22.0,21.22,12.34
2016,4,9,7,30,0.0,29.0,2.8,17.0,29.0,27.99,18.11
2016,4,9,7,45,95.0,93.5,2.8,17.5,130.5,157.14,127.44
2016,4,9,8,0,190.0,158.0,2.8,18.0,232.0,293.47,238.75
2016,4,9,8,15,365.0,160.5,3.05,18.5,330.0,425.27,344.86
2016,4,9,8,30,540.0,163.0,3.3,19.0,428.0,572.68,459.26
2016,4,9,8,45,498.0,187.5,3.55,19.5,453.0,587.73,467.79
2016,4,9,9,0,456.0,212.0,3.8,20.0,478.0,597.92,473.04
2016,4,9,9,15,234.0,218.0,3.9,20.5,355.5,429.23,339.68
2016,4,9,9,30,12.0,224.0,4.0,21.0,233.0,232.19,179.9
2016,4,9,9,45,56.0,288.0,4.15,21.5,330.0,344.3,267.46
2016,4,9,10,0,100.0,352.0,4.3,22.0,427.0,451.2,347.85
2016,4,9,10,15,86.0,364.0,4.3,22.0,431.0,450.84,345.95
2016,4,9,10,30,72.0,376.0,4.3,22.0,435.0,449.71,343.92
2016,4,9,10,45,74.0,390.0,4.35,22.5,452.0,464.83,353.99
2016,4,9,11,0,76.0,404.0,4.4,23.0,469.0,479.61,363.72
2016,4,9,11,15,38.0,264.0,4.4,23.5,296.5,299.02,227.82
2016,4,9,11,30,0.0,124.0,4.4,24.0,124.0,120.47,89.3
2016,4,9,11,45,2.5,148.0,4.4,24.5,150.5,146.21,109.32
2016,4,9,12,0,5.0,172.0,4.4,25.0,177.0,171.86,128.87
2016,4,9,12,15,13.0,253.5,4.4,25.0,266.0,258.51,195.03
2016,4,9,12,30,21.0,335.0,4.4,25.0,355.0,344.53,259.31
2016,4,9,12,45,81.0,403.5,4.45,25.5,478.5,464.86,348.81
2016,4,9,13,0,141.0,472.0,4.5,26.0,602.0,579.59,431.46
2016,4,9,13,15,141.0,465.0,4.5,26.0,594.0,565.78,421.27
2016,4,9,13,30,141.0,458.0,4.5,26.0,586.0,551.65,411.39
2016,4,9,13,45,460.5,326.0,4.55,26.0,727.0,667.69,503.73
2016,4,9,14,0,780.0,194.0,4.6,26.0,868.0,762.93,577.78
2016,4,9,14,15,499.5,298.0,4.6,26.0,724.5,629.93,476.54
2016,4,9,14,30,219.0,402.0,4.6,26.0,581.0,518.8,390.44
2016,4,9,14,45,321.5,355.0,4.65,26.0,604.5,525.24,397.68
2016,4,9,15,0,424.0,308.0,4.7,26.0,628.0,522.52,396.93
2016,4,9,15,15,569.0,238.0,4.7,25.5,641.5,514.84,392.6
2016,4,9,15,30,714.0,168.0,4.7,25.0,655.0,491.66,374.94
2016,4,9,15,45,698.0,160.5,4.7,25.0,607.5,440.06,333.12
2016,4,9,16,0,682.0,153.0,4.7,25.0,560.0,389.17,290.97
2016,4,9,16,15,653.5,146.0,4.65,24.5,507.5,335.57,246.57
2016,4,9,16,30,625.0,139.0,4.6,24.0,455.0,284.49,203.59
2016,4,9,16,45,596.5,128.0,4.6,24.0,401.5,232.58,159.74
2016,4,9,17,0,568.0,117.0,4.6,24.0,348.0,183.63,119.49
2016,4,9,17,15,516.0,107.0,4.45,23.5,292.0,136.05,84.46
2016,4,9,17,30,464.0,97.0,4.3,23.0,236.0,93.96,58.94
2016,4,9,17,45,399.0,82.0,4.2,22.5,183.5,59.33,45.74
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,49.93,37.36
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,37.02,25.67
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,24.92,12.66
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,14.74,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.0,14.5,21.18,0.0
2016,4,10,6,30,65.0,25.0,3.3,16.0,29.0,57.63,27.61
2016,4,10,6,45,163.0,47.0,3.45,16.5,72.0,126.48,95.07
2016,4,10,7,0,261.0,69.0,3.6,17.0,115.0,207.35,164.37
2016,4,10,7,15,130.5,67.5,3.85,17.5,90.5,145.39,116.37
2016,4,10,7,30,0.0,66.0,4.1,18.0,66.0,64.3,48.45
2016,4,10,7,45,0.0,61.5,4.4,19.0,61.5,59.43,44.21
2016,4,10,8,0,0.0,57.0,4.7,20.0,57.0,55.08,40.29
2016,4,10,8,15,0.0,77.0,4.85,20.5,77.0,74.46,56.03
2016,4,10,8,30,0.0,97.0,5.0,21.0,97.0,94.28,71.88
2016,4,10,8,45,0.0,105.0,5.2,22.0,105.0,102.12,77.65
2016,4,10,9,0,0.0,113.0,5.4,23.0,113.0,109.98,83.36
2016,4,10,9,15,16.0,190.5,5.4,23.5,201.5,201.33,155.77
2016,4,10,9,30,32.0,268.0,5.4,24.0,290.0,303.18,234.21
2016,4,10,9,45,47.5,302.0,5.45,24.5,336.5,352.13,270.76
2016,4,10,10,0,63.0,336.0,5.5,25.0,383.0,401.34,307.02
2016,4,10,10,15,35.0,267.0,5.5,25.5,293.5,302.26,230.48
2016,4,10,10,30,7.0,198.0,5.5,26.0,204.0,200.25,151.07
2016,4,10,10,45,5.0,178.0,5.5,26.5,183.0,178.41,133.83
2016,4,10,11,0,3.0,158.0,5.5,27.0,162.0,156.72,116.68
2016,4,10,11,15,1.5,133.5,5.5,27.0,135.5,131.21,96.87
2016,4,10,11,30,0.0,109.0,5.5,27.0,109.0,105.83,77.12
2016,4,10,11,45,0.0,110.0,5.55,27.0,110.0,106.8,77.83
2016,4,10,12,0,0.0,111.0,5.6,27.0,111.0,107.75,78.53
2016,4,10,12,15,145.5,285.5,5.45,27.0,421.0,417.89,318.11
2016,4,10,12,30,291.0,460.0,5.3,27.0,731.0,719.03,535.29
2016,4,10,12,45,396.5,422.5,5.2,27.0,790.0,766.66,569.98
2016,4,10,13,0,502.0,385.0,5.1,27.0,849.0,810.22,602.35
2016,4,10,13,15,279.5,400.5,4.9,26.5,658.5,621.28,464.82
2016,4,10,13,30,57.0,416.0,4.7,26.0,468.0,444.81,332.3
2016,4,10,13,45,32.0,305.0,4.55,26.0,334.5,317.01,238.39
2016,4,10,14,0,7.0,194.0,4.4,26.0,201.0,192.23,144.03
2016,4,10,14,15,6.0,187.5,4.6,26.0,193.5,184.82,138.74
2016,4,10,14,30,5.0,181.0,4.8,26.0,186.0,177.49,133.33
2016,4,10,14,45,2.5,153.5,5.05,26.0,156.0,149.41,111.85
2016,4,10,15,0,0.0,126.0,5.3,26.0,126.0,121.59,90.41
2016,4,10,15,15,0.0,109.0,5.4,26.0,109.0,105.34,77.9
2016,4,10,15,30,0.0,92.0,5.5,26.0,92.0,89.07,65.29
2016,4,10,15,45,0.0,126.5,5.65,26.0,126.5,121.67,91.26
2016,4,10,16,0,0.0,161.0,5.8,26.0,161.0,153.28,116.43
2016,4,10,16,15,0.0,152.5,5.7,25.5,152.5,144.86,110.38
2016,4,10,16,30,0.0,144.0,5.6,25.0,144.0,136.38,104.26
2016,4,10,16,45,0.0,126.0,5.6,24.5,126.0,119.37,91.23
2016,4,10,17,0,0.0,108.0,5.6,24.0,108.0,102.43,78.06
2016,4,10,17,15,172.0,112.5,5.35,23.5,164.0,110.82,78.17
2016,4,10,17,30,344.0,117.0,5.1,23.0,220.0,105.3,71.26
2016,4,10,17,45,267.5,99.0,4.95,23.0,168.5,76.44,60.33
2016,4,10,18,0,191.0,81.0,4.8,23.0,117.0,63.6,48.87
2016,4,10,18,15,120.0,55.0,4.65,22.5,75.0,44.31,31.7
2016,4,10,18,30,49.0,29.0,4.5,22.0,33.0,25.51,13.36
2016,4,10,18,45,24.5,14.5,4.4,21.5,16.5,14.25,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,9.0,3.65,20.0,9.0,8.85,0.0
2016,4,11,6,30,0.0,18.0,3.7,20.0,18.0,17.37,5.41
2016,4,11,6,45,18.0,43.5,3.8,20.5,46.5,55.18,38.61
2016,4,11,7,0,36.0,69.0,3.9,21.0,75.0,92.34,70.09
2016,4,11,7,15,73.5,91.0,4.1,21.5,110.5,141.18,111.0
2016,4,11,7,30,111.0,113.0,4.3,22.0,146.0,187.81,149.74
2016,4,11,7,45,96.0,137.5,4.5,22.5,170.0,210.25,167.59
2016,4,11,8,0,81.0,162.0,4.7,23.0,194.0,223.48,177.44
2016,4,11,8,15,40.5,150.0,4.8,23.5,166.0,183.11,143.72
2016,4,11,8,30,0.0,138.0,4.9,24.0,138.0,136.32,104.6
2016,4,11,8,45,0.0,149.0,5.0,24.5,149.0,146.97,112.51
2016,4,11,9,0,0.0,160.0,5.1,25.0,160.0,157.65,120.31
2016,4,11,9,15,0.0,149.5,5.05,25.5,149.5,146.5,110.92
2016,4,11,9,30,0.0,139.0,5.0,26.0,139.0,135.69,101.93
2016,4,11,9,45,0.0,130.0,4.95,26.5,130.0,126.59,94.36
2016,4,11,10,0,0.0,121.0,4.9,27.0,121.0,117.63,86.98
2016,4,11,10,15,10.5,210.0,4.75,27.5,219.0,215.63,162.33
2016,4,11,10,30,21.0,299.0,4.6,28.0,317.0,314.76,236.18
2016,4,11,10,45,155.0,359.0,4.5,28.5,493.0,515.53,386.07
2016,4,11,11,0,289.0,419.0,4.4,29.0,669.0,709.38,523.13
2016,4,11,11,15,521.0,316.0,4.2,29.0,780.0,825.96,608.41
2016,4,11,11,30,753.0,213.0,4.0,29.0,891.0,938.36,686.2
2016,4,11,11,45,567.5,316.0,3.85,29.5,831.5,861.25,627.89
2016,4,11,12,0,382.0,419.0,3.7,30.0,772.0,779.43,565.2
2016,4,11,12,15,582.0,312.0,3.55,30.0,853.0,853.25,620.7
2016,4,11,12,30,782.0,205.0,3.4,30.0,934.0,915.68,663.89
2016,4,11,12,45,789.0,199.5,3.25,30.5,932.0,899.99,650.94
2016,4,11,13,0,796.0,194.0,3.1,31.0,930.0,881.43,636.82
2016,4,11,13,15,793.0,193.0,2.95,31.0,918.0,855.87,619.52
2016,4,11,13,30,790.0,192.0,2.8,31.0,906.0,827.99,600.77
2016,4,11,13,45,791.0,186.0,2.65,31.0,887.0,796.35,579.56
2016,4,11,14,0,792.0,180.0,2.5,31.0,868.0,762.41,556.62
2016,4,11,14,15,784.0,177.5,2.4,31.0,839.5,723.13,529.29
2016,4,11,14,30,776.0,175.0,2.3,31.0,811.0,682.45,500.61
2016,4,11,14,45,777.5,164.5,2.2,31.0,778.0,639.16,469.88
2016,4,11,15,0,779.0,154.0,2.1,31.0,745.0,594.04,437.2
2016,4,11,15,15,764.5,150.5,1.95,31.0,703.0,542.31,398.77
2016,4,11,15,30,750.0,147.0,1.8,31.0,661.0,492.95,361.12
2016,4,11,15,45,736.5,139.5,1.7,31.0,614.0,440.7,320.7
2016,4,11,16,0,723.0,132.0,1.6,31.0,567.0,388.81,279.51
2016,4,11,16,15,697.0,126.5,1.45,30.5,515.0,335.15,236.66
2016,4,11,16,30,671.0,121.0,1.3,30.0,463.0,283.62,194.74
2016,4,11,16,45,646.5,111.0,1.15,30.0,409.5,230.88,151.46
2016,4,11,17,0,622.0,101.0,1.0,30.0,356.0,180.58,111.12
2016,4,11,17,15,572.5,92.5,0.9,29.0,299.5,131.53,75.99
2016,4,11,17,30,523.0,84.0,0.8,28.0,243.0,88.14,50.42
2016,4,11,17,45,460.0,72.0,0.75,27.5,190.0,51.19,37.87
2016,4,11,18,0,397.0,60.0,0.7,27.0,137.0,44.21,31.8
2016,4,11,18,15,286.5,44.5,0.8,26.0,90.5,33.63,22.43
2016,4,11,18,30,176.0,29.0,0.9,25.0,44.0,22.45,11.19
2016,4,11,18,45,88.0,14.5,1.0,24.5,22.0,14.25,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,8.5,3.6,14.0,8.5,8.36,0.0
2016,4,12,6,30,0.0,17.0,3.6,14.0,17.0,16.41,5.69
2016,4,12,6,45,0.0,37.0,3.65,14.5,37.0,36.81,24.78
2016,4,12,7,0,0.0,57.0,3.7,15.0,57.0,57.53,42.82
2016,4,12,7,15,5.5,80.0,3.65,15.5,82.0,83.99,65.46
2016,4,12,7,30,11.0,103.0,3.6,16.0,107.0,110.63,87.9
2016,4,12,7,45,16.5,126.5,3.6,17.0,133.0,138.12,110.37
2016,4,12,8,0,22.0,150.0,3.6,18.0,159.0,165.93,132.55
2016,4,12,8,15,11.0,93.5,3.7,18.5,98.0,98.36,76.42
2016,4,12,8,30,0.0,37.0,3.8,19.0,37.0,35.74,24.1
2016,4,12,8,45,0.0,84.5,3.95,19.5,84.5,81.75,61.77
2016,4,12,9,0,0.0,132.0,4.1,20.0,132.0,129.09,99.69
2016,4,12,9,15,0.0,144.0,4.05,20.5,144.0,140.92,108.57
2016,4,12,9,30,0.0,156.0,4.0,21.0,156.0,152.74,117.4
2016,4,12,9,45,1.5,164.5,3.95,21.5,166.0,162.33,124.47
2016,4,12,10,0,3.0,173.0,3.9,22.0,176.0,171.98,131.54
2016,4,12,10,15,3.0,167.0,3.75,22.0,170.0,165.86,126.46
2016,4,12,10,30,3.0,161.0,3.6,22.0,164.0,159.82,121.51
2016,4,12,10,45,4.0,165.5,3.5,22.5,169.5,165.13,125.25
2016,4,12,11,0,5.0,170.0,3.4,23.0,175.0,170.43,128.97
2016,4,12,11,15,5.5,174.0,3.35,23.0,179.5,174.75,132.17
2016,4,12,11,30,6.0,178.0,3.3,23.0,184.0,179.03,135.35
2016,4,12,11,45,26.0,296.0,3.25,23.5,320.5,317.89,240.93
2016,4,12,12,0,46.0,414.0,3.2,24.0,457.0,452.88,339.26
2016,4,12,12,15,23.0,240.5,3.3,24.0,262.0,257.49,194.32
2016,4,12,12,30,0.0,67.0,3.4,24.0,67.0,64.98,45.74
2016,4,12,12,45,0.0,97.5,3.5,24.5,97.5,94.56,68.94
2016,4,12,13,0,0.0,128.0,3.6,25.0,128.0,124.06,91.71
2016,4,12,13,15,10.5,228.5,3.7,25.0,238.5,229.79,173.11
2016,4,12,13,30,21.0,329.0,3.8,25.0,349.0,333.86,251.25
2016,4,12,13,45,13.5,254.5,3.9,25.0,267.5,255.66,192.58
2016,4,12,14,0,6.0,180.0,4.0,25.0,186.0,178.13,133.76
2016,4,12,14,15,3.0,155.0,4.0,25.0,158.0,151.71,113.57
2016,4,12,14,30,0.0,130.0,4.0,25.0,130.0,125.57,93.39
2016,4,12,14,45,0.0,137.5,4.0,25.0,137.5,132.64,99.1
2016,4,12,15,0,0.0,145.0,4.0,25.0,145.0,139.64,104.75
2016,4,12,15,15,1.0,156.0,3.95,24.5,157.0,150.37,113.59
2016,4,12,15,30,2.0,167.0,3.9,24.0,169.0,160.8,122.25
2016,4,12,15,45,3.0,172.5,3.9,24.0,175.0,165.77,126.47
2016,4,12,16,0,4.0,178.0,3.9,24.0,181.0,170.37,130.44
2016,4,12,16,15,2.0,164.5,3.8,23.5,166.0,156.43,120.11
2016,4,12,16,30,0.0,151.0,3.7,23.0,151.0,142.71,109.91
2016,4,12,16,45,0.0,132.5,3.65,23.0,132.5,125.22,96.31
2016,4,12,17,0,0.0,114.0,3.6,23.0,114.0,107.8,82.61
