Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,15,0.0,95.5,3.55,22.5,95.5,90.46,68.92
2016,4,12,17,30,0.0,77.0,3.5,22.0,77.0,73.22,55.02
2016,4,12,17,45,0.0,59.5,3.45,21.5,59.5,56.97,43.92
2016,4,12,18,0,0.0,42.0,3.4,21.0,42.0,40.57,29.51
2016,4,12,18,15,0.0,27.0,3.75,20.5,27.0,26.06,16.58
2016,4,12,18,30,0.0,12.0,4.1,20.0,12.0,11.57,3.3
2016,4,12,18,45,0.0,6.0,4.45,19.5,6.0,5.9,0.0
2016,4,12,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,6.5,3.05,15.0,6.5,6.39,0.0
2016,4,13,6,30,0.0,13.0,3.1,15.0,13.0,12.54,3.36
2016,4,13,6,45,0.0,28.5,3.15,15.5,28.5,27.52,17.09
2016,4,13,7,0,0.0,44.0,3.2,16.0,44.0,42.61,30.21
2016,4,13,7,15,0.0,63.0,3.15,16.0,63.0,61.99,46.85
2016,4,13,7,30,0.0,82.0,3.1,16.0,82.0,81.2,63.12
2016,4,13,7,45,0.0,101.5,3.1,16.5,101.5,100.84,79.29
2016,4,13,8,0,0.0,121.0,3.1,17.0,121.0,120.38,95.04
2016,4,13,8,15,8.5,151.0,2.95,17.5,155.5,156.79,124.49
2016,4,13,8,30,17.0,181.0,2.8,18.0,190.0,193.74,153.76
2016,4,13,8,45,8.5,124.5,2.7,18.5,129.0,128.17,99.91
2016,4,13,9,0,0.0,68.0,2.6,19.0,68.0,65.77,48.51
2016,4,13,9,15,0.0,95.0,2.55,19.0,95.0,91.98,69.71
2016,4,13,9,30,0.0,122.0,2.5,19.0,122.0,118.71,90.98
2016,4,13,9,45,0.0,124.0,2.5,19.5,124.0,120.63,92.06
2016,4,13,10,0,0.0,126.0,2.5,20.0,126.0,122.57,93.19
2016,4,13,10,15,42.0,258.0,2.55,20.0,292.5,299.34,232.28
2016,4,13,10,30,84.0,390.0,2.6,20.0,459.0,475.93,364.13
2016,4,13,10,45,45.5,288.0,2.65,20.5,325.5,332.5,255.04
2016,4,13,11,0,7.0,186.0,2.7,21.0,192.0,188.12,143.29
2016,4,13,11,15,7.5,189.0,2.7,21.0,195.5,191.42,146.02
2016,4,13,11,30,8.0,192.0,2.7,21.0,199.0,194.68,148.43
2016,4,13,11,45,8.5,199.5,2.7,21.5,207.5,202.31,153.92
2016,4,13,12,0,9.0,207.0,2.7,22.0,216.0,209.85,159.32
2016,4,13,12,15,11.5,242.5,2.7,22.0,254.0,246.48,187.24
2016,4,13,12,30,14.0,278.0,2.7,22.0,292.0,282.79,214.6
2016,4,13,12,45,32.0,350.0,2.7,22.5,380.0,369.65,279.25
2016,4,13,13,0,50.0,422.0,2.7,23.0,468.0,452.36,339.04
2016,4,13,13,15,38.5,390.0,2.65,23.0,426.0,408.55,306.61
2016,4,13,13,30,27.0,358.0,2.6,23.0,384.0,365.75,275.22
2016,4,13,13,45,149.5,393.0,2.6,23.5,525.0,491.14,369.88
2016,4,13,14,0,272.0,428.0,2.6,24.0,666.0,605.12,452.1
2016,4,13,14,15,244.5,417.5,2.45,24.0,626.0,564.54,421.73
2016,4,13,14,30,217.0,407.0,2.3,24.0,586.0,523.53,391.91
2016,4,13,14,45,109.5,284.5,2.2,24.0,374.5,334.04,253.13
2016,4,13,15,0,2.0,162.0,2.1,24.0,163.0,156.89,117.94
2016,4,13,15,15,23.0,225.5,2.0,23.5,241.5,223.86,170.66
2016,4,13,15,30,44.0,289.0,1.9,23.0,320.0,287.67,219.62
2016,4,13,15,45,157.5,277.0,1.85,23.0,375.0,318.36,242.69
2016,4,13,16,0,271.0,265.0,1.8,23.0,430.0,336.55,254.68
2016,4,13,16,15,230.0,244.5,1.8,22.5,375.5,292.67,221.16
2016,4,13,16,30,189.0,224.0,1.8,22.0,321.0,248.62,187.71
2016,4,13,16,45,424.5,157.5,1.8,22.0,342.5,224.25,159.85
2016,4,13,17,0,660.0,91.0,1.8,22.0,364.0,180.88,114.05
2016,4,13,17,15,613.5,84.0,1.7,21.5,307.5,131.17,76.38
2016,4,13,17,30,567.0,77.0,1.6,21.0,251.0,86.69,48.68
2016,4,13,17,45,495.0,67.5,1.5,20.5,196.5,46.86,35.32
2016,4,13,18,0,423.0,58.0,1.4,20.0,142.0,42.46,31.33
2016,4,13,18,15,316.0,44.0,1.4,19.5,95.0,33.11,22.75
2016,4,13,18,30,209.0,30.0,1.4,19.0,48.0,23.18,12.58
2016,4,13,18,45,104.5,15.0,1.4,18.5,24.0,14.74,0.0
2016,4,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,14,6,15,97.5,14.5,2.8,13.5,22.5,42.24,0.0
2016,4,14,6,30,195.0,29.0,3.0,14.0,45.0,116.85,77.69
2016,4,14,6,45,307.5,44.0,3.25,14.5,92.5,186.59,144.7
2016,4,14,7,0,420.0,59.0,3.5,15.0,140.0,270.09,217.47
2016,4,14,7,15,492.5,69.5,3.55,15.5,195.0,338.87,277.27
2016,4,14,7,30,565.0,80.0,3.6,16.0,250.0,413.79,340.17
2016,4,14,7,45,366.5,124.5,3.7,16.5,243.5,370.21,304.03
2016,4,14,8,0,168.0,169.0,3.8,17.0,237.0,294.4,239.87
2016,4,14,8,15,267.5,181.0,3.75,17.5,308.5,387.92,315.54
2016,4,14,8,30,367.0,193.0,3.7,18.0,380.0,481.28,388.61
2016,4,14,8,45,298.0,231.0,3.7,19.0,393.5,483.67,385.78
2016,4,14,9,0,229.0,269.0,3.7,20.0,407.0,470.92,371.69
2016,4,14,9,15,285.5,282.0,3.65,20.5,468.5,545.05,426.87
2016,4,14,9,30,342.0,295.0,3.6,21.0,530.0,612.82,475.8
2016,4,14,9,45,602.0,209.0,3.6,21.5,654.0,765.26,590.78
2016,4,14,10,0,862.0,123.0,3.6,22.0,778.0,913.61,692.13
2016,4,14,10,15,872.5,125.5,3.55,22.0,815.5,934.78,703.78
2016,4,14,10,30,883.0,128.0,3.5,22.0,853.0,958.44,718.12
2016,4,14,10,45,891.0,129.0,3.5,22.5,883.5,975.22,726.75
2016,4,14,11,0,899.0,130.0,3.5,23.0,914.0,988.87,733.4
2016,4,14,11,15,904.0,131.5,3.45,23.0,936.0,996.92,737.51
2016,4,14,11,30,909.0,133.0,3.4,23.0,958.0,1001.62,739.57
2016,4,14,11,45,909.0,135.5,3.4,23.5,970.5,999.19,736.01
2016,4,14,12,0,909.0,138.0,3.4,24.0,983.0,993.38,730.43
2016,4,14,12,15,909.5,138.5,3.35,24.0,987.5,982.77,722.91
2016,4,14,12,30,910.0,139.0,3.3,24.0,992.0,968.93,713.42
2016,4,14,12,45,907.0,140.0,3.3,24.5,987.0,949.27,699.19
2016,4,14,13,0,904.0,141.0,3.3,25.0,982.0,926.67,683.14
2016,4,14,13,15,901.0,140.0,3.25,25.0,969.0,899.36,665.04
2016,4,14,13,30,898.0,139.0,3.2,25.0,956.0,869.35,645.17
2016,4,14,13,45,891.0,138.5,3.2,25.5,934.0,834.1,620.79
2016,4,14,14,0,884.0,138.0,3.2,26.0,912.0,796.68,594.92
2016,4,14,14,15,876.5,136.5,3.15,25.5,882.5,756.0,568.72
2016,4,14,14,30,869.0,135.0,3.1,25.0,853.0,713.57,539.78
2016,4,14,14,45,857.5,133.0,3.1,25.0,815.5,664.65,504.22
2016,4,14,15,0,846.0,131.0,3.1,25.0,778.0,616.28,468.19
2016,4,14,15,15,832.5,128.0,3.05,25.0,734.5,565.22,429.15
2016,4,14,15,30,819.0,125.0,3.0,25.0,691.0,513.89,388.9
2016,4,14,15,45,799.5,121.5,3.0,25.0,641.5,459.45,345.39
2016,4,14,16,0,780.0,118.0,3.0,25.0,592.0,405.86,301.38
2016,4,14,16,15,755.5,113.5,2.95,24.5,538.5,347.37,253.2
2016,4,14,16,30,731.0,109.0,2.9,24.0,485.0,293.93,207.96
2016,4,14,16,45,696.5,103.5,2.85,23.5,428.5,239.51,162.08
2016,4,14,17,0,662.0,98.0,2.8,23.0,372.0,188.58,119.99
2016,4,14,17,15,614.5,90.0,2.5,22.0,315.0,137.74,81.53
2016,4,14,17,30,567.0,82.0,2.2,21.0,258.0,92.29,52.89
2016,4,14,17,45,496.5,72.0,1.95,20.5,202.5,50.7,38.66
2016,4,14,18,0,426.0,62.0,1.7,20.0,147.0,46.07,34.46
2016,4,14,18,15,319.0,47.0,1.65,19.0,99.0,35.47,24.85
2016,4,14,18,30,212.0,32.0,1.6,18.0,51.0,24.78,14.11
2016,4,14,18,45,106.0,16.0,1.55,17.5,25.5,15.73,0.0
2016,4,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.0,15.5,1.2,13.0,23.5,41.66,0.0
2016,4,15,6,30,182.0,31.0,1.4,14.0,47.0,115.44,78.8
2016,4,15,6,45,284.5,47.5,1.6,15.0,93.5,182.84,141.59
2016,4,15,7,0,387.0,64.0,1.8,16.0,140.0,261.1,208.76
2016,4,15,7,15,193.5,81.5,1.7,16.5,119.5,195.34,157.98
2016,4,15,7,30,0.0,99.0,1.6,17.0,99.0,99.68,77.98
2016,4,15,7,45,22.5,130.0,1.5,17.5,139.5,145.21,115.78
2016,4,15,8,0,45.0,161.0,1.4,18.0,180.0,199.36,159.39
2016,4,15,8,15,96.0,192.5,1.3,18.5,239.5,269.22,214.89
2016,4,15,8,30,147.0,224.0,1.2,19.0,299.0,350.86,277.52
2016,4,15,8,45,120.5,247.5,1.2,20.0,313.5,360.05,281.31
2016,4,15,9,0,94.0,271.0,1.2,21.0,328.0,358.24,277.18
2016,4,15,9,15,127.0,298.5,1.2,21.5,382.5,424.79,325.89
2016,4,15,9,30,160.0,326.0,1.2,22.0,437.0,484.0,367.67
2016,4,15,9,45,185.5,347.0,1.25,22.5,483.5,530.47,399.62
2016,4,15,10,0,211.0,368.0,1.3,23.0,530.0,577.28,431.35
2016,4,15,10,15,536.5,251.5,1.4,23.0,688.0,768.8,572.37
2016,4,15,10,30,862.0,135.0,1.5,23.0,846.0,948.14,691.34
2016,4,15,10,45,873.0,135.0,1.65,23.5,876.5,966.36,700.55
2016,4,15,11,0,884.0,135.0,1.8,24.0,907.0,981.59,709.79
2016,4,15,11,15,889.0,136.0,1.9,24.5,929.0,988.99,713.47
2016,4,15,11,30,894.0,137.0,2.0,25.0,951.0,993.09,715.22
2016,4,15,11,45,890.0,142.0,2.1,25.5,962.0,989.31,712.08
2016,4,15,12,0,886.0,147.0,2.2,26.0,973.0,982.22,706.98
2016,4,15,12,15,887.0,147.5,2.25,26.0,977.5,972.2,700.97
2016,4,15,12,30,888.0,148.0,2.3,26.0,982.0,959.02,693.05
2016,4,15,12,45,887.5,147.0,2.35,26.5,978.0,939.99,680.08
2016,4,15,13,0,887.0,146.0,2.4,27.0,974.0,918.02,665.31
2016,4,15,13,15,883.5,145.0,2.4,27.0,960.5,890.65,647.94
2016,4,15,13,30,880.0,144.0,2.4,27.0,947.0,860.68,628.87
2016,4,15,13,45,536.5,293.5,2.45,27.0,780.0,701.96,517.97
2016,4,15,14,0,193.0,443.0,2.5,27.0,613.0,562.15,413.23
2016,4,15,14,15,214.5,424.5,2.55,27.0,607.5,550.19,406.6
2016,4,15,14,30,236.0,406.0,2.6,27.0,602.0,536.26,397.64
2016,4,15,14,45,535.5,269.0,2.65,27.0,686.5,584.57,437.94
2016,4,15,15,0,835.0,132.0,2.7,27.0,771.0,612.11,460.7
2016,4,15,15,15,821.0,129.0,2.7,27.0,728.0,561.29,422.02
2016,4,15,15,30,807.0,126.0,2.7,27.0,685.0,510.28,382.65
2016,4,15,15,45,787.0,122.5,2.75,27.0,635.5,456.22,340.06
2016,4,15,16,0,767.0,119.0,2.8,27.0,586.0,403.08,296.99
2016,4,15,16,15,742.0,114.0,2.75,26.5,533.0,344.65,249.39
2016,4,15,16,30,717.0,109.0,2.7,26.0,480.0,291.36,204.78
2016,4,15,16,45,682.5,103.5,2.65,25.5,424.0,237.7,159.94
2016,4,15,17,0,648.0,98.0,2.6,25.0,368.0,187.53,118.8
2016,4,15,17,15,601.0,90.0,2.35,24.0,311.5,137.48,81.11
2016,4,15,17,30,554.0,82.0,2.1,23.0,255.0,92.75,52.85
2016,4,15,17,45,483.5,72.0,1.85,22.5,200.0,51.69,39.19
2016,4,15,18,0,413.0,62.0,1.6,22.0,145.0,45.88,34.02
2016,4,15,18,15,310.0,47.0,1.65,21.5,98.0,35.4,24.53
2016,4,15,18,30,207.0,32.0,1.7,21.0,51.0,24.72,14.01
2016,4,15,18,45,103.5,16.0,1.8,20.5,25.5,15.73,0.0
2016,4,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,16,6,15,30.0,15.5,2.6,17.0,18.5,24.04,0.0
2016,4,16,6,30,60.0,31.0,2.7,17.0,37.0,60.42,39.69
2016,4,16,6,45,128.0,58.0,2.85,17.5,80.5,128.43,98.52
2016,4,16,7,0,196.0,85.0,3.0,18.0,124.0,195.94,156.01
2016,4,16,7,15,119.0,101.0,3.25,18.5,127.0,176.2,141.44
2016,4,16,7,30,42.0,117.0,3.5,19.0,130.0,148.57,118.44
2016,4,16,7,45,21.0,118.0,3.75,19.5,124.5,130.95,103.46
2016,4,16,8,0,0.0,119.0,4.0,20.0,119.0,117.99,91.94
2016,4,16,8,15,0.0,94.5,4.3,20.5,94.5,91.91,70.19
2016,4,16,8,30,0.0,70.0,4.6,21.0,70.0,67.69,50.05
2016,4,16,8,45,0.0,100.5,4.9,22.0,100.5,97.54,73.84
2016,4,16,9,0,0.0,131.0,5.2,23.0,131.0,128.0,97.62
2016,4,16,9,15,0.0,132.0,5.3,23.5,132.0,128.79,97.73
2016,4,16,9,30,0.0,133.0,5.4,24.0,133.0,129.65,97.93
2016,4,16,9,45,1.0,145.0,5.55,24.5,146.0,142.37,107.52
2016,4,16,10,0,2.0,157.0,5.7,25.0,159.0,155.11,117.05
2016,4,16,10,15,5.0,182.0,5.75,25.0,187.0,182.63,138.31
2016,4,16,10,30,8.0,207.0,5.8,25.0,215.0,210.2,159.44
2016,4,16,10,45,6.0,184.5,5.85,25.5,190.5,185.83,140.06
2016,4,16,11,0,4.0,162.0,5.9,26.0,166.0,161.65,120.95
2016,4,16,11,15,3.5,157.5,5.9,26.0,161.0,156.68,116.99
2016,4,16,11,30,3.0,153.0,5.9,26.0,156.0,151.72,113.04
2016,4,16,11,45,21.0,278.5,5.9,26.5,298.5,295.78,222.92
2016,4,16,12,0,39.0,404.0,5.9,27.0,441.0,436.51,326.61
2016,4,16,12,15,19.5,270.5,5.9,27.0,289.0,283.95,212.93
2016,4,16,12,30,0.0,137.0,5.9,27.0,137.0,132.95,97.76
2016,4,16,12,45,2.0,147.5,5.95,27.0,150.0,144.84,107.12
2016,4,16,13,0,4.0,158.0,6.0,27.0,163.0,156.61,116.25
2016,4,16,13,15,18.0,268.0,6.0,27.0,285.5,274.25,206.12
2016,4,16,13,30,32.0,378.0,6.0,27.0,408.0,388.91,291.72
2016,4,16,13,45,33.5,373.0,6.0,27.0,404.0,382.46,286.96
2016,4,16,14,0,35.0,368.0,6.0,27.0,400.0,375.84,282.35
2016,4,16,14,15,21.5,288.5,5.95,26.5,308.5,291.61,219.95
2016,4,16,14,30,8.0,209.0,5.9,26.0,217.0,206.13,155.41
2016,4,16,14,45,14.5,246.0,5.85,26.0,258.5,244.23,185.03
2016,4,16,15,0,21.0,283.0,5.8,26.0,300.0,280.92,213.29
2016,4,16,15,15,17.5,259.0,5.7,25.5,272.5,254.99,194.15
2016,4,16,15,30,14.0,235.0,5.6,25.0,245.0,229.5,175.27
2016,4,16,15,45,11.0,215.5,5.55,25.0,223.5,208.75,159.61
2016,4,16,16,0,8.0,196.0,5.5,25.0,202.0,188.38,144.16
2016,4,16,16,15,4.0,176.0,5.35,24.5,179.0,167.59,128.56
2016,4,16,16,30,0.0,156.0,5.2,24.0,156.0,147.31,113.24
2016,4,16,16,45,0.0,124.0,5.1,24.0,124.0,117.77,90.01
2016,4,16,17,0,0.0,92.0,5.0,24.0,92.0,88.23,66.49
2016,4,16,17,15,0.0,77.5,4.8,23.5,77.5,74.56,55.7
2016,4,16,17,30,0.0,63.0,4.6,23.0,63.0,60.89,44.7
2016,4,16,17,45,0.0,49.0,4.45,23.0,49.0,47.33,35.37
2016,4,16,18,0,0.0,35.0,4.3,23.0,35.0,33.79,23.48
2016,4,16,18,15,0.0,23.0,4.3,22.5,23.0,22.19,13.22
2016,4,16,18,30,0.0,11.0,4.3,22.0,11.0,10.6,2.81
2016,4,16,18,45,0.0,5.5,4.3,21.5,5.5,5.3,0.0
2016,4,16,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.0,3.0,20.0,6.0,5.78,0.0
2016,4,17,6,30,0.0,12.0,3.1,20.0,12.0,11.57,3.24
2016,4,17,6,45,0.0,30.5,3.25,20.5,30.5,29.45,18.44
2016,4,17,7,0,0.0,49.0,3.4,21.0,49.0,47.71,33.87
2016,4,17,7,15,0.0,72.0,3.55,21.0,72.0,71.44,53.75
2016,4,17,7,30,0.0,95.0,3.7,21.0,95.0,94.97,73.18
2016,4,17,7,45,20.5,129.0,3.85,21.5,137.5,142.71,112.24
2016,4,17,8,0,41.0,163.0,4.0,22.0,180.0,198.95,157.36
2016,4,17,8,15,24.5,168.0,4.15,22.0,179.0,185.72,145.86
2016,4,17,8,30,8.0,173.0,4.3,22.0,178.0,178.48,139.13
2016,4,17,8,45,14.5,199.0,4.45,22.5,208.0,209.89,163.44
2016,4,17,9,0,21.0,225.0,4.6,23.0,238.0,241.62,187.59
2016,4,17,9,15,14.0,213.5,4.6,23.5,222.5,223.36,172.2
2016,4,17,9,30,7.0,202.0,4.6,24.0,207.0,205.22,157.09
2016,4,17,9,45,13.0,238.0,4.7,24.5,247.5,246.8,188.7
2016,4,17,10,0,19.0,274.0,4.8,25.0,288.0,288.52,219.85
2016,4,17,10,15,18.0,288.0,4.85,25.0,302.5,301.39,229.02
2016,4,17,10,30,17.0,302.0,4.9,25.0,317.0,314.13,238.16
2016,4,17,10,45,15.0,287.0,4.95,25.5,300.5,296.58,224.13
2016,4,17,11,0,13.0,272.0,5.0,26.0,284.0,279.22,210.38
2016,4,17,11,15,14.0,278.0,5.0,26.0,291.0,285.72,215.11
2016,4,17,11,30,15.0,284.0,5.0,26.0,298.0,292.14,219.76
2016,4,17,11,45,96.5,383.5,5.0,26.0,474.0,478.08,359.77
2016,4,17,12,0,178.0,483.0,5.0,26.0,650.0,650.88,484.51
2016,4,17,12,15,180.5,482.5,4.95,26.0,653.0,647.06,480.83
2016,4,17,12,30,183.0,482.0,4.9,26.0,656.0,642.5,477.44
2016,4,17,12,45,156.5,480.5,4.85,26.0,629.0,610.16,453.56
2016,4,17,13,0,130.0,479.0,4.8,26.0,602.0,578.37,430.13
2016,4,17,13,15,74.5,398.0,4.8,25.5,468.5,447.06,335.34
2016,4,17,13,30,19.0,317.0,4.8,25.0,335.0,320.96,241.69
2016,4,17,13,45,9.5,214.5,4.8,25.0,223.5,214.41,161.52
2016,4,17,14,0,0.0,112.0,4.8,25.0,112.0,108.4,79.74
2016,4,17,14,15,1.0,131.5,4.7,24.5,132.5,127.8,95.27
2016,4,17,14,30,2.0,151.0,4.6,24.0,153.0,146.99,110.58
2016,4,17,14,45,1.0,101.0,4.6,24.0,102.0,98.39,72.63
2016,4,17,15,0,0.0,51.0,4.6,24.0,51.0,49.36,33.89
2016,4,17,15,15,0.0,77.0,4.5,23.5,77.0,74.55,54.19
2016,4,17,15,30,0.0,103.0,4.4,23.0,103.0,99.59,74.42
2016,4,17,15,45,0.0,115.5,4.35,23.0,115.5,111.36,83.99
2016,4,17,16,0,0.0,128.0,4.3,23.0,128.0,122.89,93.44
2016,4,17,16,15,0.0,69.0,4.2,22.5,69.0,66.73,48.73
2016,4,17,16,30,0.0,10.0,4.1,22.0,10.0,9.65,2.3
2016,4,17,16,45,0.0,17.5,4.0,22.0,17.5,16.89,8.32
2016,4,17,17,0,0.0,25.0,3.9,22.0,25.0,24.13,14.37
2016,4,17,17,15,0.0,21.0,3.75,21.5,21.0,20.26,11.24
2016,4,17,17,30,0.0,17.0,3.6,21.0,17.0,16.4,8.07
2016,4,17,17,45,0.0,13.0,3.45,21.0,13.0,12.53,5.33
2016,4,17,18,0,0.0,9.0,3.3,21.0,9.0,8.67,1.9
2016,4,17,18,15,0.0,5.5,3.25,21.0,5.5,5.3,0.0
2016,4,17,18,30,0.0,2.0,3.2,21.0,2.0,1.93,0.0
2016,4,17,18,45,0.0,1.0,3.15,21.0,1.0,0.96,0.0
2016,4,17,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.5,1.1,19.0,3.5,3.37,0.0
2016,4,18,6,30,0.0,7.0,1.4,19.0,7.0,6.74,0.0
2016,4,18,6,45,0.0,14.0,1.7,19.5,14.0,13.5,5.47
2016,4,18,7,0,0.0,21.0,2.0,20.0,21.0,20.26,11.26
2016,4,18,7,15,0.0,29.5,2.25,20.0,29.5,28.47,18.24
2016,4,18,7,30,0.0,38.0,2.5,20.0,38.0,36.69,25.13
2016,4,18,7,45,0.0,22.5,2.8,20.5,22.5,21.71,12.52
2016,4,18,8,0,0.0,7.0,3.1,21.0,7.0,6.75,0.0
2016,4,18,8,15,0.0,14.0,3.25,21.0,14.0,13.51,5.57
2016,4,18,8,30,0.0,21.0,3.4,21.0,21.0,20.28,11.12
2016,4,18,8,45,1.5,99.0,3.55,21.5,100.0,97.18,73.72
2016,4,18,9,0,3.0,177.0,3.7,22.0,179.0,177.24,137.03
2016,4,18,9,15,6.5,198.0,3.7,22.0,203.0,201.14,155.36
2016,4,18,9,30,10.0,219.0,3.7,22.0,227.0,225.16,173.72
2016,4,18,9,45,35.0,282.5,3.7,22.5,310.0,320.27,246.7
2016,4,18,10,0,60.0,346.0,3.7,23.0,393.0,409.68,313.15
2016,4,18,10,15,31.5,253.5,3.5,23.0,278.0,285.25,218.11
2016,4,18,10,30,3.0,161.0,3.3,23.0,163.0,159.85,120.7
2016,4,18,10,45,4.0,165.5,3.1,23.5,169.0,165.18,124.62
2016,4,18,11,0,5.0,170.0,2.9,24.0,175.0,170.49,128.31
2016,4,18,11,15,30.0,289.5,2.9,24.0,317.5,317.74,240.54
2016,4,18,11,30,55.0,409.0,2.9,24.0,460.0,461.49,345.59
2016,4,18,11,45,53.0,418.5,2.95,24.0,468.0,466.87,348.51
2016,4,18,12,0,51.0,428.0,3.0,24.0,476.0,471.91,351.89
2016,4,18,12,15,48.5,426.0,3.05,23.5,472.0,464.76,347.29
2016,4,18,12,30,46.0,424.0,3.1,23.0,468.0,457.51,342.71
2016,4,18,12,45,79.0,449.5,3.2,23.0,524.0,508.88,381.03
2016,4,18,13,0,112.0,475.0,3.3,23.0,580.0,558.13,417.17
2016,4,18,13,15,68.0,412.0,3.3,23.0,476.0,454.98,341.83
2016,4,18,13,30,24.0,349.0,3.3,23.0,372.0,355.64,268.22
2016,4,18,13,45,38.5,374.0,3.35,23.0,409.0,387.47,292.75
2016,4,18,14,0,53.0,399.0,3.4,23.0,446.0,418.34,315.98
2016,4,18,14,15,30.5,303.5,3.3,23.0,330.5,309.93,235.23
2016,4,18,14,30,8.0,208.0,3.2,23.0,215.0,205.22,155.71
2016,4,18,14,45,13.5,242.0,3.15,23.0,253.0,239.93,182.87
2016,4,18,15,0,19.0,276.0,3.1,23.0,291.0,273.4,208.64
2016,4,18,15,15,14.5,247.5,2.95,22.5,259.0,242.91,185.9
2016,4,18,15,30,10.0,219.0,2.8,22.0,227.0,212.97,163.51
2016,4,18,15,45,91.5,250.0,2.65,22.0,307.0,271.38,209.04
2016,4,18,16,0,173.0,281.0,2.5,22.0,387.0,318.31,243.87
2016,4,18,16,15,86.5,194.0,2.3,22.0,247.0,203.92,156.13
2016,4,18,16,30,0.0,107.0,2.1,22.0,107.0,102.82,78.04
2016,4,18,16,45,0.0,121.5,1.9,22.0,122.0,115.57,88.75
2016,4,18,17,0,0.0,136.0,1.7,22.0,137.0,127.25,98.43
2016,4,18,17,15,0.0,115.0,1.55,21.5,115.5,107.59,82.97
2016,4,18,17,30,0.0,94.0,1.4,21.0,94.0,88.07,67.36
2016,4,18,17,45,0.0,73.5,1.3,21.0,73.5,69.13,54.54
2016,4,18,18,0,0.0,53.0,1.2,21.0,53.0,50.56,38.24
2016,4,18,18,15,0.0,36.0,1.15,20.5,36.0,34.77,24.2
2016,4,18,18,30,0.0,19.0,1.1,20.0,19.0,18.33,9.3
2016,4,18,18,45,0.0,9.5,1.1,20.0,9.5,9.16,0.0
2016,4,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,13.5,1.95,18.0,13.5,13.03,0.0
2016,4,19,6,30,0.0,27.0,2.1,18.0,27.0,26.23,15.06
2016,4,19,6,45,5.0,50.5,2.25,18.0,51.5,53.6,38.61
2016,4,19,7,0,10.0,74.0,2.4,18.0,76.0,80.67,61.78
2016,4,19,7,15,24.0,97.0,2.4,18.0,104.5,116.63,92.14
2016,4,19,7,30,38.0,120.0,2.4,18.0,133.0,149.55,119.59
2016,4,19,7,45,19.0,124.5,2.45,18.5,131.0,136.67,108.32
2016,4,19,8,0,0.0,129.0,2.5,19.0,129.0,128.4,100.61
2016,4,19,8,15,5.0,153.5,2.55,19.5,156.5,156.61,123.02
2016,4,19,8,30,10.0,178.0,2.6,20.0,184.0,185.12,145.22
2016,4,19,8,45,8.0,184.5,2.65,20.5,189.5,189.58,147.84
2016,4,19,9,0,6.0,191.0,2.7,21.0,195.0,194.06,150.52
2016,4,19,9,15,40.0,253.0,2.7,21.5,281.0,294.33,228.64
2016,4,19,9,30,74.0,315.0,2.7,22.0,367.0,390.16,300.62
2016,4,19,9,45,83.0,340.0,2.7,22.5,402.0,424.68,324.73
2016,4,19,10,0,92.0,365.0,2.7,23.0,437.0,459.12,348.69
2016,4,19,10,15,72.5,369.0,2.65,23.0,427.5,444.64,336.5
2016,4,19,10,30,53.0,373.0,2.6,23.0,418.0,429.44,324.06
2016,4,19,10,45,36.0,342.0,2.6,23.5,373.0,379.64,286.14
2016,4,19,11,0,19.0,311.0,2.6,24.0,328.0,323.96,243.82
2016,4,19,11,15,14.0,259.0,2.55,24.0,271.5,266.89,201.11
2016,4,19,11,30,9.0,207.0,2.5,24.0,215.0,210.48,158.39
2016,4,19,11,45,20.5,298.5,2.45,24.5,317.5,315.37,236.95
2016,4,19,12,0,32.0,390.0,2.4,25.0,420.0,416.03,309.41
2016,4,19,12,15,32.0,391.0,2.35,25.0,421.5,414.74,307.81
2016,4,19,12,30,32.0,392.0,2.3,25.0,423.0,413.29,306.63
2016,4,19,12,45,221.0,402.0,2.3,25.0,611.0,594.3,441.29
2016,4,19,13,0,410.0,412.0,2.3,25.0,799.0,761.97,559.36
2016,4,19,13,15,565.0,325.5,2.25,25.0,849.5,798.43,586.96
2016,4,19,13,30,720.0,239.0,2.2,25.0,900.0,824.71,608.26
2016,4,19,13,45,528.5,327.0,2.2,25.0,806.5,729.98,539.0
2016,4,19,14,0,337.0,415.0,2.2,25.0,713.0,645.16,476.31
2016,4,19,14,15,303.5,408.5,2.15,25.0,670.5,598.86,443.95
2016,4,19,14,30,270.0,402.0,2.1,25.0,628.0,554.46,412.33
2016,4,19,14,45,151.5,357.5,2.1,25.0,483.0,427.52,320.31
2016,4,19,15,0,33.0,313.0,2.1,25.0,338.0,311.39,234.09
2016,4,19,15,15,16.5,234.0,2.05,24.5,247.0,231.63,175.27
2016,4,19,15,30,0.0,155.0,2.0,24.0,156.0,148.68,112.2
2016,4,19,15,45,10.5,191.0,1.95,24.0,198.0,186.32,141.93
2016,4,19,16,0,21.0,227.0,1.9,24.0,240.0,221.48,169.21
2016,4,19,16,15,10.5,183.0,1.75,23.5,189.5,176.23,134.82
2016,4,19,16,30,0.0,139.0,1.6,23.0,139.0,132.13,101.02
2016,4,19,16,45,229.0,144.0,1.5,23.0,241.0,177.32,129.65
2016,4,19,17,0,458.0,149.0,1.4,23.0,343.0,202.61,139.21
2016,4,19,17,15,410.5,135.0,1.25,22.5,290.0,157.26,104.93
2016,4,19,17,30,363.0,121.0,1.1,22.0,237.0,117.2,78.04
2016,4,19,17,45,305.0,102.5,1.0,22.0,186.5,83.06,60.41
2016,4,19,18,0,247.0,84.0,0.9,22.0,136.0,65.82,51.13
2016,4,19,18,15,173.0,60.5,0.9,21.5,91.5,48.51,35.78
2016,4,19,18,30,99.0,37.0,0.9,21.0,47.0,30.47,19.2
2016,4,19,18,45,49.5,18.5,0.9,21.0,23.5,15.63,0.0
2016,4,19,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,8.5,0.6,18.5,8.5,8.19,0.0
2016,4,20,6,30,0.0,17.0,0.6,19.0,17.0,16.4,7.39
2016,4,20,6,45,0.0,31.0,0.65,19.5,31.0,29.93,19.09
2016,4,20,7,0,0.0,45.0,0.7,20.0,45.0,43.47,30.63
2016,4,20,7,15,0.0,62.0,0.8,20.0,62.0,60.36,44.82
2016,4,20,7,30,0.0,79.0,0.9,20.0,79.0,77.43,58.93
2016,4,20,7,45,0.0,78.5,1.05,20.5,78.5,76.23,57.67
2016,4,20,8,0,0.0,78.0,1.2,21.0,78.0,75.43,56.71
2016,4,20,8,15,0.0,46.5,1.3,21.0,46.5,44.93,31.52
2016,4,20,8,30,0.0,15.0,1.4,21.0,15.0,14.48,6.34
2016,4,20,8,45,0.0,45.5,1.5,21.5,45.5,43.98,30.46
2016,4,20,9,0,0.0,76.0,1.6,22.0,76.0,73.53,54.15
2016,4,20,9,15,130.0,199.5,1.65,22.0,291.0,319.62,250.61
2016,4,20,9,30,260.0,323.0,1.7,22.0,506.0,577.01,440.04
2016,4,20,9,45,272.5,342.5,1.75,22.5,545.0,612.99,462.02
2016,4,20,10,0,285.0,362.0,1.8,23.0,584.0,648.35,484.99
2016,4,20,10,15,332.0,366.5,1.8,23.0,636.0,698.84,519.93
2016,4,20,10,30,379.0,371.0,1.8,23.0,688.0,749.59,554.39
2016,4,20,10,45,577.5,281.0,1.8,23.5,783.0,852.73,627.42
2016,4,20,11,0,776.0,191.0,1.8,24.0,878.0,949.42,690.0
2016,4,20,11,15,782.0,192.0,1.8,24.0,898.5,956.55,692.82
2016,4,20,11,30,788.0,193.0,1.8,24.0,919.0,960.72,694.85
2016,4,20,11,45,821.5,173.0,1.8,24.5,939.5,967.16,697.13
2016,4,20,12,0,855.0,153.0,1.8,25.0,960.0,965.9,694.6
2016,4,20,12,15,856.0,153.5,1.75,25.0,964.0,956.0,687.51
2016,4,20,12,30,857.0,154.0,1.7,25.0,968.0,943.09,678.71
2016,4,20,12,45,852.5,156.0,1.7,25.0,962.5,923.69,666.5
2016,4,20,13,0,848.0,158.0,1.7,25.0,957.0,904.05,654.25
2016,4,20,13,15,844.5,157.0,1.65,24.5,944.0,876.87,637.82
2016,4,20,13,30,841.0,156.0,1.6,24.0,931.0,847.26,619.8
2016,4,20,13,45,830.5,158.5,1.6,24.0,908.5,813.07,598.02
2016,4,20,14,0,820.0,161.0,1.6,24.0,886.0,777.14,574.97
2016,4,20,14,15,811.5,158.5,1.6,24.0,857.0,736.5,548.4
2016,4,20,14,30,803.0,156.0,1.6,24.0,828.0,694.45,519.24
2016,4,20,14,45,797.5,150.0,1.6,24.0,793.0,649.9,487.79
2016,4,20,15,0,792.0,144.0,1.6,24.0,758.0,604.09,454.66
2016,4,20,15,15,777.0,141.0,1.55,24.0,715.0,554.71,417.73
2016,4,20,15,30,762.0,138.0,1.5,24.0,672.0,505.35,379.88
2016,4,20,15,45,741.0,134.5,1.45,24.0,624.0,449.93,336.69
2016,4,20,16,0,720.0,131.0,1.4,24.0,576.0,398.45,295.28
2016,4,20,16,15,694.5,126.0,1.35,23.5,524.0,345.46,252.33
2016,4,20,16,30,669.0,121.0,1.3,23.0,472.0,294.57,210.11
2016,4,20,16,45,637.5,113.5,1.3,23.0,418.0,242.4,166.45
2016,4,20,17,0,606.0,106.0,1.3,23.0,364.0,193.43,125.97
2016,4,20,17,15,559.5,97.5,1.2,22.5,309.0,145.13,88.94
2016,4,20,17,30,513.0,89.0,1.1,22.0,254.0,102.11,60.35
2016,4,20,17,45,447.0,78.0,1.0,22.0,201.0,62.2,41.51
2016,4,20,18,0,381.0,67.0,0.9,22.0,148.0,49.0,36.77
2016,4,20,18,15,286.5,51.5,0.9,21.5,102.0,38.67,27.47
2016,4,20,18,30,192.0,36.0,0.9,21.0,56.0,27.73,17.09
2016,4,20,18,45,96.0,18.0,0.9,20.5,28.0,14.05,0.0
2016,4,20,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,21,6,15,23.0,19.0,0.75,19.0,21.5,30.27,2.68
2016,4,21,6,30,46.0,38.0,1.0,19.0,43.0,64.23,44.81
2016,4,21,6,45,82.5,61.5,1.25,19.5,77.0,108.25,82.58
2016,4,21,7,0,119.0,85.0,1.5,20.0,111.0,154.95,122.13
2016,4,21,7,15,156.5,105.5,1.55,20.0,150.5,201.43,161.18
2016,4,21,7,30,194.0,126.0,1.6,20.0,190.0,258.55,207.88
2016,4,21,7,45,97.0,66.5,1.65,20.5,98.5,135.9,108.33
2016,4,21,8,0,0.0,7.0,1.7,21.0,7.0,6.75,0.0
2016,4,21,8,15,0.0,29.0,1.65,21.0,29.0,28.01,17.59
2016,4,21,8,30,0.0,51.0,1.6,21.0,51.0,49.29,34.99
2016,4,21,8,45,0.0,47.5,1.55,21.5,47.5,45.92,32.01
2016,4,21,9,0,0.0,44.0,1.5,22.0,44.0,42.54,29.08
2016,4,21,9,15,0.0,57.5,1.45,22.5,57.5,55.62,39.46
2016,4,21,9,30,0.0,71.0,1.4,23.0,71.0,68.72,49.72
2016,4,21,9,45,0.0,73.5,1.35,23.5,73.5,71.16,51.4
2016,4,21,10,0,0.0,76.0,1.3,24.0,76.0,73.6,53.1
2016,4,21,10,15,3.5,135.5,1.2,24.0,139.0,135.15,101.24
2016,4,21,10,30,7.0,195.0,1.1,24.0,202.0,197.34,148.6
2016,4,21,10,45,32.5,301.5,1.05,24.5,331.0,334.49,250.36
2016,4,21,11,0,58.0,408.0,1.0,25.0,460.0,467.55,343.64
2016,4,21,11,15,255.5,399.0,1.0,25.0,634.0,659.18,479.83
2016,4,21,11,30,453.0,390.0,1.0,25.0,808.0,841.2,601.15
2016,4,21,11,45,656.0,270.5,1.0,25.0,885.5,910.95,649.56
2016,4,21,12,0,859.0,151.0,1.0,25.0,963.0,969.02,685.24
2016,4,21,12,15,860.5,151.5,1.05,25.0,967.5,959.54,679.29
2016,4,21,12,30,862.0,152.0,1.1,25.0,972.0,947.03,672.43
2016,4,21,12,45,862.5,150.5,1.15,25.5,968.0,928.74,660.72
2016,4,21,13,0,863.0,149.0,1.2,26.0,964.0,907.62,647.31
2016,4,21,13,15,860.0,148.5,1.25,25.5,951.5,881.65,633.32
2016,4,21,13,30,857.0,148.0,1.3,25.0,939.0,853.16,617.58
2016,4,21,13,45,850.0,148.0,1.4,25.0,917.5,819.53,597.69
2016,4,21,14,0,843.0,148.0,1.5,25.0,896.0,783.71,576.03
2016,4,21,14,15,835.0,146.0,1.55,25.0,866.5,743.12,550.34
2016,4,21,14,30,827.0,144.0,1.6,25.0,837.0,701.01,522.16
2016,4,21,14,45,814.5,142.5,1.65,25.0,800.0,655.14,490.13
2016,4,21,15,0,802.0,141.0,1.7,25.0,763.0,608.55,456.73
2016,4,21,15,15,787.0,137.5,1.7,25.0,720.0,558.27,419.52
2016,4,21,15,30,772.0,134.0,1.7,25.0,677.0,507.99,381.28
2016,4,21,15,45,753.0,130.0,1.75,25.0,629.0,455.68,340.65
2016,4,21,16,0,734.0,126.0,1.8,25.0,581.0,400.94,297.05
2016,4,21,16,15,709.0,120.5,1.75,24.5,528.5,346.96,253.24
2016,4,21,16,30,684.0,115.0,1.7,24.0,476.0,295.0,210.03
2016,4,21,16,45,649.5,109.0,1.65,24.0,421.0,242.59,166.05
2016,4,21,17,0,615.0,103.0,1.6,24.0,366.0,193.69,125.58
2016,4,21,17,15,569.0,95.0,1.5,23.5,311.0,145.32,88.39
2016,4,21,17,30,523.0,87.0,1.4,23.0,256.0,102.16,59.55
2016,4,21,17,45,455.5,76.5,1.3,22.5,202.5,61.8,40.3
2016,4,21,18,0,388.0,66.0,1.2,22.0,149.0,48.14,36.04
2016,4,21,18,15,294.0,51.0,1.15,21.5,102.5,38.2,27.09
2016,4,21,18,30,200.0,36.0,1.1,21.0,56.0,27.67,17.13
2016,4,21,18,45,100.0,18.0,1.1,21.0,28.0,14.01,0.0
2016,4,21,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,22,6,15,154.0,17.5,2.3,14.5,34.5,80.11,25.14
2016,4,22,6,30,308.0,35.0,2.5,15.0,69.0,169.83,126.67
2016,4,22,6,45,408.0,46.5,2.7,15.5,120.0,240.26,189.78
2016,4,22,7,0,508.0,58.0,2.9,16.0,171.0,320.73,259.51
2016,4,22,7,15,571.5,66.0,2.8,16.5,227.5,387.61,316.41
2016,4,22,7,30,635.0,74.0,2.7,17.0,284.0,459.62,375.15
2016,4,22,7,45,677.5,80.5,2.6,18.0,342.0,521.69,422.98
2016,4,22,8,0,720.0,87.0,2.5,19.0,400.0,586.07,470.45
2016,4,22,8,15,750.5,91.5,2.5,20.0,456.5,639.26,508.01
2016,4,22,8,30,781.0,96.0,2.5,21.0,513.0,695.46,544.96
2016,4,22,8,45,803.5,100.5,2.55,22.0,567.0,745.54,576.71
2016,4,22,9,0,826.0,105.0,2.6,23.0,621.0,794.8,607.15
2016,4,22,9,15,842.5,108.0,2.6,23.0,670.0,836.23,633.64
2016,4,22,9,30,859.0,111.0,2.6,23.0,719.0,875.88,658.7
2016,4,22,9,45,871.5,114.0,2.65,23.5,762.5,904.72,675.35
2016,4,22,10,0,884.0,117.0,2.7,24.0,806.0,936.33,693.85
2016,4,22,10,15,893.0,119.0,2.75,24.0,843.0,961.0,709.02
2016,4,22,10,30,902.0,121.0,2.8,24.0,880.0,982.77,722.38
2016,4,22,10,45,908.5,122.5,2.85,24.5,909.5,998.57,730.52
2016,4,22,11,0,915.0,124.0,2.9,25.0,939.0,1011.16,736.68
2016,4,22,11,15,920.0,125.0,2.95,25.0,960.5,1018.47,741.02
2016,4,22,11,30,925.0,126.0,3.0,25.0,982.0,1022.41,743.34
2016,4,22,11,45,928.0,126.5,3.05,25.5,995.0,1020.51,740.6
2016,4,22,12,0,931.0,127.0,3.1,26.0,1008.0,1015.22,735.84
2016,4,22,12,15,931.5,127.0,3.1,26.0,1012.0,1003.7,728.26
2016,4,22,12,30,932.0,127.0,3.1,26.0,1016.0,988.94,718.72
2016,4,22,12,45,931.0,126.5,3.15,26.0,1011.0,969.15,706.39
2016,4,22,13,0,930.0,126.0,3.2,26.0,1006.0,946.33,692.13
2016,4,22,13,15,927.0,125.5,3.2,26.0,992.5,918.84,674.45
2016,4,22,13,30,924.0,125.0,3.2,26.0,979.0,888.61,654.95
2016,4,22,13,45,919.0,123.5,3.2,26.0,956.5,853.23,631.94
2016,4,22,14,0,914.0,122.0,3.2,26.0,934.0,815.53,607.25
2016,4,22,14,15,906.5,120.5,3.15,26.0,904.0,773.84,579.39
2016,4,22,14,30,899.0,119.0,3.1,26.0,874.0,730.35,550.09
2016,4,22,14,45,889.5,117.0,3.1,26.0,836.5,683.52,516.3
2016,4,22,15,0,880.0,115.0,3.1,26.0,799.0,635.48,480.84
2016,4,22,15,15,867.0,112.5,3.0,25.5,755.0,584.06,442.6
2016,4,22,15,30,854.0,110.0,2.9,25.0,711.0,528.89,400.57
2016,4,22,15,45,837.0,106.5,2.85,25.0,661.5,473.89,356.75
2016,4,22,16,0,820.0,103.0,2.8,25.0,612.0,419.44,312.15
2016,4,22,16,15,797.0,99.0,2.6,24.5,558.5,363.23,265.54
2016,4,22,16,30,774.0,95.0,2.4,24.0,505.0,308.72,219.3
2016,4,22,16,45,744.0,90.0,2.2,24.0,448.5,253.56,172.07
2016,4,22,17,0,714.0,85.0,2.0,24.0,392.0,197.89,125.28
2016,4,22,17,15,670.5,79.0,1.8,23.0,334.5,145.98,84.84
2016,4,22,17,30,627.0,73.0,1.6,22.0,277.0,98.89,53.11
2016,4,22,17,45,563.0,64.5,1.45,21.5,221.0,54.31,32.2
2016,4,22,18,0,499.0,56.0,1.3,21.0,165.0,39.37,28.63
