Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,18,30,0.0,48.0,1.2,25.0,48.0,44.82,32.02
2016,5,12,18,45,0.0,27.5,1.2,24.5,27.5,26.31,15.25
2016,5,12,19,0,0.0,7.0,1.2,24.0,7.0,6.75,0.0
2016,5,12,19,15,0.0,3.5,1.35,24.0,3.5,3.44,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.0,2.5,20.0,8.5,10.32,0.0
2016,5,13,6,0,19.0,16.0,2.6,20.0,17.0,24.52,6.98
2016,5,13,6,15,63.0,43.5,2.6,20.0,53.0,77.11,55.08
2016,5,13,6,30,107.0,71.0,2.6,20.0,89.0,130.31,100.35
2016,5,13,6,45,162.5,97.0,2.6,20.5,136.0,189.85,150.35
2016,5,13,7,0,218.0,123.0,2.6,21.0,183.0,260.5,208.43
2016,5,13,7,15,165.5,138.5,2.6,21.5,190.0,249.64,199.71
2016,5,13,7,30,113.0,154.0,2.6,22.0,197.0,240.29,191.27
2016,5,13,7,45,257.0,174.0,2.6,22.5,292.5,367.66,292.8
2016,5,13,8,0,401.0,194.0,2.6,23.0,388.0,499.36,393.53
2016,5,13,8,15,432.5,207.0,2.55,23.5,438.5,559.61,436.07
2016,5,13,8,30,464.0,220.0,2.5,24.0,489.0,613.3,473.23
2016,5,13,8,45,495.0,228.0,2.5,25.0,538.0,662.06,505.33
2016,5,13,9,0,526.0,236.0,2.5,26.0,587.0,711.37,536.99
2016,5,13,9,15,546.5,244.0,2.4,26.5,631.5,751.77,562.05
2016,5,13,9,30,567.0,252.0,2.3,27.0,676.0,791.46,586.09
2016,5,13,9,45,587.5,255.5,2.2,27.5,716.0,825.39,605.87
2016,5,13,10,0,608.0,259.0,2.1,28.0,756.0,860.34,625.87
2016,5,13,10,15,620.5,264.0,2.0,28.0,789.5,885.56,640.27
2016,5,13,10,30,633.0,269.0,1.9,28.0,823.0,908.73,653.26
2016,5,13,10,45,460.0,358.0,1.8,28.5,767.5,833.25,595.92
2016,5,13,11,0,287.0,447.0,1.7,29.0,712.0,748.16,532.81
2016,5,13,11,15,287.5,457.5,1.65,29.0,727.5,756.6,538.06
2016,5,13,11,30,288.0,468.0,1.6,29.0,743.0,763.69,541.63
2016,5,13,11,45,499.0,361.0,1.55,29.0,845.0,862.6,611.5
2016,5,13,12,0,710.0,254.0,1.5,29.0,947.0,954.18,672.76
2016,5,13,12,15,711.0,254.5,1.45,29.0,950.0,944.07,664.59
2016,5,13,12,30,712.0,255.0,1.4,29.0,953.0,931.46,656.14
2016,5,13,12,45,708.5,256.0,1.35,29.5,947.5,912.78,642.73
2016,5,13,13,0,705.0,257.0,1.3,30.0,942.0,892.01,628.19
2016,5,13,13,15,400.5,363.5,1.25,30.0,751.5,704.5,500.63
2016,5,13,13,30,96.0,470.0,1.2,30.0,561.0,531.74,378.15
2016,5,13,13,45,391.5,358.5,1.2,30.0,718.5,661.53,475.29
2016,5,13,14,0,687.0,247.0,1.2,30.0,876.0,774.28,554.62
2016,5,13,14,15,678.0,244.0,1.2,29.5,848.0,737.21,530.08
2016,5,13,14,30,669.0,241.0,1.2,29.0,820.0,699.25,506.02
2016,5,13,14,45,539.0,286.0,1.2,29.0,740.5,623.64,452.91
2016,5,13,15,0,409.0,331.0,1.2,29.0,661.0,555.8,404.66
2016,5,13,15,15,494.5,284.5,1.2,29.0,662.5,543.1,397.2
2016,5,13,15,30,580.0,238.0,1.2,29.0,664.0,522.06,382.52
2016,5,13,15,45,584.5,212.5,1.2,29.0,617.5,471.29,345.52
2016,5,13,16,0,589.0,187.0,1.2,29.0,571.0,418.84,306.35
2016,5,13,16,15,536.0,195.0,1.15,28.5,522.5,373.73,271.93
2016,5,13,16,30,483.0,203.0,1.1,28.0,474.0,332.76,240.27
2016,5,13,16,45,444.0,182.0,1.05,28.0,411.5,276.14,196.36
2016,5,13,17,0,405.0,161.0,1.0,28.0,349.0,223.66,155.56
2016,5,13,17,15,341.5,156.5,0.9,27.5,301.0,189.42,130.44
2016,5,13,17,30,278.0,152.0,0.8,27.0,253.0,156.74,108.01
2016,5,13,17,45,239.5,130.0,0.75,27.0,206.5,118.81,82.09
2016,5,13,18,0,201.0,108.0,0.7,27.0,160.0,85.21,66.52
2016,5,13,18,15,167.5,84.0,0.75,26.5,120.5,65.76,50.03
2016,5,13,18,30,134.0,60.0,0.8,26.0,81.0,48.1,34.65
2016,5,13,18,45,77.5,36.0,0.85,25.5,47.0,29.67,17.96
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,11.15,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,5.9,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,20.5,9.0,8.85,0.0
2016,5,14,6,0,0.0,18.0,1.7,21.0,18.0,17.38,4.07
2016,5,14,6,15,25.5,40.5,1.7,21.5,45.0,54.07,37.13
2016,5,14,6,30,51.0,63.0,1.7,22.0,72.0,90.67,68.01
2016,5,14,6,45,84.0,84.5,1.7,22.5,105.5,136.95,106.56
2016,5,14,7,0,117.0,106.0,1.7,23.0,139.0,180.82,142.68
2016,5,14,7,15,163.5,128.5,1.6,23.5,185.5,236.36,187.33
2016,5,14,7,30,210.0,151.0,1.5,24.0,232.0,303.43,239.61
2016,5,14,7,45,249.0,171.5,1.45,24.5,282.0,359.72,282.11
2016,5,14,8,0,288.0,192.0,1.4,25.0,332.0,418.74,325.42
2016,5,14,8,15,223.5,225.0,1.25,25.0,341.5,409.61,315.54
2016,5,14,8,30,159.0,258.0,1.1,25.0,351.0,402.86,307.38
2016,5,14,8,45,239.5,272.0,1.0,25.5,425.0,495.62,374.23
2016,5,14,9,0,320.0,286.0,0.9,26.0,499.0,584.32,434.88
2016,5,14,9,15,218.5,319.5,0.8,26.0,470.0,530.75,392.42
2016,5,14,9,30,117.0,353.0,0.7,26.0,441.0,479.58,352.4
2016,5,14,9,45,74.5,340.5,0.6,26.5,398.0,418.36,306.96
2016,5,14,10,0,32.0,328.0,0.5,27.0,355.0,364.74,266.55
2016,5,14,10,15,34.5,347.0,0.5,27.0,377.0,386.02,281.49
2016,5,14,10,30,37.0,366.0,0.5,27.0,399.0,407.1,295.6
2016,5,14,10,45,39.0,382.0,0.55,27.0,418.0,424.31,307.25
2016,5,14,11,0,41.0,398.0,0.6,27.0,437.0,441.24,318.74
2016,5,14,11,15,36.5,394.5,0.7,27.0,429.5,431.49,312.02
2016,5,14,11,30,32.0,391.0,0.8,27.0,422.0,421.69,305.44
2016,5,14,11,45,24.0,345.5,0.95,27.0,369.0,366.29,267.07
2016,5,14,12,0,16.0,300.0,1.1,27.0,316.0,308.18,226.11
2016,5,14,12,15,18.5,326.5,1.15,26.5,345.0,335.8,246.81
2016,5,14,12,30,21.0,353.0,1.2,26.0,374.0,363.05,266.76
2016,5,14,12,45,17.5,311.5,1.25,26.0,329.0,318.4,234.69
2016,5,14,13,0,14.0,270.0,1.3,26.0,284.0,274.16,202.85
2016,5,14,13,15,14.0,268.5,1.35,26.0,282.0,271.91,201.54
2016,5,14,13,30,14.0,267.0,1.4,26.0,280.0,269.62,200.04
2016,5,14,13,45,12.5,248.5,1.45,26.0,260.5,249.82,185.62
2016,5,14,14,0,11.0,230.0,1.5,26.0,241.0,230.19,171.3
2016,5,14,14,15,5.5,152.5,1.45,25.5,158.0,151.39,112.29
2016,5,14,14,30,0.0,75.0,1.4,25.0,75.0,72.69,51.77
2016,5,14,14,45,0.0,53.5,1.35,25.0,53.5,51.82,35.53
2016,5,14,15,0,0.0,32.0,1.3,25.0,32.0,30.97,19.09
2016,5,14,15,15,0.0,29.5,1.25,24.5,29.5,28.54,17.26
2016,5,14,15,30,0.0,27.0,1.2,24.0,27.0,26.11,15.41
2016,5,14,15,45,124.0,159.0,1.15,24.0,240.5,204.03,156.09
2016,5,14,16,0,248.0,291.0,1.1,24.0,454.0,364.74,274.84
2016,5,14,16,15,150.5,261.5,1.1,23.5,358.0,291.13,219.69
2016,5,14,16,30,53.0,232.0,1.1,23.0,262.0,227.75,173.53
2016,5,14,16,45,271.0,187.5,1.1,23.0,316.5,237.56,175.93
2016,5,14,17,0,489.0,143.0,1.1,23.0,371.0,228.44,159.91
2016,5,14,17,15,420.5,142.0,1.05,23.0,320.5,187.36,128.17
2016,5,14,17,30,352.0,141.0,1.0,23.0,270.0,157.74,107.58
2016,5,14,17,45,311.0,122.0,0.95,23.0,221.5,118.13,80.43
2016,5,14,18,0,270.0,103.0,0.9,23.0,173.0,83.07,60.41
2016,5,14,18,15,208.5,81.5,1.0,22.5,128.0,63.99,49.42
2016,5,14,18,30,147.0,60.0,1.1,22.0,83.0,48.12,35.32
2016,5,14,18,45,73.5,38.0,1.2,21.5,49.5,32.81,20.99
2016,5,14,19,0,0.0,16.0,1.3,21.0,16.0,15.41,0.0
2016,5,14,19,15,0.0,8.0,1.6,20.5,8.0,7.86,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,9.0,2.65,16.0,9.0,8.85,0.0
2016,5,15,6,0,0.0,18.0,2.8,16.0,18.0,17.38,4.78
2016,5,15,6,15,22.5,41.5,2.8,16.0,45.0,54.19,38.22
2016,5,15,6,30,45.0,65.0,2.8,16.0,72.0,90.72,69.82
2016,5,15,6,45,81.0,86.0,2.85,16.5,106.0,137.42,109.68
2016,5,15,7,0,117.0,107.0,2.9,17.0,140.0,182.07,147.47
2016,5,15,7,15,81.5,127.5,2.9,17.0,153.0,182.26,147.58
2016,5,15,7,30,46.0,148.0,2.9,17.0,166.0,185.15,149.19
2016,5,15,7,45,45.5,170.0,2.95,17.5,190.0,209.34,168.14
2016,5,15,8,0,45.0,192.0,3.0,18.0,214.0,233.29,186.44
2016,5,15,8,15,58.0,220.0,2.95,18.5,252.0,273.75,217.78
2016,5,15,8,30,71.0,248.0,2.9,19.0,290.0,314.86,248.96
2016,5,15,8,45,41.0,231.0,2.9,19.5,256.0,271.95,213.43
2016,5,15,9,0,11.0,214.0,2.9,20.0,222.0,221.38,172.05
2016,5,15,9,15,26.5,262.5,2.8,20.5,282.5,292.66,226.95
2016,5,15,9,30,42.0,311.0,2.7,21.0,343.0,357.74,275.42
2016,5,15,9,45,55.0,342.5,2.6,21.5,386.5,402.56,307.69
2016,5,15,10,0,68.0,374.0,2.5,22.0,430.0,447.48,339.45
2016,5,15,10,15,78.5,397.5,2.4,22.5,464.5,481.46,362.66
2016,5,15,10,30,89.0,421.0,2.3,23.0,499.0,515.24,385.38
2016,5,15,10,45,51.5,348.0,2.2,23.5,394.0,401.39,301.03
2016,5,15,11,0,14.0,275.0,2.1,24.0,289.0,283.44,212.59
2016,5,15,11,15,19.0,318.5,2.05,24.0,337.0,331.22,248.18
2016,5,15,11,30,24.0,362.0,2.0,24.0,385.0,378.72,282.44
2016,5,15,11,45,29.5,386.5,1.95,24.0,415.5,412.83,306.67
2016,5,15,12,0,35.0,411.0,1.9,24.0,446.0,440.61,326.23
2016,5,15,12,15,35.0,412.0,1.9,24.0,447.0,439.19,324.97
2016,5,15,12,30,35.0,413.0,1.9,24.0,448.0,437.58,323.79
2016,5,15,12,45,31.5,400.0,1.9,24.0,432.0,418.94,310.42
2016,5,15,13,0,28.0,387.0,1.9,24.0,416.0,400.55,297.3
2016,5,15,13,15,25.5,370.5,1.95,24.0,396.5,380.0,282.73
2016,5,15,13,30,23.0,354.0,2.0,24.0,377.0,360.55,268.9
2016,5,15,13,45,17.0,291.0,2.05,24.0,307.5,294.11,220.4
2016,5,15,14,0,11.0,228.0,2.1,24.0,238.0,228.3,171.56
2016,5,15,14,15,18.5,280.5,2.1,23.5,297.0,282.93,213.51
2016,5,15,14,30,26.0,333.0,2.1,23.0,356.0,332.79,251.19
2016,5,15,14,45,30.0,330.5,2.1,23.0,356.0,330.49,249.7
2016,5,15,15,0,34.0,328.0,2.1,23.0,356.0,327.68,248.06
2016,5,15,15,15,23.0,280.5,2.0,23.0,299.0,279.43,212.11
2016,5,15,15,30,12.0,233.0,1.9,23.0,242.0,227.9,173.4
2016,5,15,15,45,11.0,221.0,1.85,23.0,228.5,215.03,164.04
2016,5,15,16,0,10.0,209.0,1.8,23.0,215.0,202.25,154.6
2016,5,15,16,15,5.0,160.5,1.75,22.5,163.5,154.83,118.38
2016,5,15,16,30,0.0,112.0,1.7,22.0,112.0,107.71,81.72
2016,5,15,16,45,0.0,123.5,1.65,22.0,123.5,117.95,90.31
2016,5,15,17,0,0.0,135.0,1.6,22.0,135.0,127.57,98.34
2016,5,15,17,15,0.0,117.0,1.55,21.5,117.0,110.6,85.17
2016,5,15,17,30,0.0,99.0,1.5,21.0,99.0,93.71,71.86
2016,5,15,17,45,0.0,81.5,1.45,21.0,81.5,77.33,58.58
2016,5,15,18,0,0.0,64.0,1.4,21.0,64.0,61.06,45.15
2016,5,15,18,15,0.0,48.0,1.35,20.5,48.0,46.24,34.58
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,30.9,20.95
2016,5,15,18,45,0.0,19.0,1.3,20.0,19.0,18.33,9.42
2016,5,15,19,0,0.0,6.0,1.3,20.0,6.0,5.78,0.0
2016,5,15,19,15,0.0,3.0,1.25,20.0,3.0,2.95,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,11.0,2.15,19.0,11.0,10.81,0.0
2016,5,16,6,0,0.0,22.0,2.0,19.0,22.0,21.86,7.87
2016,5,16,6,15,37.0,42.5,1.95,19.0,49.0,60.71,42.88
2016,5,16,6,30,74.0,63.0,1.9,19.0,76.0,105.29,80.78
2016,5,16,6,45,100.5,85.0,1.9,19.0,109.5,145.19,114.91
2016,5,16,7,0,127.0,107.0,1.9,19.0,143.0,187.24,150.33
2016,5,16,7,15,218.0,124.0,1.85,19.0,201.5,269.1,217.72
2016,5,16,7,30,309.0,141.0,1.8,19.0,260.0,352.44,284.69
2016,5,16,7,45,161.0,154.5,1.8,19.5,217.5,274.63,220.27
2016,5,16,8,0,13.0,168.0,1.8,20.0,175.0,177.38,138.97
2016,5,16,8,15,9.0,173.0,1.6,20.5,178.0,178.91,139.46
2016,5,16,8,30,5.0,178.0,1.4,21.0,181.0,180.36,139.6
2016,5,16,8,45,21.0,224.0,1.2,21.5,238.0,240.52,185.87
2016,5,16,9,0,37.0,270.0,1.0,22.0,295.0,310.63,237.82
2016,5,16,9,15,30.5,275.5,0.85,22.5,297.0,310.14,235.32
2016,5,16,9,30,24.0,281.0,0.7,23.0,299.0,301.02,226.9
2016,5,16,9,45,98.0,341.0,0.55,23.5,420.5,440.58,328.45
2016,5,16,10,0,172.0,401.0,0.4,24.0,542.0,583.04,424.35
2016,5,16,10,15,109.0,392.0,0.4,24.0,483.0,513.33,372.95
2016,5,16,10,30,46.0,383.0,0.4,24.0,424.0,433.62,316.06
2016,5,16,10,45,26.0,276.0,0.45,24.5,299.5,302.43,223.12
2016,5,16,11,0,6.0,169.0,0.5,25.0,175.0,170.69,126.0
2016,5,16,11,15,53.5,323.0,0.55,25.5,374.5,375.61,277.32
2016,5,16,11,30,101.0,477.0,0.6,26.0,574.0,577.26,413.86
2016,5,16,11,45,146.5,489.5,0.7,26.5,632.0,636.69,452.24
2016,5,16,12,0,192.0,502.0,0.8,27.0,690.0,688.89,486.83
2016,5,16,12,15,237.0,495.0,1.0,27.0,728.0,719.49,509.56
2016,5,16,12,30,282.0,488.0,1.2,27.0,766.0,750.01,532.32
2016,5,16,12,45,241.0,493.5,1.45,27.0,730.0,706.4,504.68
2016,5,16,13,0,200.0,499.0,1.7,27.0,694.0,665.4,478.48
2016,5,16,13,15,525.0,325.5,2.05,27.0,827.5,780.0,568.54
2016,5,16,13,30,850.0,152.0,2.4,27.0,961.0,874.4,637.66
2016,5,16,13,45,598.0,288.5,2.75,27.0,852.0,767.01,564.57
2016,5,16,14,0,346.0,425.0,3.1,27.0,743.0,672.92,495.1
2016,5,16,14,15,259.5,428.5,3.35,27.0,663.0,594.59,440.12
2016,5,16,14,30,173.0,432.0,3.6,27.0,583.0,525.27,390.15
2016,5,16,14,45,91.0,326.5,3.85,27.0,406.0,365.34,274.15
2016,5,16,15,0,9.0,221.0,4.1,27.0,229.0,217.16,162.69
2016,5,16,15,15,7.5,207.5,4.15,26.5,213.5,202.8,152.62
2016,5,16,15,30,6.0,194.0,4.2,26.0,198.0,188.6,142.36
2016,5,16,15,45,26.5,233.0,4.3,26.0,250.5,229.75,174.47
2016,5,16,16,0,47.0,272.0,4.4,26.0,303.0,269.68,205.23
2016,5,16,16,15,82.5,261.0,4.3,25.5,310.0,269.28,205.2
2016,5,16,16,30,118.0,250.0,4.2,25.0,317.0,260.39,198.16
2016,5,16,16,45,113.0,224.0,4.15,25.0,283.0,228.35,173.15
2016,5,16,17,0,108.0,198.0,4.1,25.0,249.0,197.01,148.55
2016,5,16,17,15,332.5,147.0,3.9,24.5,275.0,182.47,128.24
2016,5,16,17,30,557.0,96.0,3.7,24.0,301.0,142.35,86.8
2016,5,16,17,45,507.0,86.0,3.5,23.5,248.5,99.25,58.1
2016,5,16,18,0,457.0,76.0,3.3,23.0,196.0,61.85,40.29
2016,5,16,18,15,379.0,64.0,2.9,22.5,147.5,46.75,34.73
2016,5,16,18,30,301.0,52.0,2.5,22.0,99.0,39.12,27.75
2016,5,16,18,45,196.0,35.0,2.2,21.5,61.0,26.87,16.36
2016,5,16,19,0,91.0,18.0,1.9,21.0,23.0,13.99,0.0
2016,5,16,19,15,45.5,9.0,1.8,20.5,11.5,8.85,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,3.5,1.75,17.5,3.5,3.44,0.0
2016,5,17,6,0,0.0,7.0,2.1,18.0,7.0,6.74,0.0
2016,5,17,6,15,0.0,16.5,2.2,18.5,16.5,15.91,7.28
2016,5,17,6,30,0.0,26.0,2.3,19.0,26.0,25.09,15.21
2016,5,17,6,45,0.0,37.5,2.45,19.5,37.5,36.21,24.67
2016,5,17,7,0,0.0,49.0,2.6,20.0,49.0,47.33,34.0
2016,5,17,7,15,0.0,69.0,2.65,20.5,69.0,66.83,50.08
2016,5,17,7,30,0.0,89.0,2.7,21.0,89.0,86.96,66.38
2016,5,17,7,45,0.0,64.5,2.75,21.5,64.5,62.34,45.86
2016,5,17,8,0,0.0,40.0,2.8,22.0,40.0,38.64,26.2
2016,5,17,8,15,0.0,52.5,2.8,22.0,52.5,50.74,35.99
2016,5,17,8,30,0.0,65.0,2.8,22.0,65.0,62.86,45.67
2016,5,17,8,45,0.0,66.5,2.8,22.5,66.5,64.33,46.59
2016,5,17,9,0,0.0,68.0,2.8,23.0,68.0,65.8,47.51
2016,5,17,9,15,1.5,119.0,2.7,23.5,120.5,117.02,87.98
2016,5,17,9,30,3.0,170.0,2.6,24.0,173.0,169.15,128.2
2016,5,17,9,45,7.0,201.5,2.55,24.5,207.5,204.28,154.69
2016,5,17,10,0,11.0,233.0,2.5,25.0,242.0,239.53,180.87
2016,5,17,10,15,22.5,296.0,2.4,25.0,315.5,313.83,236.33
2016,5,17,10,30,34.0,359.0,2.3,25.0,389.0,396.89,296.65
2016,5,17,10,45,88.0,412.5,2.25,25.0,493.5,504.11,374.45
2016,5,17,11,0,142.0,466.0,2.2,25.0,598.0,618.43,454.4
2016,5,17,11,15,82.0,407.0,2.15,25.0,483.5,489.36,361.59
2016,5,17,11,30,22.0,348.0,2.1,25.0,369.0,362.87,269.27
2016,5,17,11,45,56.0,415.5,2.05,25.5,470.0,468.11,345.45
2016,5,17,12,0,90.0,483.0,2.0,26.0,571.0,566.28,413.06
2016,5,17,12,15,446.0,332.5,2.05,26.0,771.0,767.29,561.84
2016,5,17,12,30,802.0,182.0,2.1,26.0,971.0,945.49,683.03
2016,5,17,12,45,524.5,336.5,2.15,26.5,852.0,821.98,595.53
2016,5,17,13,0,247.0,491.0,2.2,27.0,733.0,700.77,505.75
2016,5,17,13,15,517.0,337.5,2.25,27.0,833.5,784.69,572.3
2016,5,17,13,30,787.0,184.0,2.3,27.0,934.0,852.57,622.43
2016,5,17,13,45,484.0,323.5,2.4,27.0,782.0,707.28,519.61
2016,5,17,14,0,181.0,463.0,2.5,27.0,630.0,579.42,424.21
2016,5,17,14,15,199.0,446.0,2.5,27.0,624.0,567.75,417.65
2016,5,17,14,30,217.0,429.0,2.5,27.0,618.0,554.48,409.13
2016,5,17,14,45,252.5,402.5,2.55,27.0,614.0,539.34,399.78
2016,5,17,15,0,288.0,376.0,2.6,27.0,610.0,524.27,390.09
2016,5,17,15,15,217.5,363.0,2.6,26.5,534.5,459.26,343.3
2016,5,17,15,30,147.0,350.0,2.6,26.0,459.0,396.55,297.87
2016,5,17,15,45,150.0,326.0,2.6,26.0,431.0,367.32,276.69
2016,5,17,16,0,153.0,302.0,2.6,26.0,403.0,337.79,254.78
2016,5,17,16,15,182.0,275.0,2.5,25.5,385.5,315.66,238.19
2016,5,17,16,30,211.0,248.0,2.4,25.0,368.0,290.6,218.57
2016,5,17,16,45,117.5,210.5,2.35,25.0,276.5,219.02,165.07
2016,5,17,17,0,24.0,173.0,2.3,25.0,185.0,166.39,126.9
2016,5,17,17,15,19.0,152.0,2.15,24.5,160.5,144.31,110.25
2016,5,17,17,30,14.0,131.0,2.0,24.0,136.0,122.86,93.84
2016,5,17,17,45,7.0,109.5,1.95,24.0,112.0,101.52,77.19
2016,5,17,18,0,0.0,88.0,1.9,24.0,88.0,81.1,60.87
2016,5,17,18,15,0.0,66.0,1.9,23.5,66.0,61.45,47.13
2016,5,17,18,30,0.0,44.0,1.9,23.0,44.0,41.79,29.91
2016,5,17,18,45,0.0,27.0,1.95,23.0,27.0,26.08,15.67
2016,5,17,19,0,0.0,10.0,2.0,23.0,10.0,9.64,0.0
2016,5,17,19,15,0.0,5.0,2.05,22.5,5.0,4.91,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,4.5,3.8,16.0,4.5,4.42,0.0
2016,5,18,6,0,0.0,9.0,3.8,16.0,9.0,8.67,0.11
2016,5,18,6,15,0.0,21.0,3.8,16.0,21.0,20.26,10.96
2016,5,18,6,30,0.0,33.0,3.8,16.0,33.0,31.86,21.11
2016,5,18,6,45,0.0,47.0,3.85,16.5,47.0,45.4,32.75
2016,5,18,7,0,0.0,61.0,3.9,17.0,61.0,59.08,44.32
2016,5,18,7,15,0.0,76.5,3.95,17.0,76.5,74.59,57.31
2016,5,18,7,30,0.0,92.0,4.0,17.0,92.0,90.06,70.06
2016,5,18,7,45,50.0,149.5,4.1,17.5,174.0,188.73,152.06
2016,5,18,8,0,100.0,207.0,4.2,18.0,256.0,288.88,232.84
2016,5,18,8,15,84.5,228.0,4.1,18.5,272.5,302.36,241.58
2016,5,18,8,30,69.0,249.0,4.0,19.0,289.0,314.39,249.17
2016,5,18,8,45,50.5,256.0,3.95,19.5,287.0,307.1,241.61
2016,5,18,9,0,32.0,263.0,3.9,20.0,285.0,298.73,233.28
2016,5,18,9,15,51.5,301.0,3.8,20.5,339.0,356.09,276.76
2016,5,18,9,30,71.0,339.0,3.7,21.0,393.0,414.08,319.6
2016,5,18,9,45,191.5,358.0,3.65,21.5,513.0,554.08,425.57
2016,5,18,10,0,312.0,377.0,3.6,22.0,633.0,698.15,529.79
2016,5,18,10,15,352.5,377.5,3.5,22.0,678.5,739.98,558.35
2016,5,18,10,30,393.0,378.0,3.4,22.0,724.0,781.79,587.12
2016,5,18,10,45,568.5,296.0,3.35,22.5,813.5,877.24,656.11
2016,5,18,11,0,744.0,214.0,3.3,23.0,903.0,968.86,717.54
2016,5,18,11,15,547.5,329.0,3.25,23.0,842.0,889.67,658.73
2016,5,18,11,30,351.0,444.0,3.2,23.0,781.0,802.64,592.55
2016,5,18,11,45,289.0,470.5,3.15,23.5,750.0,762.85,562.17
2016,5,18,12,0,227.0,497.0,3.1,24.0,719.0,718.41,528.3
2016,5,18,12,15,218.0,500.0,3.05,24.0,714.5,706.41,519.67
2016,5,18,12,30,209.0,503.0,3.0,24.0,710.0,693.75,510.43
2016,5,18,12,45,488.5,358.0,3.0,24.5,836.0,809.45,598.31
2016,5,18,13,0,768.0,213.0,3.0,25.0,962.0,908.42,668.71
2016,5,18,13,15,509.0,344.5,3.0,25.0,838.5,784.64,579.37
2016,5,18,13,30,250.0,476.0,3.0,25.0,715.0,668.07,491.95
2016,5,18,13,45,225.5,468.5,3.05,25.5,680.5,631.0,465.76
2016,5,18,14,0,201.0,461.0,3.1,26.0,646.0,593.72,438.8
2016,5,18,14,15,127.5,425.0,3.15,25.5,541.5,494.73,368.47
2016,5,18,14,30,54.0,389.0,3.2,25.0,437.0,404.3,302.76
2016,5,18,14,45,37.0,339.5,3.25,25.0,372.0,343.62,258.6
2016,5,18,15,0,20.0,290.0,3.3,25.0,307.0,288.42,217.73
2016,5,18,15,15,20.0,277.0,3.35,24.5,292.5,274.61,208.3
2016,5,18,15,30,20.0,264.0,3.4,24.0,278.0,260.78,198.65
2016,5,18,15,45,89.5,283.5,3.5,24.0,342.5,305.44,233.55
2016,5,18,16,0,159.0,303.0,3.6,24.0,407.0,341.61,260.83
2016,5,18,16,15,110.5,270.5,3.65,23.5,340.0,288.67,221.0
2016,5,18,16,30,62.0,238.0,3.7,23.0,273.0,236.49,181.86
2016,5,18,16,45,31.0,168.5,3.75,23.0,186.0,163.71,125.63
2016,5,18,17,0,0.0,99.0,3.8,23.0,99.0,95.1,71.98
2016,5,18,17,15,0.0,86.0,3.8,22.5,86.0,82.79,62.43
2016,5,18,17,30,0.0,73.0,3.8,22.0,73.0,70.51,52.7
2016,5,18,17,45,0.0,60.0,3.8,22.0,60.0,57.98,42.48
2016,5,18,18,0,0.0,47.0,3.8,22.0,47.0,45.4,32.06
2016,5,18,18,15,0.0,35.0,3.75,21.5,35.0,33.79,23.7
2016,5,18,18,30,0.0,23.0,3.7,21.0,23.0,22.19,13.42
2016,5,18,18,45,0.0,14.0,3.65,20.5,14.0,13.5,5.53
2016,5,18,19,0,0.0,5.0,3.6,20.0,5.0,4.82,0.0
2016,5,18,19,15,0.0,2.5,3.6,19.5,2.5,2.46,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,1.8,17.0,1.0,0.96,0.0
2016,5,19,6,30,0.0,2.0,1.9,17.0,2.0,1.93,0.0
2016,5,19,6,45,0.0,3.5,2.05,17.5,3.5,3.37,0.0
2016,5,19,7,0,0.0,5.0,2.2,18.0,5.0,4.82,0.0
2016,5,19,7,15,0.0,10.0,2.15,18.0,10.0,9.64,2.52
2016,5,19,7,30,0.0,15.0,2.1,18.0,15.0,14.47,6.58
2016,5,19,7,45,0.0,21.0,2.05,18.5,21.0,20.27,11.38
2016,5,19,8,0,0.0,27.0,2.0,19.0,27.0,26.07,16.13
2016,5,19,8,15,0.0,26.5,2.2,19.0,26.5,25.6,15.65
2016,5,19,8,30,0.0,26.0,2.4,19.0,26.0,25.12,15.18
2016,5,19,8,45,0.0,25.0,2.65,19.0,25.0,24.16,14.32
2016,5,19,9,0,0.0,24.0,2.9,19.0,24.0,23.2,13.47
2016,5,19,9,15,0.0,31.5,3.05,19.0,31.5,30.46,19.37
2016,5,19,9,30,0.0,39.0,3.2,19.0,39.0,37.73,25.24
2016,5,19,9,45,0.0,51.0,3.35,19.0,51.0,49.37,34.63
2016,5,19,10,0,0.0,63.0,3.5,19.0,63.0,61.02,43.97
2016,5,19,10,15,0.0,81.5,3.35,19.0,81.5,78.98,58.33
2016,5,19,10,30,0.0,100.0,3.2,19.0,100.0,97.08,72.7
2016,5,19,10,45,0.0,94.5,3.1,19.5,94.5,91.74,68.18
2016,5,19,11,0,0.0,89.0,3.0,20.0,89.0,86.4,63.72
2016,5,19,11,15,0.0,102.0,2.8,20.0,102.0,99.1,73.74
2016,5,19,11,30,0.0,115.0,2.6,20.0,115.0,111.79,83.68
2016,5,19,11,45,61.5,306.0,2.4,20.5,366.5,363.85,278.71
2016,5,19,12,0,123.0,497.0,2.2,21.0,618.0,616.83,459.17
2016,5,19,12,15,130.5,501.0,2.35,21.0,629.5,622.96,462.4
2016,5,19,12,30,138.0,505.0,2.5,21.0,641.0,628.27,466.84
2016,5,19,12,45,185.0,500.0,2.65,21.5,681.5,660.97,490.91
2016,5,19,13,0,232.0,495.0,2.8,22.0,722.0,691.33,512.94
2016,5,19,13,15,193.0,491.0,2.65,22.5,678.0,643.52,476.93
2016,5,19,13,30,154.0,487.0,2.5,23.0,634.0,597.28,442.48
2016,5,19,13,45,270.0,445.0,2.35,23.5,696.0,644.57,478.09
2016,5,19,14,0,386.0,403.0,2.2,24.0,758.0,685.69,507.71
2016,5,19,14,15,412.5,378.0,2.05,24.0,747.0,663.57,492.27
2016,5,19,14,30,439.0,353.0,1.9,24.0,736.0,640.88,476.63
2016,5,19,14,45,304.5,374.0,1.75,24.0,634.5,550.0,409.79
2016,5,19,15,0,170.0,395.0,1.6,24.0,533.0,470.49,350.8
2016,5,19,15,15,300.5,341.5,1.55,24.0,570.0,486.18,364.6
2016,5,19,15,30,431.0,288.0,1.5,24.0,607.0,490.04,368.07
2016,5,19,15,45,271.0,294.0,1.45,24.0,490.0,396.1,298.06
2016,5,19,16,0,111.0,300.0,1.4,24.0,373.0,322.46,243.43
2016,5,19,16,15,369.0,223.5,1.3,24.0,439.0,342.17,256.38
2016,5,19,16,30,627.0,147.0,1.2,24.0,505.0,338.12,246.99
2016,5,19,16,45,603.5,137.5,1.15,24.0,454.5,288.53,205.84
2016,5,19,17,0,580.0,128.0,1.1,24.0,404.0,241.24,166.5
2016,5,19,17,15,540.5,119.5,1.05,23.5,351.0,194.41,128.95
2016,5,19,17,30,501.0,111.0,1.0,23.0,298.0,151.86,96.46
2016,5,19,17,45,441.0,101.0,1.0,22.5,245.5,110.34,68.79
2016,5,19,18,0,381.0,91.0,1.0,22.0,193.0,75.32,50.75
2016,5,19,18,15,310.0,75.5,1.0,21.5,146.0,55.56,42.5
2016,5,19,18,30,239.0,60.0,1.0,21.0,99.0,45.38,33.31
2016,5,19,18,45,150.5,40.0,1.05,20.5,61.0,32.84,21.63
2016,5,19,19,0,62.0,20.0,1.1,20.0,23.0,16.9,1.08
2016,5,19,19,15,31.0,10.0,1.3,19.5,11.5,9.83,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,56.5,13.5,1.5,15.5,18.0,28.4,0.0
2016,5,20,6,0,113.0,27.0,1.7,16.0,36.0,75.23,44.39
2016,5,20,6,15,203.5,45.0,1.75,16.5,76.5,142.4,107.42
2016,5,20,6,30,294.0,63.0,1.8,17.0,117.0,210.61,166.04
2016,5,20,6,45,368.0,76.0,1.85,17.5,166.5,274.0,220.26
2016,5,20,7,0,442.0,89.0,1.9,18.0,216.0,344.47,278.81
2016,5,20,7,15,223.5,110.0,1.95,18.5,174.5,256.0,207.47
2016,5,20,7,30,5.0,131.0,2.0,19.0,133.0,134.64,105.74
2016,5,20,7,45,9.0,150.5,2.05,19.5,154.5,156.89,123.53
2016,5,20,8,0,13.0,170.0,2.1,20.0,176.0,179.41,140.97
2016,5,20,8,15,158.5,206.5,2.15,20.5,299.0,341.1,270.9
2016,5,20,8,30,304.0,243.0,2.2,21.0,422.0,508.02,398.03
2016,5,20,8,45,273.0,273.5,2.25,21.5,445.0,525.27,406.98
2016,5,20,9,0,242.0,304.0,2.3,22.0,468.0,530.22,407.86
2016,5,20,9,15,269.5,322.0,2.35,22.5,516.0,587.8,448.21
2016,5,20,9,30,297.0,340.0,2.4,23.0,564.0,636.82,481.54
2016,5,20,9,45,537.5,250.0,2.45,23.5,682.5,775.81,583.95
2016,5,20,10,0,778.0,160.0,2.5,24.0,801.0,915.4,677.85
2016,5,20,10,15,787.5,162.5,2.5,24.0,834.5,938.4,690.6
2016,5,20,10,30,797.0,165.0,2.5,24.0,868.0,958.88,702.81
2016,5,20,10,45,804.0,167.0,2.5,24.5,894.5,973.72,710.01
2016,5,20,11,0,811.0,169.0,2.5,25.0,921.0,985.74,715.49
2016,5,20,11,15,815.5,170.5,2.45,25.0,940.0,991.85,718.18
2016,5,20,11,30,820.0,172.0,2.4,25.0,959.0,994.98,719.11
2016,5,20,11,45,836.0,163.0,2.4,25.5,974.0,995.89,717.87
2016,5,20,12,0,852.0,154.0,2.4,26.0,989.0,988.87,711.69
2016,5,20,12,15,852.5,154.0,2.35,26.0,992.0,978.01,704.15
2016,5,20,12,30,853.0,154.0,2.3,26.0,995.0,964.37,694.98
2016,5,20,12,45,850.5,155.0,2.3,26.5,989.5,946.18,682.14
2016,5,20,13,0,848.0,156.0,2.3,27.0,984.0,925.47,667.81
2016,5,20,13,15,844.5,155.0,2.25,27.0,971.0,899.57,651.05
2016,5,20,13,30,841.0,154.0,2.2,27.0,958.0,871.34,632.83
2016,5,20,13,45,834.5,153.5,2.15,27.0,936.5,838.86,611.8
2016,5,20,14,0,828.0,153.0,2.1,27.0,915.0,804.66,589.59
2016,5,20,14,15,820.5,151.5,2.1,27.0,886.5,766.27,564.84
2016,5,20,14,30,813.0,150.0,2.1,27.0,858.0,726.44,538.9
2016,5,20,14,45,805.0,146.0,2.1,27.0,823.5,682.71,508.58
2016,5,20,15,0,797.0,142.0,2.1,27.0,789.0,637.98,476.8
2016,5,20,15,15,784.0,139.0,2.1,26.5,748.5,590.37,443.05
2016,5,20,15,30,771.0,136.0,2.1,26.0,708.0,542.6,408.17
2016,5,20,15,45,753.0,133.0,2.15,26.0,661.5,492.4,369.85
2016,5,20,16,0,735.0,130.0,2.2,26.0,615.0,439.9,328.81
2016,5,20,16,15,713.0,125.5,2.2,26.0,565.5,388.27,287.23
2016,5,20,16,30,691.0,121.0,2.2,26.0,516.0,338.3,245.97
2016,5,20,16,45,481.5,155.5,2.2,26.0,417.5,270.39,194.86
2016,5,20,17,0,272.0,190.0,2.2,26.0,319.0,226.16,164.59
2016,5,20,17,15,413.0,143.0,2.05,25.5,311.5,191.98,131.67
2016,5,20,17,30,554.0,96.0,1.9,25.0,304.0,146.4,89.42
2016,5,20,17,45,500.5,87.0,1.75,24.5,251.5,103.84,60.73
2016,5,20,18,0,447.0,78.0,1.6,24.0,199.0,67.56,42.52
2016,5,20,18,15,374.0,66.0,1.5,23.5,151.0,48.03,35.72
2016,5,20,18,30,301.0,54.0,1.4,23.0,103.0,40.45,28.87
2016,5,20,18,45,200.5,37.5,1.3,22.5,64.5,28.71,18.09
2016,5,20,19,0,100.0,21.0,1.2,22.0,26.0,16.33,1.73
2016,5,20,19,15,50.0,10.5,1.2,21.5,13.0,10.32,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,19.5,12.0,1.8,20.5,13.5,17.04,0.0
2016,5,21,6,0,39.0,24.0,2.0,21.0,27.0,42.2,22.83
2016,5,21,6,15,91.0,50.0,2.0,21.0,65.0,95.59,70.04
2016,5,21,6,30,143.0,76.0,2.0,21.0,103.0,157.23,121.87
2016,5,21,6,45,71.5,60.0,2.05,21.5,73.5,100.53,77.59
2016,5,21,7,0,0.0,44.0,2.1,22.0,44.0,42.49,29.67
2016,5,21,7,15,0.0,45.5,2.05,22.0,45.5,43.94,30.89
2016,5,21,7,30,0.0,47.0,2.0,22.0,47.0,45.4,32.0
2016,5,21,7,45,0.5,99.0,2.0,22.5,99.5,97.01,73.9
2016,5,21,8,0,1.0,151.0,2.0,23.0,152.0,150.78,116.38
2016,5,21,8,15,12.5,184.5,2.0,23.5,192.0,193.54,149.56
2016,5,21,8,30,24.0,218.0,2.0,24.0,232.0,237.06,182.67
2016,5,21,8,45,13.5,197.5,2.0,24.5,206.0,206.76,158.01
2016,5,21,9,0,3.0,177.0,2.0,25.0,180.0,176.66,133.77
2016,5,21,9,15,5.0,189.0,1.95,25.0,193.0,190.26,143.99
2016,5,21,9,30,7.0,201.0,1.9,25.0,206.0,203.95,154.11
2016,5,21,9,45,26.0,276.5,1.9,25.5,298.0,305.58,230.35
2016,5,21,10,0,45.0,352.0,1.9,26.0,390.0,402.39,300.12
2016,5,21,10,15,51.0,375.0,1.9,26.0,419.0,431.34,320.0
2016,5,21,10,30,57.0,398.0,1.9,26.0,448.0,460.07,339.91
2016,5,21,10,45,35.5,335.5,1.9,26.5,367.0,372.88,276.0
2016,5,21,11,0,14.0,273.0,1.9,27.0,286.0,281.49,208.5
2016,5,21,11,15,15.5,293.0,1.9,27.0,308.0,302.47,224.01
2016,5,21,11,30,17.0,313.0,1.9,27.0,330.0,323.28,238.92
2016,5,21,11,45,16.0,303.5,1.9,27.5,320.0,312.34,230.27
2016,5,21,12,0,15.0,294.0,1.9,28.0,310.0,301.42,221.83
2016,5,21,12,15,17.5,320.5,1.9,28.0,339.0,329.1,241.87
2016,5,21,12,30,20.0,347.0,1.9,28.0,368.0,356.42,261.37
2016,5,21,12,45,30.0,385.5,1.95,28.0,416.0,403.67,295.26
2016,5,21,13,0,40.0,424.0,2.0,28.0,464.0,447.4,326.23
2016,5,21,13,15,48.5,432.5,2.0,28.0,480.0,459.91,335.13
2016,5,21,13,30,57.0,441.0,2.0,28.0,496.0,471.67,343.68
2016,5,21,13,45,143.5,449.5,2.05,28.0,583.5,545.98,398.26
2016,5,21,14,0,230.0,458.0,2.1,28.0,671.0,614.83,447.54
2016,5,21,14,15,154.0,435.0,2.15,28.0,576.0,524.52,383.57
2016,5,21,14,30,78.0,412.0,2.2,28.0,481.0,442.85,325.29
2016,5,21,14,45,313.0,348.5,2.25,28.0,605.5,533.77,395.82
2016,5,21,15,0,548.0,285.0,2.3,28.0,730.0,608.04,451.04
2016,5,21,15,15,309.0,308.5,2.35,28.0,557.5,463.07,344.78
2016,5,21,15,30,70.0,332.0,2.4,28.0,385.0,344.13,256.24
2016,5,21,15,45,246.0,293.0,2.45,28.0,459.0,383.66,287.19
2016,5,21,16,0,422.0,254.0,2.5,28.0,533.0,410.4,305.83
2016,5,21,16,15,481.5,211.5,2.5,27.5,506.0,373.52,276.91
2016,5,21,16,30,541.0,169.0,2.5,27.0,479.0,330.54,241.96
2016,5,21,16,45,477.0,176.5,2.55,27.0,430.0,287.78,207.74
2016,5,21,17,0,413.0,184.0,2.6,27.0,381.0,251.43,179.07
2016,5,21,17,15,378.5,168.0,2.5,26.5,331.5,211.4,147.77
2016,5,21,17,30,344.0,152.0,2.4,26.0,282.0,170.82,117.18
2016,5,21,17,45,292.5,134.0,2.35,26.0,231.5,131.04,89.59
2016,5,21,18,0,241.0,116.0,2.3,26.0,181.0,96.75,68.76
2016,5,21,18,15,187.0,92.0,2.25,25.5,135.5,71.48,55.26
2016,5,21,18,30,133.0,68.0,2.2,25.0,90.0,54.05,40.04
2016,5,21,18,45,80.5,42.5,2.15,24.5,54.0,36.56,24.38
2016,5,21,19,0,28.0,17.0,2.1,24.0,18.0,15.55,2.07
2016,5,21,19,15,14.0,8.5,2.2,23.5,9.0,8.36,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,1.6,21.5,18.0,26.66,0.0
2016,5,22,6,0,92.0,29.0,1.8,22.0,36.0,71.94,42.81
2016,5,22,6,15,179.0,48.0,1.95,22.0,76.0,130.9,96.69
2016,5,22,6,30,266.0,67.0,2.1,22.0,116.0,203.99,158.09
2016,5,22,6,45,133.0,62.5,2.25,22.5,87.0,138.72,108.44
2016,5,22,7,0,0.0,58.0,2.4,23.0,58.0,56.05,40.66
2016,5,22,7,15,0.0,52.0,2.4,23.5,52.0,50.23,35.84
2016,5,22,7,30,0.0,46.0,2.4,24.0,46.0,44.43,30.91
2016,5,22,7,45,37.5,125.5,2.4,24.5,144.0,153.68,119.66
2016,5,22,8,0,75.0,205.0,2.4,25.0,242.0,269.0,209.64
2016,5,22,8,15,61.5,222.5,2.35,25.0,255.5,279.01,215.85
2016,5,22,8,30,48.0,240.0,2.3,25.0,269.0,287.88,221.39
2016,5,22,8,45,76.5,274.0,2.3,25.5,324.0,348.17,266.38
2016,5,22,9,0,105.0,308.0,2.3,26.0,379.0,409.88,311.18
2016,5,22,9,15,63.5,293.0,2.3,26.0,337.0,357.87,270.67
2016,5,22,9,30,22.0,278.0,2.3,26.0,295.0,296.09,223.0
2016,5,22,9,45,46.5,328.0,2.35,26.5,366.0,379.18,284.27
2016,5,22,10,0,71.0,378.0,2.4,27.0,437.0,454.63,337.92
2016,5,22,10,15,45.5,346.0,2.4,27.0,385.0,395.54,293.83
2016,5,22,10,30,20.0,314.0,2.4,27.0,333.0,329.22,244.62
2016,5,22,10,45,87.0,391.5,2.45,27.5,472.5,481.46,355.82
2016,5,22,11,0,154.0,469.0,2.5,28.0,612.0,633.74,461.2
2016,5,22,11,15,86.0,393.0,2.55,28.0,473.0,479.25,351.53
2016,5,22,11,30,18.0,317.0,2.6,28.0,334.0,328.25,241.8
2016,5,22,11,45,20.5,340.0,2.65,28.0,360.0,352.79,260.06
2016,5,22,12,0,23.0,363.0,2.7,28.0,386.0,377.05,277.42
2016,5,22,12,15,21.5,354.5,2.75,28.0,376.5,366.25,269.52
2016,5,22,12,30,20.0,346.0,2.8,28.0,367.0,355.46,261.78
2016,5,22,12,45,119.0,422.0,2.9,28.5,539.5,524.32,384.75
2016,5,22,13,0,218.0,498.0,3.0,29.0,712.0,681.98,493.94
2016,5,22,13,15,154.5,484.0,3.05,29.0,635.0,603.2,437.8
2016,5,22,13,30,91.0,470.0,3.1,29.0,558.0,528.44,384.84
2016,5,22,13,45,269.0,426.5,3.2,29.0,676.5,627.44,459.93
2016,5,22,14,0,447.0,383.0,3.3,29.0,795.0,715.34,524.54
2016,5,22,14,15,318.5,408.0,3.3,29.0,697.5,622.85,457.42
2016,5,22,14,30,190.0,433.0,3.3,29.0,600.0,539.94,396.97
2016,5,22,14,45,412.5,333.5,3.35,29.0,675.0,585.83,435.2
2016,5,22,15,0,635.0,234.0,3.4,29.0,750.0,617.59,461.22
2016,5,22,15,15,389.0,293.5,3.4,28.5,604.5,494.44,369.96
2016,5,22,15,30,143.0,353.0,3.4,28.0,459.0,398.31,297.74
2016,5,22,15,45,358.5,278.5,3.4,28.0,522.0,427.79,321.16
2016,5,22,16,0,574.0,204.0,3.4,28.0,585.0,435.98,325.82
2016,5,22,16,15,566.5,183.5,3.3,27.5,535.0,384.04,285.16
2016,5,22,16,30,559.0,163.0,3.2,27.0,485.0,332.57,243.99
2016,5,22,16,45,515.5,163.0,3.15,27.0,437.0,288.49,207.94
2016,5,22,17,0,472.0,163.0,3.1,27.0,389.0,248.67,175.45
2016,5,22,17,15,432.5,150.5,3.0,26.5,338.0,203.54,139.81
2016,5,22,17,30,393.0,138.0,2.9,26.0,287.0,162.65,108.79
