Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,17,45,343.5,122.5,2.8,26.0,237.0,127.13,84.54
2016,5,22,18,0,294.0,107.0,2.7,26.0,187.0,92.36,64.02
2016,5,22,18,15,232.5,87.0,2.65,25.5,141.5,67.95,52.3
2016,5,22,18,30,171.0,67.0,2.6,25.0,96.0,53.35,39.49
2016,5,22,18,45,106.5,43.5,2.6,25.0,59.5,35.53,23.54
2016,5,22,19,0,42.0,20.0,2.6,25.0,23.0,18.05,4.02
2016,5,22,19,15,21.0,10.0,2.65,24.5,11.5,9.83,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,59.0,14.5,2.05,21.5,19.0,30.22,0.0
2016,5,23,6,0,118.0,29.0,2.3,22.0,38.0,80.43,48.88
2016,5,23,6,15,208.0,46.5,2.4,22.0,78.5,146.23,108.56
2016,5,23,6,30,298.0,64.0,2.5,22.0,119.0,214.07,166.16
2016,5,23,6,45,149.0,60.0,2.65,22.5,87.5,143.26,112.27
2016,5,23,7,0,0.0,56.0,2.8,23.0,56.0,54.11,39.07
2016,5,23,7,15,0.0,69.5,2.85,23.5,69.5,67.28,49.8
2016,5,23,7,30,0.0,83.0,2.9,24.0,83.0,80.7,60.47
2016,5,23,7,45,0.0,92.5,3.0,24.5,92.5,90.02,67.64
2016,5,23,8,0,0.0,102.0,3.1,25.0,102.0,99.35,74.71
2016,5,23,8,15,29.5,174.5,3.1,25.0,192.0,201.78,156.17
2016,5,23,8,30,59.0,247.0,3.1,25.0,282.0,304.27,235.08
2016,5,23,8,45,59.5,269.0,3.15,25.5,307.0,328.75,252.09
2016,5,23,9,0,60.0,291.0,3.2,26.0,332.0,353.0,268.95
2016,5,23,9,15,76.0,320.5,3.2,26.0,376.0,398.77,302.53
2016,5,23,9,30,92.0,350.0,3.2,26.0,420.0,444.96,335.88
2016,5,23,9,45,242.5,349.0,3.25,26.5,546.5,600.81,451.09
2016,5,23,10,0,393.0,348.0,3.3,27.0,673.0,744.32,552.72
2016,5,23,10,15,424.5,337.0,3.3,27.0,701.0,774.83,572.75
2016,5,23,10,30,456.0,326.0,3.3,27.0,729.0,797.17,588.06
2016,5,23,10,45,266.5,385.0,3.35,27.5,622.5,666.5,491.16
2016,5,23,11,0,77.0,444.0,3.4,28.0,516.0,524.5,384.6
2016,5,23,11,15,62.0,436.0,3.45,28.0,494.5,499.41,366.8
2016,5,23,11,30,47.0,428.0,3.5,28.0,473.0,474.25,348.36
2016,5,23,11,45,24.0,284.0,3.55,28.5,307.5,304.98,225.51
2016,5,23,12,0,1.0,140.0,3.6,29.0,142.0,137.1,99.67
2016,5,23,12,15,5.0,167.0,3.6,29.0,172.5,167.19,122.78
2016,5,23,12,30,9.0,194.0,3.6,29.0,203.0,197.05,145.3
2016,5,23,12,45,157.0,335.5,3.65,29.0,489.5,476.09,354.29
2016,5,23,13,0,305.0,477.0,3.7,29.0,776.0,741.92,540.06
2016,5,23,13,15,161.5,398.0,3.7,29.0,556.5,528.12,388.26
2016,5,23,13,30,18.0,319.0,3.7,29.0,337.0,323.04,237.87
2016,5,23,13,45,78.0,391.5,3.75,29.0,464.0,438.86,324.18
2016,5,23,14,0,138.0,464.0,3.8,29.0,591.0,547.26,402.07
2016,5,23,14,15,122.0,445.0,3.8,29.0,555.0,509.54,374.93
2016,5,23,14,30,106.0,426.0,3.8,29.0,519.0,476.1,351.26
2016,5,23,14,45,75.0,386.5,3.85,29.0,451.0,412.51,305.57
2016,5,23,15,0,44.0,347.0,3.9,29.0,383.0,351.81,261.45
2016,5,23,15,15,127.0,349.0,3.9,28.5,445.0,395.11,295.64
2016,5,23,15,30,210.0,351.0,3.9,28.0,507.0,433.69,325.22
2016,5,23,15,45,438.0,255.5,3.95,28.0,554.5,444.3,334.37
2016,5,23,16,0,666.0,160.0,4.0,28.0,602.0,438.57,328.69
2016,5,23,16,15,552.5,182.5,4.0,28.0,530.0,378.47,281.39
2016,5,23,16,30,439.0,205.0,4.0,28.0,458.0,327.67,241.76
2016,5,23,16,45,345.5,200.0,4.0,28.0,387.0,274.85,201.21
2016,5,23,17,0,252.0,195.0,4.0,28.0,316.0,227.05,165.47
2016,5,23,17,15,232.5,174.0,3.9,27.5,275.0,190.08,136.73
2016,5,23,17,30,213.0,153.0,3.8,27.0,234.0,155.29,110.18
2016,5,23,17,45,188.5,131.0,3.75,26.5,194.0,125.98,89.22
2016,5,23,18,0,164.0,109.0,3.7,26.0,154.0,95.01,68.44
2016,5,23,18,15,129.5,86.5,3.65,25.5,117.0,71.31,55.18
2016,5,23,18,30,95.0,64.0,3.6,25.0,80.0,53.89,39.96
2016,5,23,18,45,49.0,42.5,3.6,25.0,51.0,36.66,24.53
2016,5,23,19,0,3.0,21.0,3.6,25.0,22.0,20.08,5.82
2016,5,23,19,15,1.5,10.5,3.6,24.5,11.0,10.32,0.0
2016,5,23,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,11.5,2.25,22.0,11.5,11.3,0.0
2016,5,24,6,0,0.0,23.0,2.4,22.0,23.0,22.42,10.32
2016,5,24,6,15,16.0,45.5,2.55,22.5,48.5,55.94,39.11
2016,5,24,6,30,32.0,68.0,2.7,23.0,74.0,88.11,66.11
2016,5,24,6,45,50.5,91.5,2.9,23.5,105.0,123.61,95.66
2016,5,24,7,0,69.0,115.0,3.1,24.0,136.0,160.43,125.86
2016,5,24,7,15,86.5,137.5,3.3,24.0,168.5,196.88,155.48
2016,5,24,7,30,104.0,160.0,3.5,24.0,201.0,241.91,191.36
2016,5,24,7,45,67.0,173.5,3.7,24.5,201.5,227.26,178.31
2016,5,24,8,0,30.0,187.0,3.9,25.0,202.0,216.77,168.29
2016,5,24,8,15,228.0,201.0,4.0,25.5,334.5,395.33,310.31
2016,5,24,8,30,426.0,215.0,4.1,26.0,467.0,581.39,451.14
2016,5,24,8,45,361.0,255.0,4.2,26.5,481.5,576.81,443.39
2016,5,24,9,0,296.0,295.0,4.3,27.0,496.0,575.41,438.54
2016,5,24,9,15,250.0,326.5,4.3,27.0,504.5,575.97,436.32
2016,5,24,9,30,204.0,358.0,4.3,27.0,513.0,563.78,425.04
2016,5,24,9,45,211.0,378.5,4.3,27.5,546.0,594.6,445.41
2016,5,24,10,0,218.0,399.0,4.3,28.0,579.0,624.82,464.94
2016,5,24,10,15,188.0,419.5,4.3,28.0,579.5,618.75,458.61
2016,5,24,10,30,158.0,440.0,4.3,28.0,580.0,610.87,451.23
2016,5,24,10,45,92.0,398.0,4.3,28.5,480.0,493.19,364.92
2016,5,24,11,0,26.0,356.0,4.3,29.0,380.0,383.39,282.96
2016,5,24,11,15,50.0,409.0,4.3,29.0,457.0,459.89,338.8
2016,5,24,11,30,74.0,462.0,4.3,29.0,534.0,535.64,392.54
2016,5,24,11,45,81.5,473.5,4.3,29.5,553.5,552.0,402.89
2016,5,24,12,0,89.0,485.0,4.3,30.0,573.0,567.76,413.02
2016,5,24,12,15,94.0,489.0,4.3,30.0,582.0,572.94,416.59
2016,5,24,12,30,99.0,493.0,4.3,30.0,591.0,577.53,419.84
2016,5,24,12,45,138.5,497.5,4.3,30.0,634.0,615.75,447.59
2016,5,24,13,0,178.0,502.0,4.3,30.0,677.0,649.53,471.93
2016,5,24,13,15,112.5,464.0,4.3,30.0,574.0,547.15,399.2
2016,5,24,13,30,47.0,426.0,4.3,30.0,471.0,449.08,328.56
2016,5,24,13,45,62.0,433.5,4.3,30.0,491.5,464.99,340.86
2016,5,24,14,0,77.0,441.0,4.3,30.0,512.0,479.57,351.79
2016,5,24,14,15,62.0,411.5,4.3,30.0,467.5,435.83,320.54
2016,5,24,14,30,47.0,382.0,4.3,30.0,423.0,393.43,290.18
2016,5,24,14,45,86.0,388.0,4.35,30.0,459.5,421.53,311.89
2016,5,24,15,0,125.0,394.0,4.4,30.0,496.0,442.02,327.64
2016,5,24,15,15,117.0,371.5,4.4,29.5,463.5,408.96,304.42
2016,5,24,15,30,109.0,349.0,4.4,29.0,431.0,380.87,284.7
2016,5,24,15,45,78.0,312.5,4.45,29.0,369.0,325.89,244.24
2016,5,24,16,0,47.0,276.0,4.5,29.0,307.0,274.19,205.97
2016,5,24,16,15,26.5,227.5,4.4,28.5,245.0,219.8,165.61
2016,5,24,16,30,6.0,179.0,4.3,28.0,183.0,171.24,129.24
2016,5,24,16,45,3.0,152.0,4.2,28.0,154.0,144.85,109.21
2016,5,24,17,0,0.0,125.0,4.1,28.0,125.0,118.87,89.28
2016,5,24,17,15,0.0,108.5,3.95,27.5,108.5,103.3,77.44
2016,5,24,17,30,0.0,92.0,3.8,27.0,92.0,87.79,65.44
2016,5,24,17,45,0.0,75.5,3.65,27.0,75.5,72.34,53.15
2016,5,24,18,0,0.0,59.0,3.5,27.0,59.0,56.95,40.73
2016,5,24,18,15,0.0,44.5,3.4,26.5,44.5,42.98,31.01
2016,5,24,18,30,0.0,30.0,3.3,26.0,30.0,28.96,18.85
2016,5,24,18,45,0.0,18.0,3.25,25.5,18.0,17.36,8.67
2016,5,24,19,0,0.0,6.0,3.2,25.0,6.0,5.78,0.0
2016,5,24,19,15,0.0,3.0,3.15,24.5,3.0,2.95,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,12.0,2.6,23.5,12.0,11.8,0.0
2016,5,25,6,0,0.0,24.0,2.8,24.0,24.0,23.62,11.19
2016,5,25,6,15,23.5,48.0,2.9,24.0,52.5,62.1,43.7
2016,5,25,6,30,47.0,72.0,3.0,24.0,81.0,99.71,75.16
2016,5,25,6,45,86.0,92.0,3.15,24.5,115.0,146.92,114.19
2016,5,25,7,0,125.0,112.0,3.3,25.0,149.0,192.39,151.46
2016,5,25,7,15,162.0,135.0,3.5,25.0,193.0,243.84,193.16
2016,5,25,7,30,199.0,158.0,3.7,25.0,237.0,298.26,236.51
2016,5,25,7,45,110.0,169.0,3.9,25.5,213.5,258.09,202.69
2016,5,25,8,0,21.0,180.0,4.1,26.0,190.0,195.66,150.89
2016,5,25,8,15,10.5,163.0,4.15,26.0,168.0,169.39,129.65
2016,5,25,8,30,0.0,146.0,4.2,26.0,146.0,143.39,108.52
2016,5,25,8,45,20.0,210.5,4.3,26.5,224.0,225.52,172.37
2016,5,25,9,0,40.0,275.0,4.4,27.0,302.0,318.48,242.55
2016,5,25,9,15,29.0,269.0,4.4,27.0,289.5,301.7,228.71
2016,5,25,9,30,18.0,263.0,4.4,27.0,277.0,277.03,209.25
2016,5,25,9,45,11.5,217.0,4.45,27.5,226.5,224.04,168.33
2016,5,25,10,0,5.0,171.0,4.5,28.0,176.0,171.84,127.9
2016,5,25,10,15,12.0,238.0,4.5,28.0,249.0,245.33,183.6
2016,5,25,10,30,19.0,305.0,4.5,28.0,322.0,319.18,238.35
2016,5,25,10,45,51.5,376.5,4.55,28.5,424.5,431.03,320.15
2016,5,25,11,0,84.0,448.0,4.6,29.0,527.0,535.64,394.33
2016,5,25,11,15,90.5,451.5,4.55,29.0,538.0,543.69,399.37
2016,5,25,11,30,97.0,455.0,4.5,29.0,549.0,551.4,404.59
2016,5,25,11,45,60.5,412.0,4.5,29.5,471.0,469.35,344.51
2016,5,25,12,0,24.0,369.0,4.5,30.0,393.0,384.0,281.65
2016,5,25,12,15,19.0,323.5,4.45,30.0,342.5,333.55,245.23
2016,5,25,12,30,14.0,278.0,4.4,30.0,292.0,283.57,208.71
2016,5,25,12,45,14.5,284.5,4.4,30.0,299.0,289.63,213.27
2016,5,25,13,0,15.0,291.0,4.4,30.0,306.0,295.55,217.64
2016,5,25,13,15,19.5,326.0,4.35,30.0,345.5,332.31,244.61
2016,5,25,13,30,24.0,361.0,4.3,30.0,385.0,368.41,270.83
2016,5,25,13,45,26.5,364.0,4.25,30.5,390.0,370.2,271.7
2016,5,25,14,0,29.0,367.0,4.2,31.0,395.0,372.45,273.01
2016,5,25,14,15,36.0,371.5,4.1,30.5,404.5,379.18,278.78
2016,5,25,14,30,43.0,376.0,4.0,30.0,414.0,385.13,284.0
2016,5,25,14,45,67.0,380.5,3.95,30.0,436.5,401.87,296.92
2016,5,25,15,0,91.0,385.0,3.9,30.0,459.0,416.16,307.88
2016,5,25,15,15,84.0,361.5,3.9,30.0,427.5,384.65,285.27
2016,5,25,15,30,77.0,338.0,3.9,30.0,396.0,353.83,263.13
2016,5,25,15,45,148.5,320.0,3.9,30.0,422.5,363.77,271.31
2016,5,25,16,0,220.0,302.0,3.9,30.0,449.0,370.71,276.28
2016,5,25,16,15,192.0,279.0,3.85,29.5,400.0,325.97,243.18
2016,5,25,16,30,164.0,256.0,3.8,29.0,351.0,284.08,212.06
2016,5,25,16,45,187.0,228.5,3.8,29.0,326.5,256.78,190.36
2016,5,25,17,0,210.0,201.0,3.8,29.0,302.0,227.2,166.26
2016,5,25,17,15,182.0,183.0,3.7,28.5,263.0,192.98,140.36
2016,5,25,17,30,154.0,165.0,3.6,28.0,224.0,161.66,117.15
2016,5,25,17,45,137.0,140.0,3.5,28.0,186.5,129.1,92.94
2016,5,25,18,0,120.0,115.0,3.4,28.0,149.0,98.69,71.42
2016,5,25,18,15,90.5,91.0,3.45,27.5,113.5,74.47,57.38
2016,5,25,18,30,61.0,67.0,3.5,27.0,78.0,56.11,41.52
2016,5,25,18,45,30.5,44.0,3.55,26.5,49.5,39.56,26.84
2016,5,25,19,0,0.0,21.0,3.6,26.0,21.0,20.16,6.97
2016,5,25,19,15,0.0,10.5,3.6,25.5,10.5,10.32,0.0
2016,5,25,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,4.5,3.05,24.5,4.5,4.42,0.0
2016,5,26,6,0,0.0,9.0,3.3,25.0,9.0,8.67,0.55
2016,5,26,6,15,0.0,20.0,3.5,25.0,20.0,19.29,9.76
2016,5,26,6,30,0.0,31.0,3.7,25.0,31.0,29.92,18.72
2016,5,26,6,45,0.0,44.0,3.95,25.5,44.0,42.5,29.14
2016,5,26,7,0,0.0,57.0,4.2,26.0,57.0,55.08,39.41
2016,5,26,7,15,0.0,74.0,4.4,26.0,74.0,71.89,53.02
2016,5,26,7,30,0.0,91.0,4.6,26.0,91.0,88.92,66.61
2016,5,26,7,45,0.0,66.5,4.8,26.5,66.5,64.28,46.44
2016,5,26,8,0,0.0,42.0,5.0,27.0,42.0,40.58,27.13
2016,5,26,8,15,0.0,39.0,5.0,27.0,39.0,37.68,24.7
2016,5,26,8,30,0.0,36.0,5.0,27.0,36.0,34.79,22.28
2016,5,26,8,45,13.0,146.5,5.05,27.5,155.5,154.13,116.65
2016,5,26,9,0,26.0,257.0,5.1,28.0,275.0,278.65,211.69
2016,5,26,9,15,24.0,267.0,5.1,28.0,285.0,286.9,217.04
2016,5,26,9,30,22.0,277.0,5.1,28.0,295.0,295.04,222.53
2016,5,26,9,45,24.0,296.0,5.1,28.5,316.0,316.0,237.28
2016,5,26,10,0,26.0,315.0,5.1,29.0,337.0,345.3,258.0
2016,5,26,10,15,56.0,368.5,4.9,28.5,418.0,429.33,320.4
2016,5,26,10,30,86.0,422.0,4.7,28.0,499.0,513.63,381.62
2016,5,26,10,45,60.5,404.0,4.55,28.0,459.0,468.44,347.31
2016,5,26,11,0,35.0,386.0,4.4,28.0,419.0,423.12,313.27
2016,5,26,11,15,20.5,275.0,4.2,28.0,294.5,294.5,218.93
2016,5,26,11,30,6.0,164.0,4.0,28.0,170.0,165.68,122.17
2016,5,26,11,45,163.0,320.0,3.8,28.0,480.0,487.76,365.21
2016,5,26,12,0,320.0,476.0,3.6,28.0,790.0,793.73,577.54
2016,5,26,12,15,160.0,295.0,3.8,28.0,452.0,451.39,336.61
2016,5,26,12,30,0.0,114.0,4.0,28.0,114.0,110.7,79.79
2016,5,26,12,45,5.5,168.5,4.2,28.5,174.0,168.68,124.28
2016,5,26,13,0,11.0,223.0,4.4,29.0,234.0,226.17,167.33
2016,5,26,13,15,223.0,317.5,4.7,29.0,532.0,506.39,379.63
2016,5,26,13,30,435.0,412.0,5.0,29.0,830.0,769.21,567.49
2016,5,26,13,45,561.5,325.0,5.3,29.5,852.5,777.48,576.32
2016,5,26,14,0,688.0,238.0,5.6,30.0,875.0,775.46,578.94
2016,5,26,14,15,679.5,235.5,5.55,30.0,848.0,739.7,553.43
2016,5,26,14,30,671.0,233.0,5.5,30.0,821.0,703.0,527.11
2016,5,26,14,45,514.0,296.5,5.45,30.0,737.0,624.37,467.46
2016,5,26,15,0,357.0,360.0,5.4,30.0,653.0,558.22,416.59
2016,5,26,15,15,428.5,311.5,5.2,29.5,645.0,536.22,402.4
2016,5,26,15,30,500.0,263.0,5.0,29.0,637.0,510.5,384.4
2016,5,26,15,45,468.5,256.5,4.8,29.0,589.0,462.53,347.5
2016,5,26,16,0,437.0,250.0,4.6,29.0,541.0,417.06,312.18
2016,5,26,16,15,236.0,237.5,4.5,28.5,393.5,304.55,228.3
2016,5,26,16,30,35.0,225.0,4.4,28.0,246.0,217.47,164.31
2016,5,26,16,45,23.5,195.5,4.3,28.0,209.0,189.63,143.49
2016,5,26,17,0,12.0,166.0,4.2,28.0,172.0,158.23,119.74
2016,5,26,17,15,6.5,146.0,4.2,27.5,149.5,137.6,104.33
2016,5,26,17,30,1.0,126.0,4.2,27.0,127.0,117.65,89.25
2016,5,26,17,45,0.5,104.5,4.25,26.5,105.0,97.56,73.56
2016,5,26,18,0,0.0,83.0,4.3,26.0,83.0,77.7,57.72
2016,5,26,18,15,0.0,62.5,4.35,25.5,62.5,59.02,44.81
2016,5,26,18,30,0.0,42.0,4.4,25.0,42.0,40.43,28.68
2016,5,26,18,45,0.0,25.5,4.5,25.0,25.5,24.62,14.74
2016,5,26,19,0,0.0,9.0,4.6,25.0,9.0,8.67,0.0
2016,5,26,19,15,0.0,4.5,4.55,24.5,4.5,4.42,0.0
2016,5,26,19,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.0,4.35,23.5,16.0,19.23,0.0
2016,5,27,6,0,40.0,28.0,4.4,24.0,32.0,48.41,28.61
2016,5,27,6,15,96.0,54.0,4.5,24.0,70.0,102.62,75.15
2016,5,27,6,30,152.0,80.0,4.6,24.0,108.0,166.19,128.21
2016,5,27,6,45,124.5,96.5,4.75,24.0,125.0,170.95,134.05
2016,5,27,7,0,97.0,113.0,4.9,24.0,142.0,178.88,141.24
2016,5,27,7,15,48.5,71.0,5.1,24.0,85.5,104.33,80.77
2016,5,27,7,30,0.0,29.0,5.3,24.0,29.0,27.99,17.39
2016,5,27,7,45,0.0,30.5,5.5,24.5,30.5,29.45,18.48
2016,5,27,8,0,0.0,32.0,5.7,25.0,32.0,30.91,19.53
2016,5,27,8,15,0.0,46.0,5.85,25.5,46.0,44.46,30.34
2016,5,27,8,30,0.0,60.0,6.0,26.0,60.0,58.02,41.01
2016,5,27,8,45,0.0,48.5,6.15,26.5,48.5,46.9,31.91
2016,5,27,9,0,0.0,37.0,6.3,27.0,37.0,35.78,22.89
2016,5,27,9,15,0.0,31.5,6.3,27.0,31.5,30.47,18.6
2016,5,27,9,30,0.0,26.0,6.3,27.0,26.0,25.15,14.33
2016,5,27,9,45,6.5,137.5,6.3,27.5,143.0,139.97,104.37
2016,5,27,10,0,13.0,249.0,6.3,28.0,260.0,257.55,193.86
2016,5,27,10,15,79.5,344.5,6.2,28.0,415.0,426.73,322.01
2016,5,27,10,30,146.0,440.0,6.1,28.0,570.0,599.29,447.82
2016,5,27,10,45,81.0,366.5,6.05,28.5,439.0,449.79,336.36
2016,5,27,11,0,16.0,293.0,6.0,29.0,308.0,303.42,225.69
2016,5,27,11,15,13.0,250.5,5.85,29.0,263.5,257.93,191.76
2016,5,27,11,30,10.0,208.0,5.7,29.0,219.0,212.83,157.78
2016,5,27,11,45,12.0,234.5,5.6,29.5,247.0,240.59,178.22
2016,5,27,12,0,14.0,261.0,5.5,30.0,275.0,268.16,198.22
2016,5,27,12,15,15.0,280.5,5.25,30.0,296.0,287.67,212.41
2016,5,27,12,30,16.0,300.0,5.0,30.0,317.0,306.94,226.36
2016,5,27,12,45,14.0,265.5,4.75,30.0,280.0,270.76,199.58
2016,5,27,13,0,12.0,231.0,4.5,30.0,243.0,234.84,172.98
2016,5,27,13,15,9.0,200.5,4.15,30.0,210.0,202.13,148.58
2016,5,27,13,30,6.0,170.0,3.8,30.0,177.0,169.68,124.25
2016,5,27,13,45,9.0,203.5,3.5,30.5,212.5,204.02,149.81
2016,5,27,14,0,12.0,237.0,3.2,31.0,248.0,237.88,174.59
2016,5,27,14,15,13.0,254.5,2.9,30.5,266.5,254.46,187.12
2016,5,27,14,30,14.0,272.0,2.6,30.0,285.0,270.71,199.44
2016,5,27,14,45,91.0,335.5,2.3,30.0,411.0,375.04,276.91
2016,5,27,15,0,168.0,399.0,2.0,30.0,537.0,474.83,347.85
2016,5,27,15,15,155.0,377.5,1.7,30.0,499.5,437.67,320.32
2016,5,27,15,30,142.0,356.0,1.4,30.0,462.0,401.63,294.19
2016,5,27,15,45,395.5,264.5,1.15,30.0,535.0,433.22,317.87
2016,5,27,16,0,649.0,173.0,0.9,30.0,608.0,446.26,324.57
2016,5,27,16,15,404.5,215.5,0.8,29.5,479.5,350.3,254.8
2016,5,27,16,30,160.0,258.0,0.7,29.0,351.0,284.99,209.15
2016,5,27,16,45,349.5,202.0,0.65,29.0,379.5,280.22,201.3
2016,5,27,17,0,539.0,146.0,0.6,29.0,408.0,255.3,175.08
2016,5,27,17,15,499.0,136.0,0.7,28.5,355.5,208.56,138.91
2016,5,27,17,30,459.0,126.0,0.8,28.0,303.0,166.05,107.05
2016,5,27,17,45,408.0,113.0,0.9,28.0,252.0,124.4,78.27
2016,5,27,18,0,357.0,100.0,1.0,28.0,201.0,88.29,57.28
2016,5,27,18,15,288.5,84.0,1.0,27.0,154.0,61.63,46.67
2016,5,27,18,30,220.0,68.0,1.0,26.0,107.0,54.14,40.1
2016,5,27,18,45,142.0,47.0,1.0,25.5,69.0,38.25,26.01
2016,5,27,19,0,64.0,26.0,1.0,25.0,31.0,21.74,8.96
2016,5,27,19,15,32.0,13.0,1.2,24.5,15.5,12.78,0.0
2016,5,27,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,5,45,32.5,17.0,2.1,22.5,19.5,25.62,0.0
2016,5,28,6,0,65.0,34.0,2.2,23.0,39.0,65.92,41.19
2016,5,28,6,15,147.0,55.0,2.35,23.0,79.5,128.59,95.36
2016,5,28,6,30,229.0,76.0,2.5,23.0,120.0,193.8,150.07
2016,5,28,6,45,114.5,75.5,2.7,23.5,97.5,139.79,108.96
2016,5,28,7,0,0.0,75.0,2.9,24.0,75.0,73.72,54.93
2016,5,28,7,15,0.0,87.5,3.15,24.5,87.5,85.99,64.79
2016,5,28,7,30,0.0,100.0,3.4,25.0,100.0,98.27,74.38
2016,5,28,7,45,23.0,148.5,3.65,25.5,160.0,163.83,126.82
2016,5,28,8,0,46.0,197.0,3.9,26.0,220.0,239.3,185.7
2016,5,28,8,15,99.5,230.5,3.95,26.0,287.5,316.26,245.69
2016,5,28,8,30,153.0,264.0,4.0,26.0,355.0,405.41,313.54
2016,5,28,8,45,85.5,251.5,4.1,26.5,303.0,330.6,253.93
2016,5,28,9,0,18.0,239.0,4.2,27.0,251.0,253.08,192.01
2016,5,28,9,15,12.0,213.5,4.15,27.5,222.0,221.3,166.96
2016,5,28,9,30,6.0,188.0,4.1,28.0,193.0,189.92,142.19
2016,5,28,9,45,28.5,274.5,4.1,28.5,298.5,305.77,229.51
2016,5,28,10,0,51.0,361.0,4.1,29.0,404.0,417.63,310.75
2016,5,28,10,15,31.5,304.0,4.05,29.0,331.0,338.19,251.52
2016,5,28,10,30,12.0,247.0,4.0,29.0,258.0,254.15,188.64
2016,5,28,10,45,168.0,343.0,3.95,29.5,499.5,518.75,385.96
2016,5,28,11,0,324.0,439.0,3.9,30.0,741.0,778.69,565.95
2016,5,28,11,15,554.0,317.5,3.85,30.0,846.0,886.89,644.0
2016,5,28,11,30,784.0,196.0,3.8,30.0,951.0,986.2,711.07
2016,5,28,11,45,469.5,350.0,3.75,30.0,803.5,826.74,598.98
2016,5,28,12,0,155.0,504.0,3.7,30.0,656.0,656.05,473.15
2016,5,28,12,15,221.0,496.0,3.65,30.0,714.0,706.89,510.5
2016,5,28,12,30,287.0,488.0,3.6,30.0,772.0,757.23,545.78
2016,5,28,12,45,546.5,335.0,3.6,30.5,872.5,845.18,612.07
2016,5,28,13,0,806.0,182.0,3.6,31.0,973.0,919.15,663.17
2016,5,28,13,15,552.5,324.0,3.6,31.0,863.5,808.21,585.51
2016,5,28,13,30,299.0,466.0,3.6,31.0,754.0,703.63,507.75
2016,5,28,13,45,543.0,322.0,3.6,31.0,830.0,760.18,554.45
2016,5,28,14,0,787.0,178.0,3.6,31.0,906.0,800.98,586.97
2016,5,28,14,15,779.0,175.5,3.6,30.5,878.5,762.98,562.74
2016,5,28,14,30,771.0,173.0,3.6,30.0,851.0,723.71,537.23
2016,5,28,14,45,751.5,176.0,3.6,30.0,815.0,680.45,506.54
2016,5,28,15,0,732.0,179.0,3.6,30.0,779.0,634.99,473.82
2016,5,28,15,15,718.0,175.0,3.55,29.5,739.0,588.58,440.7
2016,5,28,15,30,704.0,171.0,3.5,29.0,699.0,542.24,406.78
2016,5,28,15,45,684.5,167.5,3.45,29.0,654.0,493.84,369.7
2016,5,28,16,0,665.0,164.0,3.4,29.0,609.0,446.48,332.59
2016,5,28,16,15,642.0,158.0,3.2,28.5,561.0,396.73,293.39
2016,5,28,16,30,619.0,152.0,3.0,28.0,513.0,348.82,254.77
2016,5,28,16,45,591.5,144.0,2.9,28.0,462.0,299.8,214.46
2016,5,28,17,0,564.0,136.0,2.8,28.0,411.0,253.49,176.09
2016,5,28,17,15,524.5,127.5,2.8,27.5,359.0,207.42,139.14
2016,5,28,17,30,485.0,119.0,2.8,27.0,307.0,164.9,106.27
2016,5,28,17,45,440.0,106.5,2.85,27.0,256.5,122.85,76.35
2016,5,28,18,0,395.0,94.0,2.9,27.0,206.0,85.7,54.37
2016,5,28,18,15,324.0,80.0,2.9,26.5,158.5,58.39,44.08
2016,5,28,18,30,253.0,66.0,2.9,26.0,111.0,49.58,36.3
2016,5,28,18,45,166.0,47.0,2.9,25.5,72.5,38.27,26.05
2016,5,28,19,0,79.0,28.0,2.9,25.0,34.0,23.32,10.41
2016,5,28,19,15,39.5,14.0,2.85,24.5,17.0,13.76,0.0
2016,5,28,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,6.0,1.9,22.0,6.0,5.9,0.0
2016,5,29,6,0,0.0,12.0,2.1,22.0,12.0,11.57,2.87
2016,5,29,6,15,0.0,25.0,2.2,22.0,25.0,24.13,13.88
2016,5,29,6,30,0.0,38.0,2.3,22.0,38.0,36.7,24.59
2016,5,29,6,45,0.0,53.5,2.4,22.5,53.5,51.78,37.21
2016,5,29,7,0,0.0,69.0,2.5,23.0,69.0,67.33,49.99
2016,5,29,7,15,0.0,89.0,2.5,23.0,89.0,87.56,66.46
2016,5,29,7,30,0.0,109.0,2.5,23.0,109.0,107.72,82.6
2016,5,29,7,45,0.0,117.0,2.55,23.5,117.0,115.23,88.16
2016,5,29,8,0,0.0,125.0,2.6,24.0,125.0,122.85,93.73
2016,5,29,8,15,60.5,194.0,2.65,24.0,230.0,246.28,192.19
2016,5,29,8,30,121.0,263.0,2.7,24.0,335.0,379.25,294.12
2016,5,29,8,45,249.5,268.5,2.8,24.5,433.5,501.1,386.32
2016,5,29,9,0,378.0,274.0,2.9,25.0,532.0,622.12,474.9
2016,5,29,9,15,558.0,215.0,2.95,25.5,624.0,734.38,556.68
2016,5,29,9,30,738.0,156.0,3.0,26.0,716.0,850.17,635.24
2016,5,29,9,45,755.5,156.0,3.05,26.5,756.0,878.57,651.19
2016,5,29,10,0,773.0,156.0,3.1,27.0,796.0,908.68,668.87
2016,5,29,10,15,782.5,158.5,3.1,27.0,829.0,931.7,682.75
2016,5,29,10,30,792.0,161.0,3.1,27.0,862.0,952.25,695.08
2016,5,29,10,45,564.0,298.0,3.15,27.5,805.0,877.32,640.71
2016,5,29,11,0,336.0,435.0,3.2,28.0,748.0,786.57,570.92
2016,5,29,11,15,372.0,410.5,3.15,28.0,763.5,794.9,577.93
2016,5,29,11,30,408.0,386.0,3.1,28.0,779.0,807.36,586.92
2016,5,29,11,45,291.0,445.0,3.1,28.5,727.0,740.96,536.79
2016,5,29,12,0,174.0,504.0,3.1,29.0,675.0,674.83,486.9
2016,5,29,12,15,183.0,505.5,3.05,29.0,686.5,679.45,490.38
2016,5,29,12,30,192.0,507.0,3.0,29.0,698.0,683.08,492.79
2016,5,29,12,45,164.5,503.5,3.0,29.0,666.5,646.58,467.2
2016,5,29,13,0,137.0,500.0,3.0,29.0,635.0,610.71,442.12
2016,5,29,13,15,271.5,458.0,2.95,29.0,720.5,683.84,496.58
2016,5,29,13,30,406.0,416.0,2.9,29.0,806.0,748.85,543.7
2016,5,29,13,45,604.5,289.5,2.85,29.0,856.5,780.3,570.55
2016,5,29,14,0,803.0,163.0,2.8,29.0,907.0,800.56,587.2
2016,5,29,14,15,795.5,161.5,2.75,29.0,880.0,763.42,562.36
2016,5,29,14,30,788.0,160.0,2.7,29.0,853.0,724.91,536.81
2016,5,29,14,45,486.5,279.0,2.7,29.0,702.0,591.33,438.19
2016,5,29,15,0,185.0,398.0,2.7,29.0,551.0,485.47,357.71
2016,5,29,15,15,465.0,272.5,2.6,28.5,628.5,525.3,392.03
2016,5,29,15,30,745.0,147.0,2.5,28.0,706.0,547.12,410.21
2016,5,29,15,45,490.0,224.5,2.4,28.0,583.0,447.38,334.29
2016,5,29,16,0,235.0,302.0,2.3,28.0,460.0,379.14,282.53
2016,5,29,16,15,439.5,221.0,2.25,28.0,488.0,370.65,274.86
2016,5,29,16,30,644.0,140.0,2.2,28.0,516.0,348.05,253.15
2016,5,29,16,45,605.0,137.0,2.2,28.0,463.5,298.63,212.81
2016,5,29,17,0,566.0,134.0,2.2,28.0,411.0,253.13,175.5
2016,5,29,17,15,527.5,125.5,2.15,27.5,359.0,207.28,138.74
2016,5,29,17,30,489.0,117.0,2.1,27.0,307.0,164.73,105.82
2016,5,29,17,45,432.5,107.0,2.05,26.5,256.0,123.39,77.04
2016,5,29,18,0,376.0,97.0,2.0,26.0,205.0,88.12,56.67
2016,5,29,18,15,308.0,82.0,2.05,25.5,157.5,59.88,45.54
2016,5,29,18,30,240.0,67.0,2.1,25.0,110.0,53.42,39.72
2016,5,29,18,45,157.0,47.5,2.15,25.0,71.5,38.65,26.48
2016,5,29,19,0,74.0,28.0,2.2,25.0,33.0,23.33,10.77
2016,5,29,19,15,37.0,14.0,2.35,24.5,16.5,13.76,0.0
2016,5,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.5,0.5,0.49,0.0
2016,5,30,6,0,0.0,1.0,1.0,22.0,1.0,0.96,0.0
2016,5,30,6,15,0.0,3.5,1.0,22.0,3.5,3.37,0.0
2016,5,30,6,30,0.0,6.0,1.0,22.0,6.0,5.78,0.0
2016,5,30,6,45,0.0,8.5,1.0,22.0,8.5,8.19,1.18
2016,5,30,7,0,0.0,11.0,1.0,22.0,11.0,10.61,3.22
2016,5,30,7,15,0.0,10.0,0.9,22.0,10.0,9.64,2.41
2016,5,30,7,30,0.0,9.0,0.8,22.0,9.0,8.68,1.59
2016,5,30,7,45,0.0,31.0,0.7,22.0,31.0,29.93,19.19
2016,5,30,8,0,0.0,53.0,0.6,22.0,53.0,51.22,36.54
2016,5,30,8,15,0.5,108.5,0.7,22.0,108.5,106.01,80.56
2016,5,30,8,30,1.0,164.0,0.8,22.0,164.0,162.6,124.81
2016,5,30,8,45,132.0,233.5,0.95,22.5,323.0,357.34,276.63
2016,5,30,9,0,263.0,303.0,1.1,23.0,482.0,556.5,421.28
2016,5,30,9,15,356.5,309.0,1.45,23.0,569.5,650.56,488.98
2016,5,30,9,30,450.0,315.0,1.8,23.0,657.0,756.74,564.53
2016,5,30,9,45,492.5,307.0,2.15,23.5,699.5,796.22,592.13
2016,5,30,10,0,535.0,299.0,2.5,24.0,742.0,835.76,620.08
2016,5,30,10,15,548.0,305.0,2.65,24.0,774.5,861.24,637.21
2016,5,30,10,30,561.0,311.0,2.8,24.0,807.0,885.06,653.33
2016,5,30,10,45,622.5,278.5,2.95,24.5,844.5,916.54,675.25
2016,5,30,11,0,684.0,246.0,3.1,25.0,882.0,945.85,694.83
2016,5,30,11,15,690.0,248.0,2.9,25.0,901.5,953.09,697.21
2016,5,30,11,30,696.0,250.0,2.7,25.0,921.0,957.74,698.06
2016,5,30,11,45,760.5,206.5,2.5,25.5,948.0,968.21,701.28
2016,5,30,12,0,825.0,163.0,2.3,26.0,975.0,980.34,705.37
2016,5,30,12,15,826.5,163.0,2.25,26.0,979.0,970.55,698.31
2016,5,30,12,30,828.0,163.0,2.2,26.0,983.0,957.98,689.8
2016,5,30,12,45,833.0,159.0,2.15,26.5,981.0,938.47,675.62
2016,5,30,13,0,838.0,155.0,2.1,27.0,979.0,920.79,662.79
2016,5,30,13,15,836.0,154.5,2.0,27.0,967.0,897.39,647.16
2016,5,30,13,30,834.0,154.0,1.9,27.0,955.0,871.63,630.08
2016,5,30,13,45,832.0,151.0,1.85,27.0,936.0,841.31,610.55
2016,5,30,14,0,830.0,148.0,1.8,27.0,917.0,808.83,589.6
2016,5,30,14,15,823.5,146.0,1.7,27.0,890.0,771.32,564.78
2016,5,30,14,30,817.0,144.0,1.6,27.0,863.0,732.13,538.77
2016,5,30,14,45,808.0,142.0,1.55,27.0,829.5,689.86,510.06
2016,5,30,15,0,799.0,140.0,1.5,27.0,796.0,646.64,479.49
2016,5,30,15,15,786.5,137.0,1.5,27.0,756.0,599.63,445.95
2016,5,30,15,30,774.0,134.0,1.5,27.0,716.0,552.39,411.4
2016,5,30,15,45,760.0,130.0,1.5,27.0,671.5,503.48,374.71
2016,5,30,16,0,746.0,126.0,1.5,27.0,627.0,454.92,337.24
2016,5,30,16,15,725.5,121.5,1.6,27.0,578.0,400.68,294.93
2016,5,30,16,30,705.0,117.0,1.7,27.0,529.0,350.76,254.59
2016,5,30,16,45,677.5,112.0,1.8,27.0,477.5,299.9,212.77
2016,5,30,17,0,650.0,107.0,1.9,27.0,426.0,251.63,172.49
2016,5,30,17,15,613.5,101.0,1.7,26.5,373.0,203.45,133.02
2016,5,30,17,30,577.0,95.0,1.5,26.0,320.0,159.17,98.06
2016,5,30,17,45,513.0,89.5,1.35,26.0,266.5,116.79,68.54
2016,5,30,18,0,449.0,84.0,1.2,26.0,213.0,81.64,49.25
2016,5,30,18,15,380.0,72.0,1.1,25.5,165.0,52.01,38.87
2016,5,30,18,30,311.0,60.0,1.0,25.0,117.0,44.62,32.32
2016,5,30,18,45,214.5,44.0,0.95,24.5,77.0,33.48,22.31
2016,5,30,19,0,118.0,28.0,0.9,24.0,37.0,21.74,10.02
2016,5,30,19,15,59.0,14.0,0.95,23.5,18.5,13.76,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,5,45,6.5,14.5,1.8,21.5,15.0,16.04,0.0
2016,5,31,6,0,13.0,29.0,1.9,22.0,30.0,36.2,20.94
2016,5,31,6,15,46.0,51.0,1.95,22.0,59.0,74.22,53.7
2016,5,31,6,30,79.0,73.0,2.0,22.0,88.0,119.71,91.9
2016,5,31,6,45,114.5,93.0,2.1,22.5,123.0,161.6,126.93
2016,5,31,7,0,150.0,113.0,2.2,23.0,158.0,206.73,164.02
2016,5,31,7,15,75.0,97.0,2.2,23.0,119.5,149.13,117.43
2016,5,31,7,30,0.0,81.0,2.2,23.0,81.0,78.61,58.9
2016,5,31,7,45,0.0,102.0,2.2,23.5,102.0,99.7,75.68
2016,5,31,8,0,0.0,123.0,2.2,24.0,123.0,120.78,92.05
2016,5,31,8,15,10.5,169.0,2.2,24.0,175.5,175.62,135.3
2016,5,31,8,30,21.0,215.0,2.2,24.0,228.0,231.44,178.35
2016,5,31,8,45,16.0,215.0,2.25,24.5,225.0,226.9,173.66
2016,5,31,9,0,11.0,215.0,2.3,25.0,222.0,222.29,169.14
2016,5,31,9,15,18.5,251.5,2.3,25.0,265.5,266.01,202.13
2016,5,31,9,30,26.0,288.0,2.3,25.0,309.0,318.52,241.01
2016,5,31,9,45,131.0,342.5,2.35,25.5,450.5,481.87,362.8
2016,5,31,10,0,236.0,397.0,2.4,26.0,592.0,640.0,474.69
2016,5,31,10,15,168.0,413.0,2.45,26.0,555.0,592.85,438.05
2016,5,31,10,30,100.0,429.0,2.5,26.0,518.0,534.76,394.81
2016,5,31,10,45,50.0,274.5,2.6,26.5,319.0,324.72,242.74
2016,5,31,11,0,0.0,120.0,2.7,27.0,120.0,116.7,84.94
2016,5,31,11,15,32.0,286.0,2.75,27.0,317.0,317.13,236.93
2016,5,31,11,30,64.0,452.0,2.8,27.0,514.0,515.79,379.15
2016,5,31,11,45,79.0,470.0,2.9,27.5,548.0,546.35,399.2
2016,5,31,12,0,94.0,488.0,3.0,28.0,582.0,576.12,419.39
2016,5,31,12,15,66.5,457.5,3.1,27.5,524.5,515.48,377.15
2016,5,31,12,30,39.0,427.0,3.2,27.0,467.0,455.8,335.22
2016,5,31,12,45,20.0,282.0,3.35,27.0,303.0,293.88,218.21
2016,5,31,13,0,1.0,137.0,3.5,27.0,139.0,133.78,97.95
2016,5,31,13,15,0.5,110.5,3.75,27.0,111.5,107.57,78.08
2016,5,31,13,30,0.0,84.0,4.0,27.0,84.0,81.44,57.97
2016,5,31,13,45,0.0,79.5,4.25,27.5,79.5,77.07,54.53
2016,5,31,14,0,0.0,75.0,4.5,28.0,75.0,72.72,51.1
2016,5,31,14,15,0.0,70.0,4.25,27.5,70.0,67.87,47.5
2016,5,31,14,30,0.0,65.0,4.0,27.0,65.0,62.99,43.87
2016,5,31,14,45,0.0,53.0,3.8,27.0,53.0,51.34,34.82
2016,5,31,15,0,0.0,41.0,3.6,27.0,41.0,39.7,25.73
2016,5,31,15,15,0.0,31.5,3.35,26.5,31.5,30.48,18.57
2016,5,31,15,30,0.0,22.0,3.1,26.0,22.0,21.28,11.34
2016,5,31,15,45,0.0,19.5,2.85,25.5,19.5,18.85,9.48
2016,5,31,16,0,0.0,17.0,2.6,25.0,17.0,16.43,7.6
2016,5,31,16,15,0.0,30.0,2.6,24.5,30.0,29.0,17.82
2016,5,31,16,30,0.0,43.0,2.6,24.0,43.0,41.56,28.12
2016,5,31,16,45,6.0,105.5,2.6,24.0,108.5,103.38,77.88
2016,5,31,17,0,12.0,168.0,2.6,24.0,174.0,160.29,123.15
2016,5,31,17,15,7.5,148.5,2.7,24.0,152.0,140.25,107.68
2016,5,31,17,30,3.0,129.0,2.8,24.0,130.0,120.77,92.63
2016,5,31,17,45,1.5,108.0,2.95,24.0,108.5,100.89,76.9
2016,5,31,18,0,0.0,87.0,3.1,24.0,87.0,81.32,61.14
2016,5,31,18,15,0.0,67.0,3.05,23.5,67.0,62.97,48.62
2016,5,31,18,30,0.0,47.0,3.0,23.0,47.0,44.91,32.85
2016,5,31,18,45,0.0,30.5,2.95,23.0,30.5,29.45,19.1
2016,5,31,19,0,0.0,14.0,2.9,23.0,14.0,13.5,4.26
2016,5,31,19,15,0.0,7.0,2.8,23.0,7.0,6.88,0.0
2016,5,31,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,16.5,0.6,21.5,20.5,28.64,0.0
2016,6,1,6,0,90.0,33.0,0.6,22.0,41.0,77.33,50.03
2016,6,1,6,15,172.5,52.5,0.65,22.0,81.0,134.57,100.02
2016,6,1,6,30,255.0,72.0,0.7,22.0,121.0,206.09,159.29
2016,6,1,6,45,329.5,85.0,0.75,22.5,170.0,268.09,210.24
2016,6,1,7,0,404.0,98.0,0.8,23.0,219.0,337.17,265.41
2016,6,1,7,15,454.0,108.5,0.85,23.0,270.0,395.88,311.54
2016,6,1,7,30,504.0,119.0,0.9,23.0,321.0,458.5,359.3
2016,6,1,7,45,546.0,125.5,1.0,23.5,374.0,518.36,403.16
2016,6,1,8,0,588.0,132.0,1.1,24.0,427.0,577.64,445.46
2016,6,1,8,15,616.0,138.5,1.15,24.0,477.5,628.37,481.0
2016,6,1,8,30,644.0,145.0,1.2,24.0,528.0,679.59,516.2
2016,6,1,8,45,666.5,150.5,1.3,24.0,576.0,725.39,546.84
2016,6,1,9,0,689.0,156.0,1.4,24.0,624.0,770.73,576.67
2016,6,1,9,15,408.0,257.5,1.45,24.0,540.0,648.81,486.16
2016,6,1,9,30,127.0,359.0,1.5,24.0,456.0,495.43,370.01
2016,6,1,9,45,180.5,378.0,1.55,24.5,524.0,566.02,421.11
2016,6,1,10,0,234.0,397.0,1.6,25.0,592.0,638.13,470.46
2016,6,1,10,15,241.5,414.0,1.65,25.0,621.5,673.14,493.13
2016,6,1,10,30,249.0,431.0,1.7,25.0,651.0,698.59,509.67
2016,6,1,10,45,263.0,442.0,1.75,25.5,681.0,723.19,524.95
2016,6,1,11,0,277.0,453.0,1.8,26.0,711.0,746.85,539.52
2016,6,1,11,15,298.5,458.5,1.8,26.0,742.0,771.23,555.47
2016,6,1,11,30,320.0,464.0,1.8,26.0,773.0,794.39,570.56
2016,6,1,11,45,348.0,453.0,1.85,26.0,793.0,805.95,579.0
2016,6,1,12,0,376.0,442.0,1.9,26.0,813.0,816.02,586.61
2016,6,1,12,15,332.0,465.0,1.85,26.0,793.5,787.79,565.88
2016,6,1,12,30,288.0,488.0,1.8,26.0,774.0,758.93,545.08
2016,6,1,12,45,532.5,342.5,1.8,26.5,868.0,840.55,606.27
2016,6,1,13,0,777.0,197.0,1.8,27.0,962.0,908.66,652.87
2016,6,1,13,15,596.5,306.0,1.75,27.0,889.0,830.43,598.54
2016,6,1,13,30,416.0,415.0,1.7,27.0,816.0,757.63,545.28
2016,6,1,13,45,437.5,400.5,1.7,27.0,814.0,745.98,538.99
2016,6,1,14,0,459.0,386.0,1.7,27.0,812.0,732.1,530.55
2016,6,1,14,15,469.0,367.0,1.7,27.0,791.5,702.88,511.64
2016,6,1,14,30,479.0,348.0,1.7,27.0,771.0,672.09,491.5
2016,6,1,14,45,608.5,259.5,1.75,27.0,775.0,658.75,486.17
2016,6,1,15,0,738.0,171.0,1.8,27.0,779.0,637.03,473.96
2016,6,1,15,15,724.5,167.5,1.8,27.0,739.5,589.15,439.56
2016,6,1,15,30,711.0,164.0,1.8,27.0,700.0,543.38,405.96
2016,6,1,15,45,424.0,237.0,1.8,27.0,551.5,426.48,318.76
2016,6,1,16,0,137.0,310.0,1.8,27.0,403.0,341.59,255.26
2016,6,1,16,15,391.5,224.0,1.8,27.0,460.0,355.38,264.59
2016,6,1,16,30,646.0,138.0,1.8,27.0,517.0,349.86,255.28
2016,6,1,16,45,619.0,131.0,1.85,27.0,466.5,300.45,214.7
2016,6,1,17,0,592.0,124.0,1.9,27.0,416.0,253.63,175.94
