Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,15,555.0,116.5,1.8,26.5,364.5,207.09,138.22
2016,6,1,17,30,518.0,109.0,1.7,26.0,313.0,165.13,105.3
2016,6,1,17,45,463.0,100.0,1.65,25.5,261.5,123.11,75.56
2016,6,1,18,0,408.0,91.0,1.6,25.0,210.0,86.98,54.29
2016,6,1,18,15,340.5,78.0,1.5,24.5,163.0,56.52,42.9
2016,6,1,18,30,273.0,65.0,1.4,24.0,116.0,48.49,35.77
2016,6,1,18,45,183.0,47.0,1.35,24.0,76.5,35.82,24.36
2016,6,1,19,0,93.0,29.0,1.3,24.0,37.0,24.15,12.26
2016,6,1,19,15,46.5,14.5,1.35,23.5,18.5,14.25,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.5,1.15,22.0,3.5,3.44,0.0
2016,6,2,6,0,0.0,7.0,1.3,22.0,7.0,6.74,0.0
2016,6,2,6,15,0.0,13.5,1.35,22.0,13.5,13.01,4.91
2016,6,2,6,30,0.0,20.0,1.4,22.0,20.0,19.29,10.29
2016,6,2,6,45,0.0,28.5,1.5,22.0,28.5,27.5,17.24
2016,6,2,7,0,0.0,37.0,1.6,22.0,37.0,35.72,24.11
2016,6,2,7,15,0.0,76.0,1.7,22.0,76.0,73.93,55.58
2016,6,2,7,30,0.0,115.0,1.8,22.0,115.0,114.05,88.02
2016,6,2,7,45,14.0,151.0,1.9,22.0,158.0,160.49,125.29
2016,6,2,8,0,28.0,187.0,2.0,22.0,201.0,215.18,168.37
2016,6,2,8,15,102.5,225.5,2.05,22.0,285.0,312.79,245.51
2016,6,2,8,30,177.0,264.0,2.1,22.0,369.0,424.17,330.53
2016,6,2,8,45,158.0,289.0,2.15,22.5,389.0,440.19,339.7
2016,6,2,9,0,139.0,314.0,2.2,23.0,409.0,454.32,347.83
2016,6,2,9,15,76.0,277.5,2.15,23.0,330.5,352.08,269.67
2016,6,2,9,30,13.0,241.0,2.1,23.0,252.0,249.97,190.28
2016,6,2,9,45,37.0,306.5,2.1,23.5,337.5,347.48,263.71
2016,6,2,10,0,61.0,372.0,2.1,24.0,423.0,438.83,329.58
2016,6,2,10,15,115.5,406.0,2.15,24.0,507.0,534.87,399.06
2016,6,2,10,30,170.0,440.0,2.2,24.0,591.0,622.94,461.26
2016,6,2,10,45,124.0,442.5,2.3,24.5,554.5,579.08,427.56
2016,6,2,11,0,78.0,445.0,2.4,25.0,518.0,526.81,388.66
2016,6,2,11,15,47.0,373.0,2.45,25.0,417.5,420.39,312.37
2016,6,2,11,30,16.0,301.0,2.5,25.0,317.0,310.53,231.69
2016,6,2,11,45,134.0,397.5,2.6,25.0,529.5,533.23,397.12
2016,6,2,12,0,252.0,494.0,2.7,25.0,742.0,745.85,545.3
2016,6,2,12,15,139.0,438.5,2.65,25.0,575.5,570.97,420.65
2016,6,2,12,30,26.0,383.0,2.6,25.0,409.0,400.24,296.33
2016,6,2,12,45,442.5,262.5,2.6,25.5,698.0,678.5,508.18
2016,6,2,13,0,859.0,142.0,2.6,26.0,987.0,929.45,677.92
2016,6,2,13,15,672.5,275.5,2.5,26.0,932.0,870.43,635.43
2016,6,2,13,30,486.0,409.0,2.4,26.0,877.0,813.35,590.82
2016,6,2,13,45,284.0,428.0,2.3,26.0,700.0,644.31,472.09
2016,6,2,14,0,82.0,447.0,2.2,26.0,523.0,490.13,360.02
2016,6,2,14,15,66.5,419.0,2.05,26.0,479.5,447.08,329.97
2016,6,2,14,30,51.0,391.0,1.9,26.0,436.0,405.36,300.03
2016,6,2,14,45,254.5,354.0,1.75,26.0,565.5,502.6,374.37
2016,6,2,15,0,458.0,317.0,1.6,26.0,695.0,585.81,434.69
2016,6,2,15,15,401.0,321.5,1.45,26.0,640.5,532.18,394.51
2016,6,2,15,30,344.0,326.0,1.3,26.0,586.0,486.35,360.59
2016,6,2,15,45,569.0,216.5,1.2,26.0,614.5,483.59,359.79
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,463.05,343.23
2016,6,2,16,15,682.5,135.5,1.0,25.5,571.5,398.15,293.35
2016,6,2,16,30,571.0,164.0,0.9,25.0,500.0,346.68,253.55
2016,6,2,16,45,640.5,127.0,0.8,25.0,470.5,304.54,217.23
2016,6,2,17,0,710.0,90.0,0.7,25.0,441.0,258.7,176.34
2016,6,2,17,15,677.0,85.0,0.7,25.0,387.5,205.82,132.77
2016,6,2,17,30,644.0,80.0,0.7,25.0,334.0,159.46,95.59
2016,6,2,17,45,598.5,73.5,0.7,25.0,281.0,114.19,62.83
2016,6,2,18,0,553.0,67.0,0.7,25.0,228.0,73.96,39.39
2016,6,2,18,15,485.0,58.5,0.65,24.5,178.0,40.07,28.86
2016,6,2,18,30,417.0,50.0,0.6,24.0,128.0,35.97,25.17
2016,6,2,18,45,315.5,38.5,0.6,23.5,86.0,28.74,18.56
2016,6,2,19,0,214.0,27.0,0.6,23.0,44.0,20.97,10.17
2016,6,2,19,15,107.0,13.5,0.6,22.5,22.0,13.27,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,46.0,15.0,0.75,18.5,19.0,27.46,0.0
2016,6,3,6,0,92.0,30.0,0.8,19.0,38.0,73.22,47.84
2016,6,3,6,15,139.5,48.5,0.75,19.0,71.0,116.49,87.32
2016,6,3,6,30,187.0,67.0,0.7,19.0,104.0,164.03,128.12
2016,6,3,6,45,214.5,87.0,0.7,19.5,142.0,208.27,165.42
2016,6,3,7,0,242.0,107.0,0.7,20.0,180.0,254.73,203.35
2016,6,3,7,15,205.0,134.5,0.75,20.0,204.5,275.18,219.49
2016,6,3,7,30,168.0,162.0,0.8,20.0,229.0,283.82,225.69
2016,6,3,7,45,440.5,125.0,0.9,20.5,337.0,444.09,352.56
2016,6,3,8,0,713.0,88.0,1.0,21.0,445.0,613.84,479.17
2016,6,3,8,15,737.0,92.0,1.1,21.5,496.5,663.72,511.17
2016,6,3,8,30,761.0,96.0,1.2,22.0,548.0,713.58,543.78
2016,6,3,8,45,516.5,198.5,1.3,22.5,517.0,651.33,495.34
2016,6,3,9,0,272.0,301.0,1.4,23.0,486.0,561.94,424.67
2016,6,3,9,15,234.5,330.5,1.45,23.0,497.5,557.88,420.64
2016,6,3,9,30,197.0,360.0,1.5,23.0,509.0,559.83,419.96
2016,6,3,9,45,115.5,347.5,1.6,23.5,436.5,472.89,354.81
2016,6,3,10,0,34.0,335.0,1.7,24.0,364.0,373.99,280.09
2016,6,3,10,15,104.0,387.5,1.65,24.0,479.0,504.2,375.81
2016,6,3,10,30,174.0,440.0,1.6,24.0,594.0,626.88,461.27
2016,6,3,10,45,239.5,442.5,1.6,24.5,661.5,700.63,510.7
2016,6,3,11,0,305.0,445.0,1.6,25.0,729.0,766.56,554.2
2016,6,3,11,15,384.5,430.5,1.55,25.0,796.0,828.45,595.46
2016,6,3,11,30,464.0,416.0,1.5,25.0,863.0,893.82,637.94
2016,6,3,11,45,452.0,425.0,1.45,25.0,865.5,884.95,630.16
2016,6,3,12,0,440.0,434.0,1.4,25.0,868.0,874.25,622.12
2016,6,3,12,15,423.0,435.0,1.3,25.0,853.5,849.28,604.51
2016,6,3,12,30,406.0,436.0,1.2,25.0,839.0,821.86,585.53
2016,6,3,12,45,641.0,281.5,1.2,25.5,914.5,883.31,632.14
2016,6,3,13,0,876.0,127.0,1.2,26.0,990.0,931.51,661.71
2016,6,3,13,15,873.5,126.5,1.2,26.0,978.0,907.11,646.04
2016,6,3,13,30,871.0,126.0,1.2,26.0,966.0,880.25,629.68
2016,6,3,13,45,866.0,125.5,1.2,26.0,946.0,848.93,610.43
2016,6,3,14,0,861.0,125.0,1.2,26.0,926.0,815.52,589.76
2016,6,3,14,15,703.5,226.5,1.2,26.0,868.0,755.03,549.67
2016,6,3,14,30,546.0,328.0,1.2,26.0,810.0,704.27,511.88
2016,6,3,14,45,493.5,326.0,1.25,26.0,749.0,641.19,469.46
2016,6,3,15,0,441.0,324.0,1.3,26.0,688.0,581.47,428.47
2016,6,3,15,15,317.0,341.0,1.3,26.0,595.5,502.02,371.4
2016,6,3,15,30,193.0,358.0,1.3,26.0,503.0,433.76,321.72
2016,6,3,15,45,112.5,310.5,1.35,26.0,394.0,339.39,253.66
2016,6,3,16,0,32.0,263.0,1.4,26.0,285.0,257.17,193.27
2016,6,3,16,15,190.5,248.0,1.3,25.5,362.0,302.35,227.37
2016,6,3,16,30,349.0,233.0,1.2,25.0,439.0,330.64,245.75
2016,6,3,16,45,314.0,215.5,1.15,25.0,387.5,284.46,209.72
2016,6,3,17,0,279.0,198.0,1.1,25.0,336.0,241.84,176.72
2016,6,3,17,15,271.0,174.0,1.05,25.0,295.5,203.25,146.05
2016,6,3,17,30,263.0,150.0,1.0,25.0,255.0,165.7,116.43
2016,6,3,17,45,244.5,128.5,1.0,25.0,214.0,130.16,89.81
2016,6,3,18,0,226.0,107.0,1.0,25.0,173.0,96.85,66.81
2016,6,3,18,15,195.5,87.0,0.9,24.5,135.5,67.85,52.52
2016,6,3,18,30,165.0,67.0,0.8,24.0,98.0,53.38,39.94
2016,6,3,18,45,115.5,47.5,0.75,23.5,66.0,38.66,26.87
2016,6,3,19,0,66.0,28.0,0.7,23.0,34.0,23.37,12.16
2016,6,3,19,15,33.0,14.0,0.7,22.5,17.0,13.76,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,17.5,15.0,2.5,18.5,16.5,22.4,0.0
2016,6,4,6,0,35.0,30.0,2.7,19.0,33.0,49.18,30.87
2016,6,4,6,15,67.0,50.0,2.75,19.0,61.0,85.52,63.36
2016,6,4,6,30,99.0,70.0,2.8,19.0,89.0,124.18,96.73
2016,6,4,6,45,121.0,92.0,2.9,19.5,123.0,163.34,130.08
2016,6,4,7,0,143.0,114.0,3.0,20.0,157.0,204.19,164.13
2016,6,4,7,15,112.5,137.5,3.05,20.5,175.5,218.35,175.14
2016,6,4,7,30,82.0,161.0,3.1,21.0,194.0,222.05,177.09
2016,6,4,7,45,139.0,186.0,3.2,22.0,251.5,296.98,236.4
2016,6,4,8,0,196.0,211.0,3.3,23.0,309.0,369.07,291.8
2016,6,4,8,15,163.0,237.5,3.35,23.5,325.5,379.79,297.52
2016,6,4,8,30,130.0,264.0,3.4,24.0,342.0,387.35,300.79
2016,6,4,8,45,84.0,269.0,3.5,24.5,321.0,348.64,268.97
2016,6,4,9,0,38.0,274.0,3.6,25.0,300.0,315.61,241.36
2016,6,4,9,15,92.0,317.5,3.65,25.0,386.0,409.5,312.91
2016,6,4,9,30,146.0,361.0,3.7,25.0,472.0,514.79,390.54
2016,6,4,9,45,241.0,366.5,3.75,25.5,561.0,618.66,466.05
2016,6,4,10,0,336.0,372.0,3.8,26.0,650.0,716.79,535.52
2016,6,4,10,15,250.0,406.0,3.85,26.0,617.5,672.95,500.75
2016,6,4,10,30,164.0,440.0,3.9,26.0,585.0,617.13,458.2
2016,6,4,10,45,229.5,444.0,3.95,26.5,654.0,684.87,506.59
2016,6,4,11,0,295.0,448.0,4.0,27.0,723.0,759.8,558.2
2016,6,4,11,15,359.0,431.5,4.05,27.0,773.0,804.16,589.8
2016,6,4,11,30,423.0,415.0,4.1,27.0,823.0,852.12,623.6
2016,6,4,11,45,309.0,459.0,4.15,27.0,759.5,773.7,566.35
2016,6,4,12,0,195.0,503.0,4.2,27.0,696.0,695.14,508.82
2016,6,4,12,15,182.5,506.0,4.25,27.0,687.0,680.17,498.45
2016,6,4,12,30,170.0,509.0,4.3,27.0,678.0,664.72,487.42
2016,6,4,12,45,190.0,505.0,4.35,27.0,693.0,672.87,493.94
2016,6,4,13,0,210.0,501.0,4.4,27.0,708.0,679.77,499.48
2016,6,4,13,15,190.5,496.0,4.4,27.0,682.0,648.82,477.48
2016,6,4,13,30,171.0,491.0,4.4,27.0,656.0,618.43,455.96
2016,6,4,13,45,168.0,480.0,4.45,27.0,639.5,597.12,441.38
2016,6,4,14,0,165.0,469.0,4.5,27.0,623.0,575.74,426.72
2016,6,4,14,15,321.0,409.5,4.45,26.5,697.5,630.58,471.09
2016,6,4,14,30,477.0,350.0,4.4,26.0,772.0,673.87,506.14
2016,6,4,14,45,475.5,331.5,4.4,26.0,738.0,634.11,477.72
2016,6,4,15,0,474.0,313.0,4.4,26.0,704.0,593.73,448.81
2016,6,4,15,15,262.5,318.5,4.35,26.0,533.0,449.3,340.53
2016,6,4,15,30,51.0,324.0,4.3,26.0,362.0,328.4,248.12
2016,6,4,15,45,55.0,307.0,4.3,26.0,346.5,311.0,235.77
2016,6,4,16,0,59.0,290.0,4.3,26.0,331.0,293.18,222.7
2016,6,4,16,15,29.5,151.5,4.15,25.5,172.0,154.7,116.96
2016,6,4,16,30,0.0,13.0,4.0,25.0,13.0,12.56,4.51
2016,6,4,16,45,71.0,112.0,3.85,25.0,147.5,124.95,93.45
2016,6,4,17,0,142.0,211.0,3.7,25.0,282.0,221.6,167.09
2016,6,4,17,15,137.0,186.0,3.5,24.5,248.0,189.9,142.0
2016,6,4,17,30,132.0,161.0,3.3,24.0,214.0,158.93,117.72
2016,6,4,17,45,122.5,137.0,3.1,24.0,180.5,129.04,94.61
2016,6,4,18,0,113.0,113.0,2.9,24.0,147.0,100.46,73.36
2016,6,4,18,15,94.5,90.5,2.7,23.5,115.0,74.62,58.58
2016,6,4,18,30,76.0,68.0,2.5,23.0,83.0,57.32,43.49
2016,6,4,18,45,46.0,48.0,2.35,22.5,56.0,41.3,29.22
2016,6,4,19,0,16.0,28.0,2.2,22.0,29.0,26.01,14.39
2016,6,4,19,15,8.0,14.0,2.2,22.0,14.5,13.76,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,51.7,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,116.39,78.03
2016,6,5,6,15,298.5,43.5,3.3,20.5,91.5,176.84,133.38
2016,6,5,6,30,398.0,56.0,3.3,21.0,134.0,250.05,195.85
2016,6,5,6,45,467.5,65.0,3.35,21.5,184.5,313.25,249.77
2016,6,5,7,0,537.0,74.0,3.4,22.0,235.0,382.59,307.12
2016,6,5,7,15,584.5,80.5,3.55,22.5,288.5,442.21,355.29
2016,6,5,7,30,632.0,87.0,3.7,23.0,342.0,505.17,404.53
2016,6,5,7,45,669.0,92.0,3.9,23.5,396.0,562.4,448.05
2016,6,5,8,0,706.0,97.0,4.1,24.0,450.0,621.35,491.71
2016,6,5,8,15,731.5,101.0,4.25,24.5,502.5,669.61,525.02
2016,6,5,8,30,757.0,105.0,4.4,25.0,555.0,720.44,559.45
2016,6,5,8,45,779.0,107.5,4.6,25.5,605.5,766.54,590.3
2016,6,5,9,0,801.0,110.0,4.8,26.0,656.0,811.9,620.4
2016,6,5,9,15,816.0,113.0,4.85,26.0,701.5,850.65,646.01
2016,6,5,9,30,831.0,116.0,4.9,26.0,747.0,882.31,666.58
2016,6,5,9,45,844.5,117.5,4.95,26.5,788.0,914.44,686.07
2016,6,5,10,0,858.0,119.0,5.0,27.0,829.0,944.43,703.97
2016,6,5,10,15,491.5,277.5,5.05,27.0,688.0,778.2,584.45
2016,6,5,10,30,125.0,436.0,5.1,27.0,547.0,574.83,427.85
2016,6,5,10,45,507.5,280.0,5.15,27.5,750.0,803.52,602.27
2016,6,5,11,0,890.0,124.0,5.2,28.0,953.0,1016.14,747.41
2016,6,5,11,15,894.5,124.5,5.2,28.0,973.0,1022.48,749.61
2016,6,5,11,30,899.0,125.0,5.2,28.0,993.0,1025.7,751.16
2016,6,5,11,45,905.0,123.0,5.2,28.0,1006.0,1024.77,750.11
2016,6,5,12,0,911.0,121.0,5.2,28.0,1019.0,1020.7,747.12
2016,6,5,12,15,912.0,121.0,5.15,28.0,1023.5,1010.57,739.88
2016,6,5,12,30,913.0,121.0,5.1,28.0,1028.0,997.47,730.81
2016,6,5,12,45,913.0,120.5,5.1,28.5,1024.0,980.11,717.92
2016,6,5,13,0,913.0,120.0,5.1,29.0,1020.0,959.97,703.32
2016,6,5,13,15,911.0,119.5,5.05,29.0,1008.0,935.28,686.86
2016,6,5,13,30,909.0,119.0,5.0,29.0,996.0,908.0,668.71
2016,6,5,13,45,905.0,118.0,4.95,29.0,976.0,876.06,647.42
2016,6,5,14,0,901.0,117.0,4.9,29.0,956.0,841.87,624.57
2016,6,5,14,15,895.5,116.0,4.85,28.5,928.5,804.41,600.62
2016,6,5,14,30,890.0,115.0,4.8,28.0,901.0,765.11,575.18
2016,6,5,14,45,876.5,116.0,4.75,28.0,866.0,720.4,544.53
2016,6,5,15,0,863.0,117.0,4.7,28.0,831.0,674.85,511.44
2016,6,5,15,15,852.5,115.0,4.55,28.0,790.5,627.85,475.92
2016,6,5,15,30,842.0,113.0,4.4,28.0,750.0,580.24,439.39
2016,6,5,15,45,687.5,164.0,4.3,28.0,663.5,499.19,376.9
2016,6,5,16,0,533.0,215.0,4.2,28.0,577.0,437.71,328.79
2016,6,5,16,15,438.0,225.5,3.9,27.5,507.5,378.36,283.29
2016,6,5,16,30,343.0,236.0,3.6,27.0,438.0,332.0,247.76
2016,6,5,16,45,335.5,214.5,3.35,26.5,397.5,291.39,215.67
2016,6,5,17,0,328.0,193.0,3.1,26.0,357.0,251.55,183.73
2016,6,5,17,15,502.0,136.0,2.75,25.5,352.5,216.68,148.92
2016,6,5,17,30,676.0,79.0,2.4,25.0,348.0,166.66,100.7
2016,6,5,17,45,632.5,72.5,2.05,24.5,294.5,119.79,66.01
2016,6,5,18,0,589.0,66.0,1.7,24.0,241.0,77.73,40.63
2016,6,5,18,15,521.5,58.5,1.6,23.0,189.5,39.82,28.85
2016,6,5,18,30,454.0,51.0,1.5,22.0,138.0,36.6,25.96
2016,6,5,18,45,347.5,39.5,1.4,21.5,94.0,29.4,19.34
2016,6,5,19,0,241.0,28.0,1.3,21.0,50.0,21.66,11.26
2016,6,5,19,15,120.5,14.0,1.3,20.5,25.0,13.76,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,6,5,45,123.5,14.5,3.15,17.5,26.0,58.25,0.0
2016,6,6,6,0,247.0,29.0,3.4,18.0,52.0,130.57,88.47
2016,6,6,6,15,350.5,40.0,3.35,18.5,96.0,194.19,147.67
2016,6,6,6,30,454.0,51.0,3.3,19.0,140.0,268.53,211.85
2016,6,6,6,45,522.0,59.0,3.3,20.0,192.0,332.46,266.45
2016,6,6,7,0,590.0,67.0,3.3,21.0,244.0,402.4,323.96
2016,6,6,7,15,635.0,73.0,3.3,21.5,298.0,462.39,372.3
2016,6,6,7,30,680.0,79.0,3.3,22.0,352.0,525.47,421.29
2016,6,6,7,45,713.0,83.5,3.35,23.0,406.5,579.39,460.99
2016,6,6,8,0,746.0,88.0,3.4,24.0,461.0,636.91,501.44
2016,6,6,8,15,769.5,91.5,3.55,24.5,513.5,687.15,535.62
2016,6,6,8,30,793.0,95.0,3.7,25.0,566.0,737.26,569.11
2016,6,6,8,45,810.5,98.5,3.85,25.5,616.0,782.07,598.29
2016,6,6,9,0,828.0,102.0,4.0,26.0,666.0,825.77,626.34
2016,6,6,9,15,841.0,104.5,4.0,26.0,711.0,857.9,646.67
2016,6,6,9,30,854.0,107.0,4.0,26.0,756.0,893.3,669.18
2016,6,6,9,45,863.5,109.5,4.05,26.5,795.5,923.42,686.88
2016,6,6,10,0,873.0,112.0,4.1,27.0,835.0,951.17,702.9
2016,6,6,10,15,880.5,113.5,4.05,27.0,868.5,973.38,716.03
2016,6,6,10,30,888.0,115.0,4.0,27.0,902.0,992.84,727.4
2016,6,6,10,45,892.5,117.0,4.0,27.5,928.5,1006.98,734.18
2016,6,6,11,0,897.0,119.0,4.0,28.0,955.0,1018.08,739.06
2016,6,6,11,15,900.5,120.0,3.95,28.0,974.0,1024.05,741.88
2016,6,6,11,30,904.0,121.0,3.9,28.0,993.0,1026.87,742.79
2016,6,6,11,45,908.0,120.0,3.85,28.5,1005.0,1025.01,739.35
2016,6,6,12,0,912.0,119.0,3.8,29.0,1017.0,1020.0,734.03
2016,6,6,12,15,912.0,119.0,3.75,29.0,1020.5,1008.95,726.43
2016,6,6,12,30,912.0,119.0,3.7,29.0,1024.0,994.95,717.09
2016,6,6,12,45,909.5,119.5,3.65,29.0,1019.0,976.26,704.8
2016,6,6,13,0,907.0,120.0,3.6,29.0,1014.0,954.89,690.88
2016,6,6,13,15,904.0,119.5,3.55,29.0,1001.5,929.5,674.38
2016,6,6,13,30,901.0,119.0,3.5,29.0,989.0,901.58,656.26
2016,6,6,13,45,895.0,119.0,3.45,29.0,968.0,869.17,635.15
2016,6,6,14,0,889.0,119.0,3.4,29.0,947.0,834.65,612.59
2016,6,6,14,15,883.0,118.0,3.35,29.0,919.5,797.26,588.0
2016,6,6,14,30,877.0,117.0,3.3,29.0,892.0,758.11,562.07
2016,6,6,14,45,862.0,119.0,3.25,29.0,856.5,713.79,532.4
2016,6,6,15,0,847.0,121.0,3.2,29.0,821.0,668.79,500.28
2016,6,6,15,15,836.0,118.5,3.1,29.0,781.0,621.76,465.7
2016,6,6,15,30,825.0,116.0,3.0,29.0,741.0,571.19,427.93
2016,6,6,15,45,810.5,113.0,2.95,29.0,696.0,520.75,389.45
2016,6,6,16,0,796.0,110.0,2.9,29.0,651.0,470.6,350.18
2016,6,6,16,15,777.0,106.5,2.75,28.5,602.0,418.63,309.07
2016,6,6,16,30,758.0,103.0,2.6,28.0,553.0,367.85,267.79
2016,6,6,16,45,733.0,99.0,2.5,28.0,500.5,316.15,224.64
2016,6,6,17,0,708.0,95.0,2.4,28.0,448.0,263.46,180.37
2016,6,6,17,15,675.0,90.0,2.2,27.5,394.5,213.66,139.08
2016,6,6,17,30,642.0,85.0,2.0,27.0,341.0,167.32,101.74
2016,6,6,17,45,595.0,78.5,1.85,26.5,288.0,121.82,68.49
2016,6,6,18,0,548.0,72.0,1.7,26.0,235.0,81.52,44.27
2016,6,6,18,15,481.0,63.0,1.5,25.0,184.5,44.3,32.42
2016,6,6,18,30,414.0,54.0,1.3,24.0,134.0,39.2,27.95
2016,6,6,18,45,312.5,42.0,1.15,23.5,91.5,31.65,21.06
2016,6,6,19,0,211.0,30.0,1.0,23.0,49.0,23.14,12.41
2016,6,6,19,15,105.5,15.0,1.0,22.5,24.5,14.74,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,78.0,16.5,1.8,20.5,24.0,47.12,0.0
2016,6,7,6,0,156.0,33.0,2.0,21.0,48.0,105.02,70.09
2016,6,7,6,15,251.0,48.5,2.0,21.5,89.5,165.23,123.95
2016,6,7,6,30,346.0,64.0,2.0,22.0,131.0,235.36,183.03
2016,6,7,6,45,415.0,74.5,2.0,22.5,180.5,296.38,234.28
2016,6,7,7,0,484.0,85.0,2.0,23.0,230.0,366.62,291.26
2016,6,7,7,15,532.5,93.5,2.05,23.5,282.5,426.77,338.76
2016,6,7,7,30,581.0,102.0,2.1,24.0,335.0,490.36,387.29
2016,6,7,7,45,618.0,108.0,2.15,25.0,388.0,546.62,427.97
2016,6,7,8,0,655.0,114.0,2.2,26.0,441.0,604.64,468.53
2016,6,7,8,15,681.0,119.0,2.25,26.0,492.5,654.75,503.98
2016,6,7,8,30,707.0,124.0,2.3,26.0,544.0,705.11,537.87
2016,6,7,8,45,726.0,129.0,2.35,26.5,592.5,749.72,566.1
2016,6,7,9,0,745.0,134.0,2.4,27.0,641.0,790.49,591.29
2016,6,7,9,15,760.5,137.5,2.4,27.0,685.5,828.58,615.19
2016,6,7,9,30,776.0,141.0,2.4,27.0,730.0,865.14,637.87
2016,6,7,9,45,784.5,146.0,2.45,27.5,768.5,895.08,655.11
2016,6,7,10,0,793.0,151.0,2.5,28.0,807.0,922.75,670.82
2016,6,7,10,15,802.0,153.0,2.5,28.0,840.5,945.32,684.08
2016,6,7,10,30,811.0,155.0,2.5,28.0,874.0,965.37,695.79
2016,6,7,10,45,531.5,306.5,2.55,28.5,784.0,854.93,618.42
2016,6,7,11,0,252.0,458.0,2.6,29.0,694.0,727.58,523.6
2016,6,7,11,15,186.0,471.5,2.6,29.0,647.5,666.58,481.02
2016,6,7,11,30,120.0,485.0,2.6,29.0,601.0,611.42,441.26
2016,6,7,11,45,217.0,482.0,2.65,29.5,695.0,701.08,504.45
2016,6,7,12,0,314.0,479.0,2.7,30.0,789.0,792.73,566.28
2016,6,7,12,15,284.5,488.0,2.7,30.0,770.0,765.16,546.35
2016,6,7,12,30,255.0,497.0,2.7,30.0,751.0,737.03,526.89
2016,6,7,12,45,553.5,325.0,2.75,30.0,872.0,845.28,609.2
2016,6,7,13,0,852.0,153.0,2.8,30.0,993.0,935.48,671.11
2016,6,7,13,15,849.0,152.5,2.75,30.0,980.5,911.24,654.58
2016,6,7,13,30,846.0,152.0,2.7,30.0,968.0,884.65,637.51
2016,6,7,13,45,841.0,151.0,2.7,30.0,948.5,853.67,617.92
2016,6,7,14,0,836.0,150.0,2.7,30.0,929.0,820.68,596.93
2016,6,7,14,15,829.5,148.0,2.7,30.0,902.0,783.43,572.99
2016,6,7,14,30,823.0,146.0,2.7,30.0,875.0,744.35,547.64
2016,6,7,14,45,820.5,139.5,2.7,30.0,843.0,702.56,519.78
2016,6,7,15,0,818.0,133.0,2.7,30.0,811.0,659.28,489.41
2016,6,7,15,15,806.5,130.5,2.65,30.0,771.5,612.8,455.74
2016,6,7,15,30,795.0,128.0,2.6,30.0,732.0,565.94,421.06
2016,6,7,15,45,780.0,125.0,2.6,30.0,687.0,516.65,383.93
2016,6,7,16,0,765.0,122.0,2.6,30.0,642.0,467.75,346.12
2016,6,7,16,15,745.5,118.0,2.5,29.5,593.5,416.66,306.19
2016,6,7,16,30,726.0,114.0,2.4,29.0,545.0,363.69,263.86
2016,6,7,16,45,699.5,109.5,2.3,29.0,493.5,312.48,221.58
2016,6,7,17,0,673.0,105.0,2.2,29.0,442.0,263.7,180.78
2016,6,7,17,15,638.5,99.5,2.05,28.5,389.0,214.97,140.83
2016,6,7,17,30,604.0,94.0,1.9,28.0,336.0,169.88,104.86
2016,6,7,17,45,550.0,88.0,1.75,28.0,283.0,126.05,73.14
2016,6,7,18,0,496.0,82.0,1.6,28.0,230.0,88.24,50.55
2016,6,7,18,15,429.0,71.5,1.45,27.0,181.0,52.61,39.16
2016,6,7,18,30,362.0,61.0,1.3,26.0,132.0,44.99,32.59
2016,6,7,18,45,266.0,46.5,1.2,25.5,90.0,35.14,23.79
2016,6,7,19,0,170.0,32.0,1.1,25.0,48.0,24.75,13.62
2016,6,7,19,15,85.0,16.0,1.1,24.5,24.0,12.52,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,63.0,17.0,0.9,22.5,22.5,40.29,0.0
2016,6,8,6,0,126.0,34.0,1.0,23.0,45.0,90.3,59.2
2016,6,8,6,15,213.0,51.0,1.15,23.0,86.0,153.96,114.57
2016,6,8,6,30,300.0,68.0,1.3,23.0,127.0,220.42,170.28
2016,6,8,6,45,368.0,80.5,1.45,23.5,175.0,280.99,220.64
2016,6,8,7,0,436.0,93.0,1.6,24.0,223.0,347.93,274.76
2016,6,8,7,15,484.5,102.5,1.7,24.5,274.5,406.1,320.52
2016,6,8,7,30,533.0,112.0,1.8,25.0,326.0,471.41,370.15
2016,6,8,7,45,572.5,118.5,1.9,25.5,378.5,527.93,411.83
2016,6,8,8,0,612.0,125.0,2.0,26.0,431.0,586.45,453.84
2016,6,8,8,15,639.0,130.5,2.05,26.0,481.5,636.22,489.11
2016,6,8,8,30,666.0,136.0,2.1,26.0,532.0,686.39,523.67
2016,6,8,8,45,687.0,141.0,2.2,26.5,580.0,731.2,552.47
2016,6,8,9,0,708.0,146.0,2.3,27.0,628.0,775.43,580.48
2016,6,8,9,15,465.0,251.0,2.3,27.0,576.0,691.68,516.7
2016,6,8,9,30,222.0,356.0,2.3,27.0,524.0,578.03,429.67
2016,6,8,9,45,184.5,379.0,2.3,27.5,524.0,570.82,422.3
2016,6,8,10,0,147.0,402.0,2.3,28.0,524.0,561.15,412.57
2016,6,8,10,15,118.5,413.0,2.25,28.0,514.0,545.28,399.7
2016,6,8,10,30,90.0,424.0,2.2,28.0,504.0,519.87,380.34
2016,6,8,10,45,235.0,416.5,2.2,28.5,634.0,669.31,486.61
2016,6,8,11,0,380.0,409.0,2.2,29.0,764.0,804.23,577.72
2016,6,8,11,15,299.0,448.0,2.15,29.0,730.5,761.58,544.92
2016,6,8,11,30,218.0,487.0,2.1,29.0,697.0,711.24,508.45
2016,6,8,11,45,290.5,467.5,2.1,29.0,752.0,764.35,545.93
2016,6,8,12,0,363.0,448.0,2.1,29.0,807.0,810.32,577.52
2016,6,8,12,15,326.5,467.5,2.1,29.0,791.5,786.09,559.88
2016,6,8,12,30,290.0,487.0,2.1,29.0,776.0,761.12,542.34
2016,6,8,12,45,270.0,490.5,2.1,29.0,758.0,736.05,525.45
2016,6,8,13,0,250.0,494.0,2.1,29.0,740.0,710.89,508.44
2016,6,8,13,15,275.5,480.5,2.1,29.0,748.5,710.86,509.55
2016,6,8,13,30,301.0,467.0,2.1,29.0,757.0,709.09,509.29
2016,6,8,13,45,532.5,330.0,2.1,29.0,831.0,763.53,552.96
2016,6,8,14,0,764.0,193.0,2.1,29.0,905.0,803.15,584.26
2016,6,8,14,15,458.0,316.0,2.1,29.0,739.5,650.81,475.52
2016,6,8,14,30,152.0,439.0,2.1,29.0,574.0,521.25,379.36
2016,6,8,14,45,440.5,311.0,2.15,29.0,680.0,593.06,437.43
2016,6,8,15,0,729.0,183.0,2.2,29.0,786.0,645.13,478.28
2016,6,8,15,15,715.5,179.0,2.1,28.5,747.0,599.45,445.43
2016,6,8,15,30,702.0,175.0,2.0,28.0,708.0,553.77,412.51
2016,6,8,15,45,514.5,231.5,1.95,28.0,609.5,472.51,351.5
2016,6,8,16,0,327.0,288.0,1.9,28.0,511.0,409.72,304.2
2016,6,8,16,15,431.0,233.0,1.85,28.0,503.5,383.63,284.02
2016,6,8,16,30,535.0,178.0,1.8,28.0,496.0,350.75,256.68
2016,6,8,16,45,343.5,195.5,1.8,28.0,393.0,279.52,204.13
2016,6,8,17,0,152.0,213.0,1.8,28.0,290.0,226.96,167.77
2016,6,8,17,15,140.0,190.5,1.65,27.5,254.5,195.18,143.66
2016,6,8,17,30,128.0,168.0,1.5,27.0,219.0,164.79,120.59
2016,6,8,17,45,114.0,144.0,1.4,26.5,184.5,134.47,97.93
2016,6,8,18,0,100.0,120.0,1.3,26.0,150.0,105.91,77.12
2016,6,8,18,15,80.5,96.5,1.25,25.5,117.5,79.48,62.16
2016,6,8,18,30,61.0,73.0,1.2,25.0,85.0,63.98,48.78
2016,6,8,18,45,34.0,51.5,1.15,25.0,57.5,46.07,32.97
2016,6,8,19,0,7.0,30.0,1.1,25.0,30.0,28.31,16.5
2016,6,8,19,15,3.5,15.0,1.1,24.5,15.0,14.43,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,41.64,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,100.04,66.35
2016,6,9,6,15,228.0,49.5,1.2,22.5,86.5,157.69,117.55
2016,6,9,6,30,315.0,66.0,1.2,23.0,127.0,224.36,173.2
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.0,285.32,223.74
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,352.97,278.13
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,414.25,325.65
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,476.52,372.27
2016,6,9,7,45,593.0,111.0,1.35,25.5,380.5,533.09,413.45
2016,6,9,8,0,634.0,116.0,1.4,26.0,433.0,591.77,454.91
2016,6,9,8,15,660.5,121.5,1.5,26.0,484.0,642.0,490.38
2016,6,9,8,30,687.0,127.0,1.6,26.0,535.0,692.57,524.62
2016,6,9,8,45,709.5,130.5,1.7,26.5,583.5,737.65,553.32
2016,6,9,9,0,732.0,134.0,1.8,27.0,632.0,782.23,581.28
2016,6,9,9,15,747.5,137.5,1.9,27.5,676.0,816.94,602.28
2016,6,9,9,30,763.0,141.0,2.0,28.0,720.0,853.2,624.21
2016,6,9,9,45,777.5,142.5,2.1,28.5,759.5,884.69,642.81
2016,6,9,10,0,792.0,144.0,2.2,29.0,799.0,914.23,660.08
2016,6,9,10,15,482.0,291.5,2.3,29.0,695.5,783.82,569.75
2016,6,9,10,30,172.0,439.0,2.4,29.0,592.0,624.02,452.29
2016,6,9,10,45,117.0,434.5,2.5,29.0,540.0,564.03,410.26
2016,6,9,11,0,62.0,430.0,2.6,29.0,488.0,495.57,360.98
2016,6,9,11,15,168.0,452.0,2.65,29.0,613.5,628.74,456.75
2016,6,9,11,30,274.0,474.0,2.7,29.0,739.0,759.52,546.61
2016,6,9,11,45,306.0,468.5,2.8,29.5,768.0,780.87,559.94
2016,6,9,12,0,338.0,463.0,2.9,30.0,797.0,800.75,573.02
2016,6,9,12,15,593.5,306.5,2.95,30.0,894.5,890.22,640.78
2016,6,9,12,30,849.0,150.0,3.0,30.0,992.0,964.94,690.96
2016,6,9,12,45,848.0,149.5,3.05,30.0,988.0,947.68,679.65
2016,6,9,13,0,847.0,149.0,3.1,30.0,984.0,927.95,667.54
2016,6,9,13,15,475.0,314.0,3.15,30.0,781.5,733.31,534.35
2016,6,9,13,30,103.0,479.0,3.2,30.0,579.0,549.27,397.55
2016,6,9,13,45,466.0,313.5,3.25,30.5,750.0,692.32,508.02
2016,6,9,14,0,829.0,148.0,3.3,31.0,921.0,814.34,594.83
2016,6,9,14,15,822.5,146.0,3.3,30.5,894.5,777.75,571.16
2016,6,9,14,30,816.0,144.0,3.3,30.0,868.0,738.68,546.63
2016,6,9,14,45,569.5,259.5,3.3,30.0,755.5,636.15,471.1
2016,6,9,15,0,323.0,375.0,3.3,30.0,643.0,555.03,409.01
2016,6,9,15,15,203.5,361.5,3.25,30.0,527.5,456.53,337.63
2016,6,9,15,30,84.0,348.0,3.2,30.0,412.0,368.74,273.07
2016,6,9,15,45,42.0,240.5,3.15,30.0,272.5,246.13,183.15
2016,6,9,16,0,0.0,133.0,3.1,30.0,133.0,127.91,93.96
2016,6,9,16,15,0.0,120.0,3.05,29.5,120.0,115.53,85.01
2016,6,9,16,30,0.0,107.0,3.0,29.0,107.0,103.17,75.85
2016,6,9,16,45,224.0,136.5,2.95,29.0,249.0,191.64,140.52
2016,6,9,17,0,448.0,166.0,2.9,29.0,391.0,258.56,183.96
2016,6,9,17,15,472.0,144.0,2.7,28.5,356.5,219.77,150.81
2016,6,9,17,30,496.0,122.0,2.5,28.0,322.0,178.62,116.3
2016,6,9,17,45,450.5,110.5,2.3,27.5,271.5,136.18,85.32
2016,6,9,18,0,405.0,99.0,2.1,27.0,221.0,98.64,61.53
2016,6,9,18,15,341.5,85.0,1.95,26.5,173.5,63.89,48.81
2016,6,9,18,30,278.0,71.0,1.8,26.0,126.0,52.83,39.22
2016,6,9,18,45,199.5,52.5,1.65,25.5,86.0,39.93,27.81
2016,6,9,19,0,121.0,34.0,1.5,25.0,46.0,28.12,16.45
2016,6,9,19,15,60.5,17.0,1.55,24.5,23.0,14.41,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,87.0,16.0,1.05,21.5,24.0,48.87,0.0
2016,6,10,6,0,174.0,32.0,1.2,22.0,48.0,109.4,72.62
2016,6,10,6,15,269.0,46.0,1.3,22.5,89.5,168.64,125.68
2016,6,10,6,30,364.0,60.0,1.4,23.0,131.0,237.89,183.74
2016,6,10,6,45,429.0,70.0,1.55,23.5,179.5,299.82,235.47
2016,6,10,7,0,494.0,80.0,1.7,24.0,228.0,366.06,289.2
2016,6,10,7,15,540.5,88.0,1.75,24.5,280.0,424.84,335.36
2016,6,10,7,30,587.0,96.0,1.8,25.0,332.0,486.89,382.42
2016,6,10,7,45,417.0,150.0,1.9,25.5,330.0,456.35,356.28
2016,6,10,8,0,247.0,204.0,2.0,26.0,328.0,405.06,313.89
2016,6,10,8,15,269.5,225.5,1.95,26.0,374.5,453.83,349.75
2016,6,10,8,30,292.0,247.0,1.9,26.0,421.0,503.52,384.99
2016,6,10,8,45,523.0,184.5,1.9,26.5,528.0,640.61,486.65
2016,6,10,9,0,754.0,122.0,1.9,27.0,635.0,784.65,584.67
2016,6,10,9,15,530.5,230.0,1.85,27.0,603.0,726.31,539.22
2016,6,10,9,30,307.0,338.0,1.8,27.0,571.0,644.3,475.35
2016,6,10,9,45,295.0,361.5,1.8,27.5,595.5,663.28,486.45
2016,6,10,10,0,283.0,385.0,1.8,28.0,620.0,680.47,495.44
2016,6,10,10,15,168.0,390.0,1.75,28.5,531.0,568.63,414.2
2016,6,10,10,30,53.0,395.0,1.7,29.0,442.0,453.27,329.55
2016,6,10,10,45,445.0,268.0,1.7,29.5,681.5,729.46,531.1
2016,6,10,11,0,837.0,141.0,1.7,30.0,921.0,981.19,692.35
2016,6,10,11,15,841.5,142.5,1.7,30.0,940.5,988.38,693.36
2016,6,10,11,30,846.0,144.0,1.7,30.0,960.0,992.62,695.38
2016,6,10,11,45,572.0,312.0,1.7,30.0,867.0,892.35,629.64
2016,6,10,12,0,298.0,480.0,1.7,30.0,774.0,778.34,547.91
2016,6,10,12,15,286.5,486.0,1.7,30.0,769.5,765.58,540.15
2016,6,10,12,30,275.0,492.0,1.7,30.0,765.0,751.88,530.9
2016,6,10,12,45,568.5,314.5,1.75,30.5,876.0,848.4,602.72
2016,6,10,13,0,862.0,137.0,1.8,31.0,987.0,931.0,656.41
2016,6,10,13,15,589.0,301.5,1.8,31.0,879.5,822.83,584.47
2016,6,10,13,30,316.0,466.0,1.8,31.0,772.0,721.75,511.02
2016,6,10,13,45,261.0,466.5,1.85,31.0,715.5,662.52,472.0
2016,6,10,14,0,206.0,467.0,1.9,31.0,659.0,608.32,435.27
2016,6,10,14,15,519.0,300.5,1.9,31.0,765.0,684.9,496.22
2016,6,10,14,30,832.0,134.0,1.9,31.0,871.0,743.05,540.39
2016,6,10,14,45,820.5,133.5,1.95,31.0,837.5,700.76,512.52
2016,6,10,15,0,809.0,133.0,2.0,31.0,804.0,655.6,481.57
2016,6,10,15,15,798.0,130.0,2.0,31.0,765.0,609.45,448.93
2016,6,10,15,30,787.0,127.0,2.0,31.0,726.0,562.9,415.19
2016,6,10,15,45,768.5,126.0,2.0,31.0,681.5,514.03,378.86
2016,6,10,16,0,750.0,125.0,2.0,31.0,637.0,465.89,342.12
2016,6,10,16,15,730.5,121.0,1.9,30.5,589.0,415.58,303.28
2016,6,10,16,30,711.0,117.0,1.8,30.0,541.0,363.31,262.02
2016,6,10,16,45,680.5,114.0,1.7,30.0,489.5,312.88,220.91
2016,6,10,17,0,650.0,111.0,1.6,30.0,438.0,265.28,181.63
2016,6,10,17,15,616.0,104.5,1.55,29.5,386.0,216.93,142.49
2016,6,10,17,30,582.0,98.0,1.5,29.0,334.0,172.17,107.06
2016,6,10,17,45,526.5,92.0,1.5,29.0,281.5,129.2,76.04
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,92.73,54.04
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,57.07,42.66
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,47.2,34.18
2016,6,10,18,45,249.0,49.0,1.05,27.5,90.5,37.04,25.19
2016,6,10,19,0,157.0,34.0,0.9,27.0,49.0,26.3,14.97
2016,6,10,19,15,78.5,17.0,0.95,26.5,24.5,13.29,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,16.5,1.35,23.5,22.5,38.83,0.0
2016,6,11,6,0,121.0,33.0,1.6,24.0,45.0,87.05,56.59
2016,6,11,6,15,208.0,50.0,1.75,24.0,85.0,150.64,111.71
2016,6,11,6,30,295.0,67.0,1.9,24.0,125.0,216.81,167.19
2016,6,11,6,45,147.5,62.0,2.05,24.5,91.0,145.0,112.75
2016,6,11,7,0,0.0,57.0,2.2,25.0,57.0,55.08,39.52
2016,6,11,7,15,0.0,65.0,2.3,25.5,65.0,62.83,45.75
2016,6,11,7,30,0.0,73.0,2.4,26.0,73.0,70.58,51.78
2016,6,11,7,45,31.5,138.0,2.55,26.5,154.0,163.37,126.07
2016,6,11,8,0,63.0,203.0,2.7,27.0,235.0,257.96,199.3
2016,6,11,8,15,358.0,170.5,2.7,27.0,380.5,466.98,363.43
2016,6,11,8,30,653.0,138.0,2.7,27.0,526.0,677.93,519.93
2016,6,11,8,45,497.5,210.5,2.75,27.5,521.0,648.32,491.68
2016,6,11,9,0,342.0,283.0,2.8,28.0,516.0,601.16,452.27
2016,6,11,9,15,533.0,221.0,2.8,28.0,612.0,718.61,539.17
2016,6,11,9,30,724.0,159.0,2.8,28.0,708.0,840.52,622.65
2016,6,11,9,45,396.5,268.0,2.8,28.5,571.0,665.84,494.5
2016,6,11,10,0,69.0,377.0,2.8,29.0,434.0,451.8,332.62
2016,6,11,10,15,415.5,276.5,2.8,29.0,642.5,703.88,521.14
2016,6,11,10,30,762.0,176.0,2.8,29.0,851.0,939.4,680.95
2016,6,11,10,45,489.0,320.0,2.85,29.5,758.5,827.09,598.73
2016,6,11,11,0,216.0,464.0,2.9,30.0,666.0,691.22,497.78
2016,6,11,11,15,240.0,470.0,2.9,30.0,698.5,719.14,517.62
2016,6,11,11,30,264.0,476.0,2.9,30.0,731.0,751.75,539.31
2016,6,11,11,45,259.5,484.0,2.9,30.0,737.5,750.45,537.67
2016,6,11,12,0,255.0,492.0,2.9,30.0,744.0,747.97,535.55
2016,6,11,12,15,513.0,347.5,2.85,30.0,856.0,853.44,613.96
2016,6,11,12,30,771.0,203.0,2.8,30.0,968.0,946.15,677.68
2016,6,11,12,45,765.0,206.0,2.75,30.0,963.0,927.84,664.76
2016,6,11,13,0,759.0,209.0,2.7,30.0,958.0,907.45,651.52
2016,6,11,13,15,756.0,208.0,2.65,30.0,946.5,884.01,636.37
2016,6,11,13,30,753.0,207.0,2.6,30.0,935.0,858.57,619.95
2016,6,11,13,45,745.0,207.0,2.55,30.0,915.0,828.23,600.32
2016,6,11,14,0,737.0,207.0,2.5,30.0,895.0,795.53,579.1
2016,6,11,14,15,729.5,204.5,2.45,30.0,869.0,759.57,555.25
2016,6,11,14,30,722.0,202.0,2.4,30.0,843.0,722.44,529.86
2016,6,11,14,45,684.5,215.5,2.35,30.0,805.0,677.81,498.29
2016,6,11,15,0,647.0,229.0,2.3,30.0,767.0,634.72,467.41
2016,6,11,15,15,632.5,224.0,2.2,30.0,728.5,591.01,436.01
2016,6,11,15,30,618.0,219.0,2.1,30.0,690.0,547.58,404.25
2016,6,11,15,45,600.0,212.5,2.05,30.0,647.0,501.47,370.17
2016,6,11,16,0,582.0,206.0,2.0,30.0,604.0,456.39,336.12
2016,6,11,16,15,558.5,198.5,1.95,29.5,557.5,409.45,300.68
2016,6,11,16,30,535.0,191.0,1.9,29.0,511.0,363.88,265.46
2016,6,11,16,45,507.0,181.0,1.9,29.0,461.5,316.76,228.15
2016,6,11,17,0,479.0,171.0,1.9,29.0,412.0,272.33,192.57
