Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,15,441.5,159.5,1.8,28.5,362.0,227.38,157.29
2016,6,11,17,30,404.0,148.0,1.7,28.0,312.0,186.37,125.77
2016,6,11,17,45,358.5,133.0,1.6,28.0,262.5,145.56,96.04
2016,6,11,18,0,313.0,118.0,1.5,28.0,213.0,113.65,75.74
2016,6,11,18,15,254.0,99.5,1.55,27.5,166.5,79.53,61.71
2016,6,11,18,30,195.0,81.0,1.6,27.0,120.0,63.61,48.11
2016,6,11,18,45,131.5,58.0,1.65,26.5,81.0,46.6,33.25
2016,6,11,19,0,68.0,35.0,1.7,26.0,42.0,30.45,18.38
2016,6,11,19,15,34.0,17.5,1.85,26.0,21.0,15.71,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,39.5,17.0,1.7,24.5,20.5,31.2,0.0
2016,6,12,6,0,79.0,34.0,1.9,25.0,41.0,74.89,48.13
2016,6,12,6,15,152.5,54.5,1.95,25.0,80.0,129.4,95.31
2016,6,12,6,30,226.0,75.0,2.0,25.0,119.0,190.75,146.44
2016,6,12,6,45,293.0,90.0,2.15,25.5,166.0,255.89,199.96
2016,6,12,7,0,360.0,105.0,2.3,26.0,213.0,321.36,252.74
2016,6,12,7,15,409.0,117.0,2.35,26.0,263.0,379.0,298.59
2016,6,12,7,30,458.0,129.0,2.4,26.0,313.0,440.5,346.23
2016,6,12,7,45,314.5,170.0,2.5,26.5,305.0,402.4,314.47
2016,6,12,8,0,171.0,211.0,2.6,27.0,297.0,351.14,271.95
2016,6,12,8,15,167.0,237.0,2.65,27.0,328.5,381.94,294.4
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,411.82,315.47
2016,6,12,8,45,165.5,287.0,2.75,27.5,392.5,443.85,337.38
2016,6,12,9,0,168.0,311.0,2.8,28.0,425.0,475.43,358.59
2016,6,12,9,15,173.0,331.0,2.85,28.0,455.5,504.28,378.44
2016,6,12,9,30,178.0,351.0,2.9,28.0,486.0,532.75,397.87
2016,6,12,9,45,372.0,303.5,2.95,28.5,605.0,672.1,500.17
2016,6,12,10,0,566.0,256.0,3.0,29.0,724.0,822.0,604.73
2016,6,12,10,15,532.0,300.0,3.0,29.0,754.5,840.87,613.55
2016,6,12,10,30,498.0,344.0,3.0,29.0,785.0,858.32,622.35
2016,6,12,10,45,614.5,276.5,3.05,29.5,837.5,907.57,657.03
2016,6,12,11,0,731.0,209.0,3.1,30.0,890.0,955.71,687.63
2016,6,12,11,15,563.0,314.5,3.1,30.0,846.0,894.73,643.87
2016,6,12,11,30,395.0,420.0,3.1,30.0,802.0,825.62,592.55
2016,6,12,11,45,335.5,453.0,3.15,30.0,780.5,794.92,570.55
2016,6,12,12,0,276.0,486.0,3.2,30.0,759.0,762.84,547.24
2016,6,12,12,15,362.0,462.5,3.2,30.0,822.0,816.46,585.51
2016,6,12,12,30,448.0,439.0,3.2,30.0,885.0,868.42,621.55
2016,6,12,12,45,447.0,436.0,3.25,30.5,879.0,852.22,609.62
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,834.82,597.4
2016,6,12,13,15,455.0,424.0,3.3,31.0,868.0,819.72,587.98
2016,6,12,13,30,464.0,415.0,3.3,31.0,863.0,803.11,577.49
2016,6,12,13,45,392.0,430.0,3.3,31.0,803.5,740.08,533.86
2016,6,12,14,0,320.0,445.0,3.3,31.0,744.0,679.15,491.42
2016,6,12,14,15,414.0,394.5,3.3,31.0,769.5,689.53,501.63
2016,6,12,14,30,508.0,344.0,3.3,31.0,795.0,694.96,507.64
2016,6,12,14,45,490.0,329.5,3.3,31.0,751.0,646.18,473.9
2016,6,12,15,0,472.0,315.0,3.3,31.0,707.0,598.04,440.39
2016,6,12,15,15,467.0,298.5,3.3,30.5,670.5,556.98,412.28
2016,6,12,15,30,462.0,282.0,3.3,30.0,634.0,515.75,383.34
2016,6,12,15,45,466.0,261.5,3.3,30.0,598.5,475.66,353.86
2016,6,12,16,0,470.0,241.0,3.3,30.0,563.0,434.76,323.05
2016,6,12,16,15,452.0,229.0,3.15,29.5,519.5,391.14,289.89
2016,6,12,16,30,434.0,217.0,3.0,29.0,476.0,348.99,257.21
2016,6,12,16,45,365.0,208.0,2.95,29.0,412.5,298.73,218.51
2016,6,12,17,0,296.0,199.0,2.9,29.0,349.0,251.05,182.22
2016,6,12,17,15,271.5,181.5,2.75,28.5,306.5,213.22,152.9
2016,6,12,17,30,247.0,164.0,2.6,28.0,264.0,177.97,125.92
2016,6,12,17,45,222.5,142.5,2.5,28.0,222.5,142.23,99.15
2016,6,12,18,0,198.0,121.0,2.4,28.0,181.0,109.27,75.97
2016,6,12,18,15,161.0,99.5,2.4,27.5,142.0,83.23,60.53
2016,6,12,18,30,124.0,78.0,2.4,27.0,103.0,64.71,49.05
2016,6,12,18,45,80.5,56.0,2.45,27.0,70.0,47.47,33.92
2016,6,12,19,0,37.0,34.0,2.5,27.0,37.0,29.72,17.78
2016,6,12,19,15,18.5,17.0,2.6,26.5,18.5,15.32,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,39.61,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,88.9,57.54
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,153.0,113.16
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,220.43,169.7
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,283.92,222.64
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,358.26,282.94
2016,6,13,7,15,520.5,92.0,3.3,26.5,277.0,417.19,329.69
2016,6,13,7,30,569.0,100.0,3.4,27.0,329.0,479.58,377.66
2016,6,13,7,45,319.5,152.5,3.5,27.5,284.5,385.39,302.12
2016,6,13,8,0,70.0,205.0,3.6,28.0,240.0,265.17,204.12
2016,6,13,8,15,392.5,159.5,3.6,28.0,389.0,480.05,374.09
2016,6,13,8,30,715.0,114.0,3.6,28.0,538.0,698.81,536.07
2016,6,13,8,45,739.5,116.0,3.6,28.5,587.5,742.37,562.76
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,788.13,591.56
2016,6,13,9,15,778.5,121.0,3.6,29.0,681.0,825.48,615.34
2016,6,13,9,30,793.0,124.0,3.6,29.0,725.0,861.24,637.89
2016,6,13,9,45,804.0,126.0,3.6,29.5,764.0,890.88,654.88
2016,6,13,10,0,815.0,128.0,3.6,30.0,803.0,912.7,666.59
2016,6,13,10,15,475.0,282.0,3.55,30.0,679.5,766.97,563.2
2016,6,13,10,30,135.0,436.0,3.5,30.0,556.0,584.77,426.19
2016,6,13,10,45,146.0,452.0,3.5,30.5,585.0,611.05,444.07
2016,6,13,11,0,157.0,468.0,3.5,31.0,614.0,636.77,460.37
2016,6,13,11,15,195.0,475.5,3.45,31.0,661.0,679.98,490.2
2016,6,13,11,30,233.0,483.0,3.4,31.0,708.0,722.48,519.1
2016,6,13,11,45,247.0,487.0,3.4,31.5,728.0,741.22,530.28
2016,6,13,12,0,261.0,491.0,3.4,32.0,748.0,753.12,537.11
2016,6,13,12,15,556.5,317.5,3.4,32.0,869.0,866.75,622.4
2016,6,13,12,30,852.0,144.0,3.4,32.0,990.0,963.3,687.31
2016,6,13,12,45,559.5,317.0,3.4,32.0,872.0,844.82,606.4
2016,6,13,13,0,267.0,490.0,3.4,32.0,754.0,723.7,516.83
2016,6,13,13,15,553.5,317.5,3.4,32.0,856.0,808.67,583.98
2016,6,13,13,30,840.0,145.0,3.4,32.0,958.0,875.81,631.76
2016,6,13,13,45,833.5,145.0,3.4,32.0,938.0,844.93,611.38
2016,6,13,14,0,827.0,145.0,3.4,32.0,918.0,812.15,590.35
2016,6,13,14,15,535.0,288.5,3.35,32.0,783.5,687.58,501.94
2016,6,13,14,30,243.0,432.0,3.3,32.0,649.0,580.36,420.98
2016,6,13,14,45,510.5,290.5,3.25,32.0,722.5,625.86,459.58
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,651.79,482.15
2016,6,13,15,15,572.0,236.5,3.15,32.0,699.5,566.06,417.61
2016,6,13,15,30,366.0,324.0,3.1,32.0,603.0,501.66,368.47
2016,6,13,15,45,301.0,316.5,3.05,32.0,537.0,441.05,324.51
2016,6,13,16,0,236.0,309.0,3.0,32.0,471.0,390.63,287.56
2016,6,13,16,15,337.0,262.0,2.85,31.5,474.5,374.91,275.9
2016,6,13,16,30,438.0,215.0,2.7,31.0,478.0,349.25,255.08
2016,6,13,16,45,423.0,196.0,2.6,31.0,431.0,303.48,219.0
2016,6,13,17,0,408.0,177.0,2.5,31.0,384.0,259.2,183.72
2016,6,13,17,15,387.0,160.0,2.45,30.5,338.0,216.88,150.4
2016,6,13,17,30,366.0,143.0,2.4,30.0,292.0,176.83,119.22
2016,6,13,17,45,331.5,126.5,2.35,29.5,246.5,142.6,94.36
2016,6,13,18,0,297.0,110.0,2.3,29.0,201.0,107.48,70.95
2016,6,13,18,15,250.0,92.0,2.35,28.5,158.5,74.84,52.77
2016,6,13,18,30,203.0,74.0,2.4,28.0,116.0,58.54,43.7
2016,6,13,18,45,136.5,55.0,2.45,28.0,79.5,44.37,31.23
2016,6,13,19,0,70.0,36.0,2.5,28.0,43.0,31.27,18.98
2016,6,13,19,15,35.0,18.0,2.65,27.5,21.5,16.15,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.0,17.5,2.55,24.5,21.0,27.64,0.0
2016,6,14,6,0,76.0,35.0,2.8,25.0,42.0,70.29,44.67
2016,6,14,6,15,157.5,54.5,3.05,25.0,81.5,131.22,96.75
2016,6,14,6,30,239.0,74.0,3.3,25.0,121.0,194.85,149.95
2016,6,14,6,45,313.0,87.5,3.6,25.5,169.0,262.25,205.75
2016,6,14,7,0,387.0,101.0,3.9,26.0,217.0,330.6,261.45
2016,6,14,7,15,438.5,112.0,4.0,26.0,268.0,389.77,309.16
2016,6,14,7,30,490.0,123.0,4.1,26.0,319.0,453.02,358.89
2016,6,14,7,45,355.0,165.0,4.25,26.5,318.0,423.18,333.31
2016,6,14,8,0,220.0,207.0,4.4,27.0,317.0,380.9,297.45
2016,6,14,8,15,154.0,232.0,4.35,27.0,313.0,366.5,284.19
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,337.91,259.84
2016,6,14,8,45,90.0,280.0,4.3,27.5,337.5,365.67,279.48
2016,6,14,9,0,92.0,303.0,4.3,28.0,366.0,393.21,298.52
2016,6,14,9,15,82.5,321.5,4.15,28.0,381.0,405.5,306.19
2016,6,14,9,30,73.0,340.0,4.0,28.0,396.0,416.96,313.25
2016,6,14,9,45,42.0,288.0,3.85,28.5,321.0,332.56,249.14
2016,6,14,10,0,11.0,236.0,3.7,29.0,246.0,242.58,180.47
2016,6,14,10,15,20.0,291.5,3.55,29.5,309.5,306.96,227.83
2016,6,14,10,30,29.0,347.0,3.4,30.0,373.0,379.74,279.76
2016,6,14,10,45,75.0,405.0,3.25,30.5,474.5,484.14,354.16
2016,6,14,11,0,121.0,463.0,3.1,31.0,576.0,595.83,430.74
2016,6,14,11,15,233.0,455.0,3.05,31.0,678.0,696.91,501.98
2016,6,14,11,30,345.0,447.0,3.0,31.0,780.0,803.36,574.61
2016,6,14,11,45,359.5,444.5,2.95,31.0,795.5,810.43,578.35
2016,6,14,12,0,374.0,442.0,2.9,31.0,811.0,816.01,581.84
2016,6,14,12,15,335.5,463.5,2.95,31.0,795.5,791.84,564.66
2016,6,14,12,30,297.0,485.0,3.0,31.0,780.0,766.86,547.12
2016,6,14,12,45,567.5,319.0,3.15,31.5,880.5,854.58,614.14
2016,6,14,13,0,838.0,153.0,3.3,32.0,981.0,925.17,662.39
2016,6,14,13,15,835.5,152.5,3.4,32.0,969.0,902.02,647.69
2016,6,14,13,30,833.0,152.0,3.5,32.0,957.0,876.53,632.1
2016,6,14,13,45,533.0,308.0,3.6,32.0,819.5,745.63,541.57
2016,6,14,14,0,233.0,464.0,3.7,32.0,682.0,628.34,453.81
2016,6,14,14,15,523.0,304.0,3.7,32.0,774.5,692.81,507.23
2016,6,14,14,30,813.0,144.0,3.7,32.0,867.0,739.52,544.85
2016,6,14,14,45,803.5,142.5,3.75,32.0,834.0,698.07,516.64
2016,6,14,15,0,794.0,141.0,3.8,32.0,801.0,655.68,486.66
2016,6,14,15,15,782.0,138.0,3.75,32.0,762.5,609.64,453.22
2016,6,14,15,30,770.0,135.0,3.7,32.0,724.0,563.31,418.86
2016,6,14,15,45,752.0,133.5,3.7,32.0,679.5,515.08,382.42
2016,6,14,16,0,734.0,132.0,3.7,32.0,635.0,467.57,345.64
2016,6,14,16,15,714.0,127.5,3.55,31.5,587.5,414.24,304.28
2016,6,14,16,30,694.0,123.0,3.4,31.0,540.0,365.17,265.04
2016,6,14,16,45,665.5,119.0,3.25,31.0,489.0,315.33,224.1
2016,6,14,17,0,637.0,115.0,3.1,31.0,438.0,268.13,184.88
2016,6,14,17,15,602.5,108.5,3.0,30.5,386.5,220.26,145.92
2016,6,14,17,30,568.0,102.0,2.9,30.0,335.0,176.03,110.71
2016,6,14,17,45,521.5,94.0,2.8,29.5,283.5,132.88,79.0
2016,6,14,18,0,475.0,86.0,2.7,29.0,232.0,94.9,55.06
2016,6,14,18,15,408.5,75.5,2.7,28.5,183.5,59.6,39.05
2016,6,14,18,30,342.0,65.0,2.7,28.0,135.0,47.82,34.73
2016,6,14,18,45,252.0,50.5,2.75,27.5,93.5,38.1,26.12
2016,6,14,19,0,162.0,36.0,2.8,27.0,52.0,27.83,16.43
2016,6,14,19,15,81.0,18.0,2.9,27.0,26.0,14.04,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.5,17.5,2.75,24.5,20.0,25.29,0.0
2016,6,15,6,0,59.0,35.0,3.0,25.0,40.0,64.82,40.85
2016,6,15,6,15,134.0,56.5,3.15,25.0,79.0,125.15,92.2
2016,6,15,6,30,209.0,78.0,3.3,25.0,118.0,187.21,143.98
2016,6,15,6,45,282.5,92.5,3.45,25.5,165.5,246.85,193.52
2016,6,15,7,0,356.0,107.0,3.6,26.0,213.0,321.07,253.58
2016,6,15,7,15,407.5,118.5,3.7,26.5,263.5,379.3,299.83
2016,6,15,7,30,459.0,130.0,3.8,27.0,314.0,441.65,348.02
2016,6,15,7,45,510.0,135.0,3.95,27.5,366.5,500.03,392.17
2016,6,15,8,0,561.0,140.0,4.1,28.0,419.0,565.39,440.32
2016,6,15,8,15,590.5,146.5,4.15,28.0,469.5,616.24,477.21
2016,6,15,8,30,620.0,153.0,4.2,28.0,520.0,667.75,513.95
2016,6,15,8,45,660.5,150.0,4.3,28.5,571.5,718.19,548.27
2016,6,15,9,0,701.0,147.0,4.4,29.0,623.0,769.31,581.69
2016,6,15,9,15,718.0,151.0,4.45,29.5,667.5,807.99,605.77
2016,6,15,9,30,735.0,155.0,4.5,30.0,712.0,845.38,628.74
2016,6,15,9,45,759.5,151.5,4.6,30.5,753.5,876.83,647.66
2016,6,15,10,0,784.0,148.0,4.7,31.0,795.0,910.3,667.94
2016,6,15,10,15,793.5,150.5,4.7,31.0,829.0,933.98,682.39
2016,6,15,10,30,803.0,153.0,4.7,31.0,863.0,955.22,695.29
2016,6,15,10,45,814.5,151.5,4.7,31.5,891.0,971.65,703.61
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,979.48,706.38
2016,6,15,11,15,830.5,151.5,4.65,32.0,939.0,986.74,710.21
2016,6,15,11,30,835.0,153.0,4.6,32.0,959.0,991.09,712.2
2016,6,15,11,45,846.5,147.5,4.6,32.5,973.5,992.59,711.29
2016,6,15,12,0,858.0,142.0,4.6,33.0,988.0,991.16,708.62
2016,6,15,12,15,859.0,142.0,4.5,33.0,992.0,981.78,701.88
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,969.63,693.5
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,953.44,682.62
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,934.7,670.19
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,910.66,654.38
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,884.23,637.06
2016,6,15,13,45,853.0,136.5,3.9,33.5,948.0,854.59,616.4
2016,6,15,14,0,850.0,135.0,3.8,34.0,929.0,822.78,594.37
2016,6,15,14,15,844.0,133.5,3.7,34.0,903.0,786.59,570.64
2016,6,15,14,30,838.0,132.0,3.6,34.0,877.0,748.71,545.69
2016,6,15,14,45,830.0,129.5,3.5,34.0,844.5,707.01,518.01
2016,6,15,15,0,822.0,127.0,3.4,34.0,812.0,664.14,487.76
2016,6,15,15,15,811.5,124.5,3.3,33.5,773.0,616.25,454.28
2016,6,15,15,30,801.0,122.0,3.2,33.0,734.0,569.95,421.02
2016,6,15,15,45,786.5,119.5,3.1,33.0,690.5,521.25,384.33
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,472.85,347.0
2016,6,15,16,15,753.5,113.0,2.9,32.5,599.0,421.91,307.61
2016,6,15,16,30,735.0,109.0,2.8,32.0,551.0,372.12,268.03
2016,6,15,16,45,710.0,105.0,2.75,32.0,500.0,318.39,224.33
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,269.83,184.01
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,221.17,144.22
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,175.88,107.99
2016,6,15,17,45,575.0,84.0,2.25,30.5,292.5,130.94,74.87
2016,6,15,18,0,530.0,77.0,2.1,30.0,240.0,90.98,49.73
2016,6,15,18,15,465.5,68.0,2.15,29.0,190.5,54.06,33.71
2016,6,15,18,30,401.0,59.0,2.2,28.0,141.0,43.0,30.69
2016,6,15,18,45,304.5,47.0,2.3,27.5,98.5,35.26,23.78
2016,6,15,19,0,208.0,35.0,2.4,27.0,56.0,26.99,15.82
2016,6,15,19,15,104.0,17.5,2.55,27.0,28.0,13.62,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,53.0,17.5,2.55,24.5,22.5,31.7,0.0
2016,6,16,6,0,106.0,35.0,2.8,25.0,45.0,85.3,54.8
2016,6,16,6,15,197.5,52.5,2.9,25.0,85.5,143.38,105.72
2016,6,16,6,30,289.0,70.0,3.0,25.0,126.0,217.21,167.15
2016,6,16,6,45,144.5,77.5,3.2,25.5,105.5,162.43,126.27
2016,6,16,7,0,0.0,85.0,3.4,26.0,85.0,84.52,63.19
2016,6,16,7,15,282.5,94.5,3.45,26.5,207.5,279.84,222.35
2016,6,16,7,30,565.0,104.0,3.5,27.0,330.0,480.71,379.13
2016,6,16,7,45,616.5,105.5,3.55,27.5,385.0,540.78,423.48
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,603.75,469.33
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,654.39,505.18
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,705.3,539.69
2016,6,16,8,45,748.5,117.0,3.65,28.5,593.0,749.99,568.32
2016,6,16,9,0,777.0,117.0,3.7,29.0,643.0,797.27,598.32
2016,6,16,9,15,791.0,120.0,3.7,29.5,687.5,834.63,620.82
2016,6,16,9,30,805.0,123.0,3.7,30.0,732.0,870.36,641.98
2016,6,16,9,45,819.0,123.5,3.7,30.5,772.0,901.5,659.85
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,925.05,672.59
2016,6,16,10,15,841.0,126.0,3.7,31.0,845.0,947.8,686.19
2016,6,16,10,30,849.0,128.0,3.7,31.0,878.0,967.96,698.14
2016,6,16,10,45,854.5,129.5,3.75,31.5,904.5,982.42,705.34
2016,6,16,11,0,860.0,131.0,3.8,32.0,931.0,994.0,710.79
2016,6,16,11,15,864.0,132.0,3.8,32.0,950.5,1000.63,714.3
2016,6,16,11,30,868.0,133.0,3.8,32.0,970.0,1004.24,716.03
2016,6,16,11,45,868.0,135.0,3.8,32.5,981.5,1001.81,712.58
2016,6,16,12,0,868.0,137.0,3.8,33.0,993.0,996.34,707.37
2016,6,16,12,15,869.0,137.0,3.8,33.0,997.0,986.95,701.24
2016,6,16,12,30,870.0,137.0,3.8,33.0,1001.0,974.76,693.44
2016,6,16,12,45,867.0,138.0,3.8,33.5,996.5,957.06,680.8
2016,6,16,13,0,864.0,139.0,3.8,34.0,992.0,936.87,666.71
2016,6,16,13,15,861.5,138.5,3.8,34.0,980.5,913.28,651.85
2016,6,16,13,30,859.0,138.0,3.8,34.0,969.0,887.27,635.44
2016,6,16,13,45,852.5,138.0,3.8,34.0,949.5,855.99,615.57
2016,6,16,14,0,846.0,138.0,3.8,34.0,930.0,822.74,594.33
2016,6,16,14,15,840.0,136.5,3.75,34.0,903.5,786.7,570.92
2016,6,16,14,30,834.0,135.0,3.7,34.0,877.0,748.99,546.26
2016,6,16,14,45,822.5,135.0,3.7,34.0,843.5,707.25,518.83
2016,6,16,15,0,811.0,135.0,3.7,34.0,810.0,662.68,487.5
2016,6,16,15,15,799.5,132.5,3.65,33.5,771.5,616.73,455.38
2016,6,16,15,30,788.0,130.0,3.6,33.0,733.0,570.39,422.13
2016,6,16,15,45,772.5,127.0,3.55,33.0,689.0,521.31,385.21
2016,6,16,16,0,757.0,124.0,3.5,33.0,645.0,472.65,347.73
2016,6,16,16,15,738.0,120.0,3.35,32.5,597.0,422.24,308.6
2016,6,16,16,30,719.0,116.0,3.2,32.0,549.0,369.86,267.08
2016,6,16,16,45,695.0,111.5,3.1,32.0,498.5,319.76,225.99
2016,6,16,17,0,671.0,107.0,3.0,32.0,448.0,271.8,186.1
2016,6,16,17,15,638.0,101.0,2.85,31.5,396.0,222.87,146.19
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,177.38,109.85
2016,6,16,17,45,561.5,87.5,2.55,30.5,292.0,132.95,77.0
2016,6,16,18,0,518.0,80.0,2.4,30.0,240.0,93.34,51.88
2016,6,16,18,15,453.0,71.0,2.35,29.0,190.5,57.02,35.89
2016,6,16,18,30,388.0,62.0,2.3,28.0,141.0,45.41,32.72
2016,6,16,18,45,297.0,48.5,2.25,27.5,98.5,36.44,24.77
2016,6,16,19,0,206.0,35.0,2.2,27.0,56.0,26.96,15.84
2016,6,16,19,15,103.0,17.5,2.25,26.5,28.0,13.6,0.0
2016,6,16,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,76.0,17.0,2.65,23.5,23.5,37.46,0.0
2016,6,17,6,0,152.0,34.0,2.9,24.0,47.0,104.71,68.1
2016,6,17,6,15,250.0,48.5,3.0,24.5,89.0,163.97,121.36
2016,6,17,6,30,348.0,63.0,3.1,25.0,131.0,233.68,179.78
2016,6,17,6,45,436.5,70.0,3.25,25.5,182.0,301.9,236.67
2016,6,17,7,0,525.0,77.0,3.4,26.0,233.0,377.31,298.0
2016,6,17,7,15,572.5,84.0,3.4,26.0,285.5,436.83,345.84
2016,6,17,7,30,620.0,91.0,3.4,26.0,338.0,499.7,394.85
2016,6,17,7,45,664.0,93.5,3.4,26.5,393.0,558.09,438.39
2016,6,17,8,0,708.0,96.0,3.4,27.0,448.0,618.8,482.3
2016,6,17,8,15,732.0,100.0,3.35,27.5,499.5,666.09,513.75
2016,6,17,8,30,756.0,104.0,3.3,28.0,551.0,715.86,546.01
2016,6,17,8,45,781.0,104.5,3.25,28.5,601.0,762.25,575.15
2016,6,17,9,0,806.0,105.0,3.2,29.0,651.0,808.15,603.37
2016,6,17,9,15,819.5,107.5,3.15,29.5,695.5,845.44,625.23
2016,6,17,9,30,833.0,110.0,3.1,30.0,740.0,875.74,642.15
2016,6,17,9,45,846.5,110.5,3.1,30.5,780.5,907.19,660.0
2016,6,17,10,0,860.0,111.0,3.1,31.0,821.0,936.56,676.32
2016,6,17,10,15,867.5,112.5,3.05,31.0,854.5,958.93,689.04
2016,6,17,10,30,875.0,114.0,3.0,31.0,888.0,978.62,700.08
2016,6,17,10,45,882.0,114.5,2.95,31.5,915.0,993.97,706.97
2016,6,17,11,0,889.0,115.0,2.9,32.0,942.0,1006.41,712.06
2016,6,17,11,15,892.5,115.5,2.8,32.0,961.5,1012.35,714.17
2016,6,17,11,30,896.0,116.0,2.7,32.0,981.0,1015.2,714.46
2016,6,17,11,45,901.5,114.5,2.65,32.5,994.0,1014.9,711.92
2016,6,17,12,0,907.0,113.0,2.6,33.0,1007.0,1011.48,707.59
2016,6,17,12,15,907.5,113.0,2.5,33.0,1011.0,1001.53,700.32
2016,6,17,12,30,908.0,113.0,2.4,33.0,1015.0,988.62,691.37
2016,6,17,12,45,907.0,113.0,2.35,33.5,1011.0,971.48,678.99
2016,6,17,13,0,906.0,113.0,2.3,34.0,1007.0,951.63,665.09
2016,6,17,13,15,903.5,112.5,2.15,34.0,995.5,927.26,648.89
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,900.33,631.16
2016,6,17,13,45,896.5,111.0,1.95,34.0,964.5,868.77,611.49
2016,6,17,14,0,892.0,110.0,1.9,34.0,945.0,835.01,590.4
2016,6,17,14,15,886.5,109.0,1.85,34.0,919.0,798.39,567.4
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,759.95,543.09
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,717.73,516.49
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,674.27,488.03
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,627.95,455.87
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,580.94,422.41
2016,6,17,15,45,830.5,99.5,1.8,34.0,704.0,531.17,386.09
2016,6,17,16,0,817.0,97.0,1.8,34.0,660.0,481.46,348.8
2016,6,17,16,15,800.5,94.5,1.75,33.5,612.0,426.9,307.54
2016,6,17,16,30,784.0,92.0,1.7,33.0,564.0,376.85,268.23
2016,6,17,16,45,761.0,88.5,1.7,33.0,512.5,324.87,226.17
2016,6,17,17,0,738.0,85.0,1.7,33.0,461.0,274.86,184.95
2016,6,17,17,15,708.0,80.5,1.65,32.5,408.0,224.56,143.98
2016,6,17,17,30,678.0,76.0,1.6,32.0,355.0,174.31,103.87
2016,6,17,17,45,636.0,71.0,1.6,31.5,302.5,128.31,69.85
2016,6,17,18,0,594.0,66.0,1.6,31.0,250.0,86.91,43.86
2016,6,17,18,15,532.5,58.5,1.5,30.0,199.5,47.82,27.27
2016,6,17,18,30,471.0,51.0,1.4,29.0,149.0,35.73,24.47
2016,6,17,18,45,374.5,41.5,1.35,28.5,104.5,30.38,19.65
2016,6,17,19,0,278.0,32.0,1.3,28.0,60.0,24.66,13.99
2016,6,17,19,15,139.0,16.0,1.45,27.5,30.0,12.09,0.0
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.0,23.5,37.47,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,104.6,67.38
2016,6,18,6,15,254.0,47.0,2.2,25.0,88.0,163.43,120.44
2016,6,18,6,30,352.0,61.0,2.3,25.0,129.0,232.72,178.61
2016,6,18,6,45,220.0,86.5,2.45,25.5,134.0,209.33,163.28
2016,6,18,7,0,88.0,112.0,2.6,26.0,139.0,172.5,134.37
2016,6,18,7,15,343.5,103.0,2.55,26.0,236.0,324.27,257.0
2016,6,18,7,30,599.0,94.0,2.5,26.0,333.0,489.83,385.82
2016,6,18,7,45,635.0,99.5,2.5,26.5,385.5,545.51,426.21
2016,6,18,8,0,671.0,105.0,2.5,27.0,438.0,602.89,467.13
2016,6,18,8,15,383.0,181.0,2.45,27.0,375.5,496.17,382.72
2016,6,18,8,30,95.0,257.0,2.4,27.0,313.0,343.33,261.89
2016,6,18,8,45,105.0,282.5,2.35,27.5,349.5,380.63,288.96
2016,6,18,9,0,115.0,308.0,2.3,28.0,386.0,427.09,321.32
2016,6,18,9,15,456.5,216.5,2.15,28.5,557.5,645.71,484.66
2016,6,18,9,30,798.0,125.0,2.0,29.0,729.0,865.75,631.75
2016,6,18,9,45,540.5,254.0,1.85,29.5,672.5,783.57,569.14
2016,6,18,10,0,283.0,383.0,1.7,30.0,616.0,678.14,488.4
2016,6,18,10,15,563.0,257.0,1.55,30.0,746.0,827.46,594.36
2016,6,18,10,30,843.0,131.0,1.4,30.0,876.0,965.01,678.92
2016,6,18,10,45,546.5,293.5,1.25,30.5,783.0,856.34,602.43
2016,6,18,11,0,250.0,456.0,1.1,31.0,690.0,724.01,505.95
2016,6,18,11,15,560.5,294.0,1.05,31.0,831.0,872.37,610.51
2016,6,18,11,30,871.0,132.0,1.0,31.0,972.0,1006.36,691.49
2016,6,18,11,45,866.0,138.0,1.0,31.5,982.5,1002.99,685.91
2016,6,18,12,0,861.0,144.0,1.0,32.0,993.0,996.53,680.45
2016,6,18,12,15,862.5,144.5,1.05,32.0,998.0,988.19,676.29
2016,6,18,12,30,864.0,145.0,1.1,32.0,1003.0,977.05,670.52
2016,6,18,12,45,865.0,143.5,1.2,32.5,1000.0,960.89,661.25
2016,6,18,13,0,866.0,142.0,1.3,33.0,997.0,942.16,650.4
2016,6,18,13,15,863.5,141.5,1.35,33.0,986.0,918.58,637.14
2016,6,18,13,30,861.0,141.0,1.4,33.0,975.0,892.57,622.34
2016,6,18,13,45,858.0,139.0,1.45,33.0,956.0,862.43,604.85
2016,6,18,14,0,855.0,137.0,1.5,33.0,937.0,830.1,585.84
2016,6,18,14,15,848.5,135.5,1.5,33.0,910.5,793.43,563.36
2016,6,18,14,30,842.0,134.0,1.5,33.0,884.0,755.09,539.63
2016,6,18,14,45,829.5,134.5,1.55,33.0,850.0,712.82,513.49
2016,6,18,15,0,817.0,135.0,1.6,33.0,816.0,667.81,483.45
2016,6,18,15,15,805.0,132.5,1.6,33.0,777.0,621.32,451.3
2016,6,18,15,30,793.0,130.0,1.6,33.0,738.0,574.47,418.08
2016,6,18,15,45,776.0,128.0,1.65,33.0,693.0,525.28,382.54
2016,6,18,16,0,759.0,126.0,1.7,33.0,648.0,476.65,346.34
2016,6,18,16,15,739.0,122.0,1.65,32.5,599.5,425.7,307.82
2016,6,18,16,30,719.0,118.0,1.6,32.0,551.0,372.83,266.87
2016,6,18,16,45,688.0,115.0,1.6,32.0,499.0,321.71,225.95
2016,6,18,17,0,657.0,112.0,1.6,32.0,447.0,273.44,186.67
2016,6,18,17,15,623.0,105.5,1.55,31.5,394.5,224.53,147.36
2016,6,18,17,30,589.0,99.0,1.5,31.0,342.0,179.18,111.53
2016,6,18,17,45,534.5,93.0,1.45,30.5,289.0,135.54,79.88
2016,6,18,18,0,480.0,87.0,1.4,30.0,236.0,97.94,56.48
2016,6,18,18,15,416.5,76.0,1.3,29.0,187.5,61.79,39.54
2016,6,18,18,30,353.0,65.0,1.2,28.0,139.0,47.68,34.64
2016,6,18,18,45,259.0,51.0,1.2,27.5,96.5,38.38,26.42
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,28.56,17.21
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,14.39,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,2.5,0.8,23.5,2.5,2.46,0.0
2016,6,19,6,0,0.0,5.0,0.9,24.0,5.0,4.82,0.0
2016,6,19,6,15,0.0,10.5,1.0,24.5,10.5,10.12,2.48
2016,6,19,6,30,0.0,16.0,1.1,25.0,16.0,15.43,6.95
2016,6,19,6,45,0.0,22.5,1.25,25.5,22.5,21.7,12.18
2016,6,19,7,0,0.0,29.0,1.4,26.0,29.0,27.99,17.34
2016,6,19,7,15,0.0,77.0,1.45,26.0,77.0,75.01,55.54
2016,6,19,7,30,0.0,125.0,1.5,26.0,125.0,124.87,95.19
2016,6,19,7,45,69.0,167.5,1.55,26.5,202.0,221.39,171.72
2016,6,19,8,0,138.0,210.0,1.6,27.0,279.0,326.5,251.99
2016,6,19,8,15,396.5,173.0,1.55,27.0,400.5,497.09,382.58
2016,6,19,8,30,655.0,136.0,1.5,27.0,522.0,675.16,511.24
2016,6,19,8,45,677.0,140.5,1.5,27.5,570.0,719.98,537.76
2016,6,19,9,0,699.0,145.0,1.5,28.0,618.0,764.34,564.64
2016,6,19,9,15,715.0,149.0,1.55,28.0,662.0,802.17,588.35
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,838.69,611.08
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,866.23,626.61
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,895.16,643.03
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,918.39,657.02
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,939.26,669.6
2016,6,19,10,45,776.5,171.0,1.9,29.0,876.0,954.26,679.13
2016,6,19,11,0,781.0,175.0,2.0,29.0,902.0,966.54,687.09
2016,6,19,11,15,786.0,176.5,2.05,29.0,921.5,973.96,691.56
2016,6,19,11,30,791.0,178.0,2.1,29.0,941.0,978.58,694.41
2016,6,19,11,45,802.0,173.0,2.2,29.0,955.5,979.77,695.78
2016,6,19,12,0,813.0,168.0,2.3,29.0,970.0,978.11,695.46
2016,6,19,12,15,814.0,168.0,2.3,29.0,974.5,968.71,689.35
2016,6,19,12,30,815.0,168.0,2.3,29.0,979.0,956.59,681.68
2016,6,19,12,45,565.0,322.5,2.3,29.5,884.0,856.71,613.09
2016,6,19,13,0,315.0,477.0,2.3,30.0,789.0,756.82,538.87
2016,6,19,13,15,266.0,482.0,2.25,30.0,743.5,705.7,504.33
2016,6,19,13,30,217.0,487.0,2.2,30.0,698.0,657.32,470.9
2016,6,19,13,45,514.5,321.0,2.2,30.0,807.0,743.55,538.54
2016,6,19,14,0,812.0,155.0,2.2,30.0,916.0,812.27,588.74
2016,6,19,14,15,805.5,153.5,2.15,30.0,890.0,776.42,564.68
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,739.06,540.39
2016,6,19,14,45,794.0,147.5,2.05,30.0,832.5,698.67,513.42
2016,6,19,15,0,789.0,143.0,2.0,30.0,801.0,657.01,484.28
2016,6,19,15,15,777.5,140.0,1.95,30.0,763.0,611.58,451.85
2016,6,19,15,30,766.0,137.0,1.9,30.0,725.0,565.8,418.48
2016,6,19,15,45,755.0,132.0,1.85,30.0,682.5,518.33,383.15
2016,6,19,16,0,744.0,127.0,1.8,30.0,640.0,470.89,346.93
2016,6,19,16,15,725.0,123.0,1.8,29.5,592.5,421.12,308.86
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,369.31,268.21
2016,6,19,16,45,685.0,113.0,1.8,29.0,495.5,319.53,227.57
2016,6,19,17,0,664.0,107.0,1.8,29.0,446.0,271.58,187.7
2016,6,19,17,15,631.5,101.0,1.65,28.5,394.0,223.06,147.91
2016,6,19,17,30,599.0,95.0,1.5,28.0,342.0,177.92,111.58
2016,6,19,17,45,558.0,87.0,1.4,28.0,291.0,133.56,78.16
2016,6,19,18,0,517.0,79.0,1.3,28.0,240.0,93.74,52.25
2016,6,19,18,15,455.0,69.5,1.25,27.5,191.0,56.87,35.18
2016,6,19,18,30,393.0,60.0,1.2,27.0,142.0,43.65,31.41
2016,6,19,18,45,306.5,47.5,1.2,26.5,100.0,35.56,24.2
2016,6,19,19,0,220.0,35.0,1.2,26.0,58.0,26.9,16.0
2016,6,19,19,15,110.0,17.5,1.2,25.5,29.0,13.56,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,72.0,15.5,0.6,22.5,22.0,34.75,0.0
2016,6,20,6,0,144.0,31.0,0.6,23.0,44.0,97.91,62.67
2016,6,20,6,15,239.0,45.5,0.75,23.5,84.0,155.65,114.66
2016,6,20,6,30,334.0,60.0,0.9,24.0,124.0,223.44,170.99
2016,6,20,6,45,406.5,70.0,1.05,25.0,172.5,284.53,221.19
2016,6,20,7,0,479.0,80.0,1.2,26.0,221.0,355.6,277.58
2016,6,20,7,15,527.0,87.5,1.2,26.5,272.0,413.81,322.57
2016,6,20,7,30,575.0,95.0,1.2,27.0,323.0,475.47,368.5
2016,6,20,7,45,615.5,99.5,1.3,27.5,376.0,531.92,409.6
2016,6,20,8,0,656.0,104.0,1.4,28.0,429.0,590.48,451.04
2016,6,20,8,15,380.0,180.5,1.4,28.0,374.0,493.01,375.12
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,350.31,264.4
2016,6,20,8,45,201.0,274.0,1.4,28.5,405.5,457.86,344.26
2016,6,20,9,0,298.0,291.0,1.4,29.0,492.0,571.9,424.18
2016,6,20,9,15,540.5,208.0,1.35,29.5,604.0,709.53,521.59
2016,6,20,9,30,783.0,125.0,1.3,30.0,716.0,851.7,612.3
2016,6,20,9,45,796.0,127.0,1.3,30.5,756.0,883.16,628.14
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,912.61,643.78
2016,6,20,10,15,566.5,267.0,1.25,31.0,744.0,840.86,594.43
2016,6,20,10,30,324.0,405.0,1.2,31.0,692.0,744.83,524.48
2016,6,20,10,45,583.5,269.5,1.2,31.5,805.0,869.71,611.51
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,980.03,677.51
2016,6,20,11,15,848.0,135.0,1.2,32.0,938.0,987.73,680.16
2016,6,20,11,30,853.0,136.0,1.2,32.0,958.0,992.47,682.4
2016,6,20,11,45,857.0,135.5,1.25,32.5,971.0,991.74,680.93
2016,6,20,12,0,861.0,135.0,1.3,33.0,984.0,988.02,677.83
2016,6,20,12,15,583.5,307.5,1.35,33.0,884.5,883.48,612.36
2016,6,20,12,30,306.0,480.0,1.4,33.0,785.0,771.5,534.27
2016,6,20,12,45,586.0,306.5,1.5,33.0,886.5,859.76,601.55
2016,6,20,13,0,866.0,133.0,1.6,33.0,988.0,934.28,650.67
2016,6,20,13,15,863.5,132.5,1.65,33.0,977.0,910.82,636.18
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,884.94,621.14
2016,6,20,13,45,858.5,130.0,1.8,33.5,948.0,855.32,602.92
2016,6,20,14,0,856.0,128.0,1.9,34.0,930.0,823.49,583.14
2016,6,20,14,15,850.0,126.5,1.95,33.5,904.0,787.28,562.24
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,749.35,539.91
2016,6,20,14,45,816.5,135.5,2.1,33.0,841.0,705.5,512.48
2016,6,20,15,0,789.0,146.0,2.2,33.0,804.0,660.25,481.59
2016,6,20,15,15,777.0,143.0,2.25,33.0,765.5,614.51,449.74
2016,6,20,15,30,765.0,140.0,2.3,33.0,727.0,568.46,416.83
2016,6,20,15,45,545.5,216.0,2.35,33.0,622.0,481.09,352.27
2016,6,20,16,0,326.0,292.0,2.4,33.0,517.0,416.74,304.35
2016,6,20,16,15,507.5,210.0,2.35,32.5,530.5,402.0,293.31
2016,6,20,16,30,689.0,128.0,2.3,32.0,544.0,371.2,267.49
2016,6,20,16,45,660.0,124.0,2.3,32.0,493.5,321.36,227.26
2016,6,20,17,0,631.0,120.0,2.3,32.0,443.0,274.2,188.69
2016,6,20,17,15,596.5,113.5,2.15,31.5,391.0,226.5,150.22
2016,6,20,17,30,562.0,107.0,2.0,31.0,339.0,182.44,115.35
2016,6,20,17,45,514.0,98.5,1.95,30.5,287.5,138.77,83.3
2016,6,20,18,0,466.0,90.0,1.9,30.0,236.0,100.58,58.9
2016,6,20,18,15,400.5,79.5,1.7,29.0,187.5,64.92,41.82
2016,6,20,18,30,335.0,69.0,1.5,28.0,139.0,50.77,37.24
2016,6,20,18,45,244.5,54.0,1.35,27.5,97.0,40.76,28.41
2016,6,20,19,0,154.0,39.0,1.2,27.0,55.0,32.04,20.06
2016,6,20,19,15,77.0,19.5,1.2,26.5,27.5,16.48,0.0
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,32.22,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,85.95,54.02
2016,6,21,6,15,215.5,47.5,2.3,24.5,82.5,149.35,109.97
2016,6,21,6,30,309.0,63.0,2.3,25.0,122.0,216.35,165.86
2016,6,21,6,45,382.5,74.0,2.3,25.5,170.5,277.77,216.98
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,346.16,272.3
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,407.31,320.23
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,469.53,367.36
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,525.65,407.56
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,583.81,447.7
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,634.46,481.36
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,685.53,513.23
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,730.56,540.09
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,775.05,565.87
2016,6,21,9,15,747.0,134.5,1.5,31.0,669.0,810.54,586.25
2016,6,21,9,30,763.0,138.0,1.4,31.0,713.0,847.54,607.27
2016,6,21,9,45,773.5,141.5,1.3,31.5,752.0,877.83,622.32
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,906.02,635.77
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,929.94,649.12
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,951.42,661.01
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,966.78,667.88
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,979.42,673.21
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,986.76,676.84
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,985.4,675.42
2016,6,21,11,45,840.5,148.0,1.3,33.5,967.5,987.68,676.62
2016,6,21,12,0,854.0,141.0,1.4,34.0,983.0,987.06,676.06
2016,6,21,12,15,855.0,141.0,1.45,34.0,987.5,977.98,671.15
2016,6,21,12,30,856.0,141.0,1.5,34.0,992.0,966.13,664.71
2016,6,21,12,45,855.5,140.5,1.55,34.0,988.5,949.76,655.59
2016,6,21,13,0,855.0,140.0,1.6,34.0,985.0,930.89,644.97
2016,6,21,13,15,852.5,139.5,1.6,34.0,974.0,907.68,631.09
