Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,30,850.0,139.0,1.6,34.0,963.0,882.07,615.76
2016,6,21,13,45,846.5,137.5,1.65,34.0,944.5,852.39,598.36
2016,6,21,14,0,843.0,136.0,1.7,34.0,926.0,820.57,579.48
2016,6,21,14,15,837.0,134.5,1.7,34.0,900.0,784.79,557.44
2016,6,21,14,30,831.0,133.0,1.7,34.0,874.0,747.34,534.15
2016,6,21,14,45,829.5,127.0,1.7,34.0,843.5,707.5,509.07
2016,6,21,15,0,828.0,121.0,1.7,34.0,813.0,665.98,481.42
2016,6,21,15,15,817.5,118.5,1.7,34.0,774.5,620.46,449.9
2016,6,21,15,30,807.0,116.0,1.7,34.0,736.0,571.44,415.27
2016,6,21,15,45,793.5,113.0,1.75,34.0,693.0,522.61,379.99
2016,6,21,16,0,780.0,110.0,1.8,34.0,650.0,473.96,343.75
2016,6,21,16,15,762.5,107.0,1.8,33.5,602.0,423.97,305.96
2016,6,21,16,30,745.0,104.0,1.8,33.0,554.0,374.99,267.74
2016,6,21,16,45,722.0,99.5,1.8,33.0,504.0,324.06,226.69
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,272.01,184.23
2016,6,21,17,15,668.0,90.0,1.75,32.5,401.5,222.83,144.31
2016,6,21,17,30,637.0,85.0,1.7,32.0,349.0,176.84,107.58
2016,6,21,17,45,596.0,78.5,1.65,31.5,297.5,131.7,74.04
2016,6,21,18,0,555.0,72.0,1.6,31.0,246.0,91.07,48.02
2016,6,21,18,15,493.0,64.0,1.5,30.0,196.0,53.38,31.1
2016,6,21,18,30,431.0,56.0,1.4,29.0,146.0,39.92,28.0
2016,6,21,18,45,339.5,45.0,1.3,28.5,103.0,33.41,22.2
2016,6,21,19,0,248.0,34.0,1.2,28.0,60.0,26.05,15.21
2016,6,21,19,15,124.0,17.0,1.3,27.5,30.0,13.13,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.5,1.8,23.5,22.0,36.12,0.0
2016,6,22,6,0,155.0,31.0,2.1,24.0,44.0,101.39,64.03
2016,6,22,6,15,252.0,45.0,2.3,24.5,84.5,159.56,117.38
2016,6,22,6,30,349.0,59.0,2.5,25.0,125.0,228.07,174.84
2016,6,22,6,45,422.5,68.0,2.7,25.5,173.5,291.57,227.99
2016,6,22,7,0,496.0,77.0,2.9,26.0,222.0,360.42,284.16
2016,6,22,7,15,544.0,84.0,2.85,26.5,273.5,418.78,330.35
2016,6,22,7,30,592.0,91.0,2.8,27.0,325.0,480.57,377.54
2016,6,22,7,45,630.0,96.0,2.8,27.5,378.0,536.64,419.0
2016,6,22,8,0,668.0,101.0,2.8,28.0,431.0,594.62,460.56
2016,6,22,8,15,693.5,105.5,2.75,28.5,482.0,644.36,494.19
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,694.37,526.39
2016,6,22,8,45,740.0,113.5,2.7,29.5,581.5,737.17,553.09
2016,6,22,9,0,761.0,117.0,2.7,30.0,630.0,781.81,580.6
2016,6,22,9,15,776.0,120.0,2.7,30.5,674.5,819.73,603.1
2016,6,22,9,30,791.0,123.0,2.7,31.0,719.0,856.14,624.31
2016,6,22,9,45,803.0,125.0,2.7,31.5,758.5,886.94,641.6
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,910.01,653.76
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,933.12,667.72
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,953.73,680.1
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,969.68,688.19
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,982.86,694.61
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,990.17,698.86
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,994.51,701.4
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,995.37,700.84
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,993.25,698.51
2016,6,22,12,15,874.0,128.0,3.25,34.0,992.5,984.16,692.99
2016,6,22,12,30,875.0,128.0,3.3,34.0,997.0,972.23,685.79
2016,6,22,12,45,875.0,127.5,3.4,34.0,994.0,956.17,676.39
2016,6,22,13,0,875.0,127.0,3.5,34.0,991.0,937.5,665.35
2016,6,22,13,15,872.5,126.5,3.5,34.0,980.0,913.94,650.58
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,887.92,634.24
2016,6,22,13,45,564.5,292.5,3.55,34.5,835.5,758.61,545.38
2016,6,22,14,0,259.0,459.0,3.6,35.0,702.0,644.18,459.33
2016,6,22,14,15,555.5,289.5,3.6,34.5,791.0,707.62,512.5
2016,6,22,14,30,852.0,120.0,3.6,34.0,880.0,751.64,548.08
2016,6,22,14,45,830.0,126.5,3.6,34.0,844.5,707.83,518.83
2016,6,22,15,0,808.0,133.0,3.6,34.0,809.0,661.93,486.81
2016,6,22,15,15,797.0,130.5,3.6,34.0,770.5,616.51,454.34
2016,6,22,15,30,786.0,128.0,3.6,34.0,732.0,570.65,420.81
2016,6,22,15,45,769.0,126.5,3.65,34.0,688.0,522.26,384.75
2016,6,22,16,0,752.0,125.0,3.7,34.0,644.0,474.43,348.17
2016,6,22,16,15,568.0,178.5,3.6,33.5,554.5,400.65,292.75
2016,6,22,16,30,384.0,232.0,3.5,33.0,465.0,350.73,255.61
2016,6,22,16,45,520.5,171.0,3.45,32.5,456.0,317.82,227.68
2016,6,22,17,0,657.0,110.0,3.4,32.0,447.0,273.61,188.43
2016,6,22,17,15,624.0,104.0,3.25,31.5,395.5,225.26,148.95
2016,6,22,17,30,591.0,98.0,3.1,31.0,344.0,180.36,112.96
2016,6,22,17,45,543.0,91.0,3.0,31.0,292.0,136.34,80.17
2016,6,22,18,0,495.0,84.0,2.9,31.0,240.0,97.63,55.26
2016,6,22,18,15,431.5,74.5,2.85,30.5,191.0,62.13,38.62
2016,6,22,18,30,368.0,65.0,2.8,30.0,142.0,47.58,34.26
2016,6,22,18,45,276.5,51.0,2.8,29.5,99.5,38.29,26.12
2016,6,22,19,0,185.0,37.0,2.8,29.0,57.0,28.48,17.07
2016,6,22,19,15,92.5,18.5,2.9,28.5,28.5,14.35,0.0
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,36.06,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,101.24,63.47
2016,6,23,6,15,254.5,45.0,2.3,24.5,84.5,160.33,117.85
2016,6,23,6,30,354.0,59.0,2.4,25.0,125.0,229.93,176.13
2016,6,23,6,45,434.5,66.5,2.55,25.5,175.0,295.24,230.67
2016,6,23,7,0,515.0,74.0,2.7,26.0,225.0,366.55,288.69
2016,6,23,7,15,562.5,81.0,2.7,26.5,277.0,425.44,335.27
2016,6,23,7,30,610.0,88.0,2.7,27.0,329.0,487.73,382.84
2016,6,23,7,45,651.0,91.5,2.7,27.5,382.5,544.79,424.99
2016,6,23,8,0,692.0,95.0,2.7,28.0,436.0,603.98,467.37
2016,6,23,8,15,716.5,99.0,2.65,28.5,487.5,651.09,498.56
2016,6,23,8,30,741.0,103.0,2.6,29.0,539.0,700.75,530.38
2016,6,23,8,45,765.0,104.5,2.6,29.5,588.5,747.04,559.35
2016,6,23,9,0,789.0,106.0,2.6,30.0,638.0,792.82,587.43
2016,6,23,9,15,803.0,108.5,2.55,30.0,682.5,830.21,610.28
2016,6,23,9,30,817.0,111.0,2.5,30.0,727.0,860.67,628.35
2016,6,23,9,45,480.0,254.5,2.5,30.5,621.5,727.47,533.02
2016,6,23,10,0,143.0,398.0,2.5,31.0,516.0,553.09,401.89
2016,6,23,10,15,143.0,416.0,2.55,31.5,538.0,572.2,414.54
2016,6,23,10,30,143.0,434.0,2.6,32.0,560.0,590.63,425.54
2016,6,23,10,45,509.5,275.5,2.65,32.5,745.0,800.82,577.56
2016,6,23,11,0,876.0,117.0,2.7,33.0,930.0,995.2,702.23
2016,6,23,11,15,880.0,118.0,2.8,33.0,950.5,1002.34,705.16
2016,6,23,11,30,884.0,119.0,2.9,33.0,971.0,1006.42,707.96
2016,6,23,11,45,876.5,126.5,3.0,33.5,981.0,1002.41,704.37
2016,6,23,12,0,869.0,134.0,3.1,34.0,991.0,995.25,698.97
2016,6,23,12,15,870.5,134.5,3.15,34.0,996.0,987.15,694.13
2016,6,23,12,30,872.0,135.0,3.2,34.0,1001.0,976.2,687.58
2016,6,23,12,45,871.0,135.0,3.3,34.0,997.5,959.69,677.93
2016,6,23,13,0,870.0,135.0,3.4,34.0,994.0,940.62,666.7
2016,6,23,13,15,867.5,134.0,3.45,34.0,983.5,916.69,652.03
2016,6,23,13,30,865.0,133.0,3.5,34.0,973.0,890.33,635.78
2016,6,23,13,45,861.0,132.5,3.55,34.5,954.0,860.79,616.15
2016,6,23,14,0,857.0,132.0,3.6,35.0,935.0,829.1,595.09
2016,6,23,14,15,851.0,130.5,3.65,35.0,909.0,792.91,572.19
2016,6,23,14,30,845.0,129.0,3.7,35.0,883.0,754.99,547.95
2016,6,23,14,45,840.5,125.0,3.75,35.0,851.5,714.34,521.63
2016,6,23,15,0,836.0,121.0,3.8,35.0,820.0,672.21,492.88
2016,6,23,15,15,825.0,118.5,3.8,34.5,781.0,626.05,460.89
2016,6,23,15,30,814.0,116.0,3.8,34.0,742.0,579.34,427.63
2016,6,23,15,45,796.5,115.0,3.85,34.0,697.5,526.94,388.68
2016,6,23,16,0,779.0,114.0,3.9,34.0,653.0,478.01,351.17
2016,6,23,16,15,563.0,177.5,3.85,33.5,552.5,397.91,291.1
2016,6,23,16,30,347.0,241.0,3.8,33.0,452.0,344.37,251.57
2016,6,23,16,45,516.0,171.5,3.8,33.0,453.0,317.06,227.02
2016,6,23,17,0,685.0,102.0,3.8,33.0,454.0,274.94,188.21
2016,6,23,17,15,543.5,119.0,3.65,32.5,379.0,220.4,147.45
2016,6,23,17,30,402.0,136.0,3.5,32.0,304.0,180.55,120.11
2016,6,23,17,45,370.5,120.5,3.4,31.5,258.0,140.81,90.56
2016,6,23,18,0,339.0,105.0,3.3,31.0,212.0,104.55,66.03
2016,6,23,18,15,298.0,88.5,3.2,30.0,169.0,70.81,47.25
2016,6,23,18,30,257.0,72.0,3.1,29.0,126.0,53.03,38.98
2016,6,23,18,45,192.5,54.5,3.05,28.5,88.5,44.05,31.02
2016,6,23,19,0,128.0,37.0,3.0,28.0,51.0,30.51,18.8
2016,6,23,19,15,64.0,18.5,3.05,27.5,25.5,15.68,0.0
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,89.0,15.0,1.35,23.5,22.5,38.58,0.0
2016,6,24,6,0,178.0,30.0,1.5,24.0,45.0,106.83,66.43
2016,6,24,6,15,282.0,42.5,1.55,24.5,86.0,167.07,122.43
2016,6,24,6,30,386.0,55.0,1.6,25.0,127.0,239.96,183.14
2016,6,24,6,45,471.5,61.0,1.7,25.5,178.0,306.15,238.12
2016,6,24,7,0,557.0,67.0,1.8,26.0,229.0,379.89,297.57
2016,6,24,7,15,494.0,94.0,1.9,26.5,260.0,400.73,314.16
2016,6,24,7,30,431.0,121.0,2.0,27.0,291.0,411.73,322.07
2016,6,24,7,45,280.0,164.5,2.1,27.5,281.5,371.59,289.04
2016,6,24,8,0,129.0,208.0,2.2,28.0,272.0,317.7,244.44
2016,6,24,8,15,220.0,223.0,2.25,28.5,346.5,404.45,310.41
2016,6,24,8,30,311.0,238.0,2.3,29.0,421.0,506.61,384.92
2016,6,24,8,45,200.0,269.0,2.4,29.5,391.0,451.2,340.19
2016,6,24,9,0,89.0,300.0,2.5,30.0,361.0,387.32,289.44
2016,6,24,9,15,180.0,320.5,2.55,30.0,453.0,498.46,371.54
2016,6,24,9,30,271.0,341.0,2.6,30.0,545.0,614.23,453.6
2016,6,24,9,45,568.5,219.5,2.7,30.5,677.5,774.91,570.46
2016,6,24,10,0,866.0,98.0,2.8,31.0,810.0,926.63,668.96
2016,6,24,10,15,668.5,222.0,2.9,31.0,785.5,891.89,644.64
2016,6,24,10,30,471.0,346.0,3.0,31.0,761.0,833.52,600.23
2016,6,24,10,45,370.5,398.0,3.1,31.5,731.0,783.92,563.32
2016,6,24,11,0,270.0,450.0,3.2,32.0,701.0,737.82,528.17
2016,6,24,11,15,339.0,432.0,3.3,32.0,754.0,785.86,562.56
2016,6,24,11,30,408.0,414.0,3.4,32.0,807.0,837.91,598.55
2016,6,24,11,45,429.0,422.5,3.5,32.0,840.5,862.12,614.47
2016,6,24,12,0,450.0,431.0,3.6,32.0,874.0,884.27,629.24
2016,6,24,12,15,444.0,434.5,3.65,32.0,873.5,872.86,621.53
2016,6,24,12,30,438.0,438.0,3.7,32.0,873.0,859.86,613.05
2016,6,24,12,45,432.5,434.5,3.75,32.0,863.0,839.32,599.81
2016,6,24,13,0,427.0,431.0,3.8,32.0,853.0,817.77,585.9
2016,6,24,13,15,352.5,452.5,3.8,32.0,798.5,756.94,543.52
2016,6,24,13,30,278.0,474.0,3.8,32.0,744.0,698.46,502.46
2016,6,24,13,45,547.5,313.0,3.85,32.0,831.0,765.43,557.04
2016,6,24,14,0,817.0,152.0,3.9,32.0,918.0,815.37,595.19
2016,6,24,14,15,612.0,262.5,3.9,31.5,827.5,726.25,533.05
2016,6,24,14,30,407.0,373.0,3.9,31.0,737.0,649.49,476.03
2016,6,24,14,45,319.0,387.0,3.9,31.0,665.5,583.21,428.4
2016,6,24,15,0,231.0,401.0,3.9,31.0,594.0,524.23,385.38
2016,6,24,15,15,253.5,376.0,3.8,31.0,578.5,499.42,368.48
2016,6,24,15,30,276.0,351.0,3.7,31.0,563.0,476.18,352.12
2016,6,24,15,45,154.0,310.5,3.65,31.0,428.0,364.55,270.4
2016,6,24,16,0,32.0,270.0,3.6,31.0,293.0,264.59,196.43
2016,6,24,16,15,319.0,214.0,3.45,30.5,409.5,328.97,244.86
2016,6,24,16,30,606.0,158.0,3.3,30.0,526.0,367.5,269.35
2016,6,24,16,45,451.5,180.5,3.2,30.0,441.0,303.56,220.37
2016,6,24,17,0,297.0,203.0,3.1,30.0,356.0,257.93,187.06
2016,6,24,17,15,250.0,184.5,2.9,29.5,303.5,213.85,153.76
2016,6,24,17,30,203.0,166.0,2.7,29.0,251.0,179.27,128.28
2016,6,24,17,45,186.5,144.0,2.5,29.0,213.0,146.15,103.16
2016,6,24,18,0,170.0,122.0,2.3,29.0,175.0,114.98,80.61
2016,6,24,18,15,145.0,100.0,2.2,28.5,139.5,85.65,61.38
2016,6,24,18,30,120.0,78.0,2.1,28.0,104.0,65.0,49.18
2016,6,24,18,45,83.5,57.5,2.05,27.5,73.0,48.85,35.15
2016,6,24,19,0,47.0,37.0,2.0,27.0,42.0,32.24,20.31
2016,6,24,19,15,23.5,18.5,2.1,26.5,21.0,16.69,0.0
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,14.0,1.8,24.5,14.5,15.5,0.0
2016,6,25,6,0,13.0,28.0,2.0,25.0,29.0,35.31,18.86
2016,6,25,6,15,51.5,49.0,2.0,25.0,58.0,78.77,56.2
2016,6,25,6,30,90.0,70.0,2.0,25.0,87.0,120.27,90.9
2016,6,25,6,45,131.5,89.0,2.05,25.0,122.5,163.96,127.34
2016,6,25,7,0,173.0,108.0,2.1,25.0,158.0,218.24,171.75
2016,6,25,7,15,91.5,121.0,2.15,25.0,148.0,186.16,145.97
2016,6,25,7,30,10.0,134.0,2.2,25.0,138.0,140.93,108.55
2016,6,25,7,45,6.5,143.5,2.3,25.5,146.5,147.68,113.35
2016,6,25,8,0,3.0,153.0,2.4,26.0,155.0,154.32,117.85
2016,6,25,8,15,4.5,167.0,2.55,26.0,170.0,169.2,129.11
2016,6,25,8,30,6.0,181.0,2.7,26.0,185.0,184.2,140.37
2016,6,25,8,45,72.0,244.5,2.85,26.5,293.0,311.69,239.1
2016,6,25,9,0,138.0,308.0,3.0,27.0,401.0,446.36,339.06
2016,6,25,9,15,94.0,314.0,3.1,27.0,379.5,407.32,307.93
2016,6,25,9,30,50.0,320.0,3.2,27.0,358.0,374.69,281.91
2016,6,25,9,45,91.5,358.0,3.3,27.5,432.0,453.08,339.4
2016,6,25,10,0,133.0,396.0,3.4,28.0,506.0,541.5,402.15
2016,6,25,10,15,76.5,354.5,3.45,28.0,418.5,434.59,323.35
2016,6,25,10,30,20.0,313.0,3.5,28.0,331.0,328.38,244.02
2016,6,25,10,45,10.0,199.5,3.55,28.5,208.5,204.88,151.84
2016,6,25,11,0,0.0,86.0,3.6,29.0,86.0,83.48,59.07
2016,6,25,11,15,12.0,222.5,3.55,29.0,234.0,229.39,170.06
2016,6,25,11,30,24.0,359.0,3.5,29.0,382.0,382.25,281.69
2016,6,25,11,45,31.5,390.0,3.5,29.0,420.5,419.4,307.82
2016,6,25,12,0,39.0,421.0,3.5,29.0,459.0,455.93,333.68
2016,6,25,12,15,50.5,442.5,3.45,29.0,492.5,486.16,355.04
2016,6,25,12,30,62.0,464.0,3.4,29.0,526.0,515.52,375.67
2016,6,25,12,45,32.0,303.5,3.4,29.0,336.0,326.86,240.8
2016,6,25,13,0,2.0,143.0,3.4,29.0,146.0,140.58,102.26
2016,6,25,13,15,69.0,316.0,3.35,29.0,383.5,368.61,273.73
2016,6,25,13,30,136.0,489.0,3.3,29.0,621.0,588.48,429.34
2016,6,25,13,45,75.0,379.0,3.3,29.0,451.5,427.03,313.99
2016,6,25,14,0,14.0,269.0,3.3,29.0,282.0,270.44,199.52
2016,6,25,14,15,12.0,245.5,3.3,29.0,257.0,245.59,181.68
2016,6,25,14,30,10.0,222.0,3.3,29.0,232.0,220.96,163.56
2016,6,25,14,45,7.5,198.5,3.3,29.0,206.0,196.2,145.2
2016,6,25,15,0,5.0,175.0,3.3,29.0,180.0,171.7,126.92
2016,6,25,15,15,2.5,154.5,3.25,29.0,157.0,150.31,110.85
2016,6,25,15,30,0.0,134.0,3.2,29.0,134.0,129.17,94.89
2016,6,25,15,45,0.0,136.0,3.2,29.0,136.0,130.94,96.51
2016,6,25,16,0,0.0,138.0,3.2,29.0,138.0,132.66,98.09
2016,6,25,16,15,0.0,91.0,3.05,28.5,91.0,88.08,63.9
2016,6,25,16,30,0.0,44.0,2.9,28.0,44.0,42.53,28.29
2016,6,25,16,45,0.0,26.5,2.75,28.0,26.5,25.6,14.89
2016,6,25,17,0,0.0,9.0,2.6,28.0,9.0,8.69,1.35
2016,6,25,17,15,0.0,47.5,2.35,27.5,47.5,45.89,31.46
2016,6,25,17,30,0.0,86.0,2.1,27.0,86.0,82.75,61.27
2016,6,25,17,45,0.0,73.0,1.9,27.0,73.0,70.47,51.54
2016,6,25,18,0,0.0,60.0,1.7,27.0,60.0,57.98,41.57
2016,6,25,18,15,0.0,47.5,1.6,26.5,47.5,45.88,31.81
2016,6,25,18,30,0.0,35.0,1.5,26.0,35.0,33.79,23.21
2016,6,25,18,45,0.0,24.5,1.45,26.0,24.5,23.64,14.29
2016,6,25,19,0,0.0,14.0,1.4,26.0,14.0,13.5,5.3
2016,6,25,19,15,0.0,7.0,1.45,25.5,7.0,6.75,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.5,0.75,23.5,12.5,12.29,0.0
2016,6,26,6,0,0.0,25.0,0.8,24.0,25.0,25.08,11.86
2016,6,26,6,15,24.0,46.0,0.9,24.0,50.5,59.68,41.64
2016,6,26,6,30,48.0,67.0,1.0,24.0,76.0,93.49,69.92
2016,6,26,6,45,73.5,88.5,1.15,24.5,107.5,136.17,105.04
2016,6,26,7,0,99.0,110.0,1.3,25.0,139.0,175.69,137.17
2016,6,26,7,15,50.0,118.0,1.35,25.0,133.0,152.64,118.55
2016,6,26,7,30,1.0,126.0,1.4,25.0,127.0,126.76,96.95
2016,6,26,7,45,30.0,161.5,1.45,25.5,176.5,189.0,146.18
2016,6,26,8,0,59.0,197.0,1.5,26.0,226.0,248.36,191.77
2016,6,26,8,15,76.0,225.0,1.6,26.5,267.0,292.32,224.42
2016,6,26,8,30,93.0,253.0,1.7,27.0,308.0,337.21,257.18
2016,6,26,8,45,218.0,265.0,1.8,27.5,408.0,461.15,350.08
2016,6,26,9,0,343.0,277.0,1.9,28.0,508.0,593.63,444.97
2016,6,26,9,15,560.0,202.0,1.95,28.5,609.5,722.34,537.13
2016,6,26,9,30,777.0,127.0,2.0,29.0,711.0,846.65,618.64
2016,6,26,9,45,795.5,125.5,2.15,29.5,752.0,879.42,637.62
2016,6,26,10,0,814.0,124.0,2.3,30.0,793.0,904.88,652.62
2016,6,26,10,15,823.0,126.0,2.35,30.0,826.5,928.64,667.01
2016,6,26,10,30,832.0,128.0,2.4,30.0,860.0,949.91,679.85
2016,6,26,10,45,838.0,129.5,2.5,30.5,887.5,965.09,687.96
2016,6,26,11,0,844.0,131.0,2.6,31.0,915.0,977.47,694.39
2016,6,26,11,15,848.5,132.0,2.65,31.0,935.0,984.95,698.8
2016,6,26,11,30,853.0,133.0,2.7,31.0,955.0,989.48,701.5
2016,6,26,11,45,842.5,143.5,2.75,31.5,964.0,985.45,697.51
2016,6,26,12,0,832.0,154.0,2.8,32.0,973.0,978.31,691.75
2016,6,26,12,15,617.5,294.0,2.8,32.0,903.5,904.42,643.08
2016,6,26,12,30,403.0,434.0,2.8,32.0,834.0,820.88,581.95
2016,6,26,12,45,401.0,433.0,2.8,32.0,830.5,807.41,573.71
2016,6,26,13,0,399.0,432.0,2.8,32.0,827.0,792.81,564.22
2016,6,26,13,15,612.0,293.5,2.8,32.0,890.5,840.41,602.75
2016,6,26,13,30,825.0,155.0,2.8,32.0,954.0,876.14,628.02
2016,6,26,13,45,819.5,154.0,2.8,32.5,935.5,847.16,608.05
2016,6,26,14,0,814.0,153.0,2.8,33.0,917.0,814.41,586.12
2016,6,26,14,15,807.5,151.5,2.8,33.0,891.5,778.65,563.33
2016,6,26,14,30,801.0,150.0,2.8,33.0,866.0,741.36,539.36
2016,6,26,14,45,793.5,147.0,2.8,33.0,834.0,700.61,512.54
2016,6,26,15,0,786.0,144.0,2.8,33.0,802.0,658.78,483.46
2016,6,26,15,15,774.5,141.5,2.75,32.5,764.0,613.99,452.41
2016,6,26,15,30,763.0,139.0,2.7,32.0,726.0,568.83,420.3
2016,6,26,15,45,749.5,135.0,2.7,32.0,683.5,521.1,384.84
2016,6,26,16,0,736.0,131.0,2.7,32.0,641.0,473.61,348.65
2016,6,26,16,15,716.5,126.5,2.65,31.5,593.5,420.44,308.04
2016,6,26,16,30,697.0,122.0,2.6,31.0,546.0,371.35,269.29
2016,6,26,16,45,673.0,117.0,2.55,31.0,496.0,321.8,228.88
2016,6,26,17,0,649.0,112.0,2.5,31.0,446.0,274.39,189.6
2016,6,26,17,15,579.5,113.5,2.3,30.5,387.0,224.55,150.21
2016,6,26,17,30,510.0,115.0,2.1,30.0,328.0,182.76,118.26
2016,6,26,17,45,472.5,104.0,1.9,30.0,279.0,140.46,86.42
2016,6,26,18,0,435.0,93.0,1.7,30.0,230.0,102.21,60.91
2016,6,26,18,15,380.0,80.5,1.6,29.0,183.5,66.52,42.66
2016,6,26,18,30,325.0,68.0,1.5,28.0,137.0,49.84,36.48
2016,6,26,18,45,248.0,53.0,1.4,27.5,96.5,39.83,27.68
2016,6,26,19,0,171.0,38.0,1.3,27.0,56.0,29.25,17.95
2016,6,26,19,15,85.5,19.0,1.35,27.0,28.0,14.73,0.0
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,78.5,14.0,0.75,23.5,20.5,34.56,0.0
2016,6,27,6,0,157.0,28.0,0.8,24.0,41.0,96.31,57.61
2016,6,27,6,15,248.0,42.0,0.85,24.5,80.0,153.39,111.66
2016,6,27,6,30,339.0,56.0,0.9,25.0,119.0,218.84,166.18
2016,6,27,6,45,415.0,64.0,0.95,25.5,166.5,281.85,218.11
2016,6,27,7,0,491.0,72.0,1.0,26.0,214.0,350.17,272.78
2016,6,27,7,15,517.5,85.0,1.0,26.5,262.5,402.79,313.43
2016,6,27,7,30,544.0,98.0,1.0,27.0,311.0,456.97,353.63
2016,6,27,7,45,627.5,92.5,1.05,27.5,373.0,528.69,406.24
2016,6,27,8,0,711.0,87.0,1.1,28.0,435.0,603.84,459.54
2016,6,27,8,15,545.0,154.0,1.15,28.5,439.0,583.15,439.77
2016,6,27,8,30,379.0,221.0,1.2,29.0,443.0,539.61,404.29
2016,6,27,8,45,398.0,238.5,1.25,29.5,489.5,594.85,441.56
2016,6,27,9,0,417.0,256.0,1.3,30.0,536.0,641.39,471.44
2016,6,27,9,15,621.0,180.5,1.3,30.5,630.0,752.28,548.63
2016,6,27,9,30,825.0,105.0,1.3,31.0,724.0,859.94,614.79
2016,6,27,9,45,648.5,206.0,1.35,31.5,709.5,833.81,594.96
2016,6,27,10,0,472.0,307.0,1.4,32.0,695.0,783.1,555.89
2016,6,27,10,15,666.5,210.0,1.4,32.0,783.0,876.82,620.23
2016,6,27,10,30,861.0,113.0,1.4,32.0,871.0,962.27,671.34
2016,6,27,10,45,647.5,248.0,1.45,32.5,828.5,910.32,636.76
2016,6,27,11,0,434.0,383.0,1.5,33.0,786.0,837.54,583.18
2016,6,27,11,15,427.0,396.5,1.5,33.0,800.0,842.74,586.24
2016,6,27,11,30,420.0,410.0,1.5,33.0,814.0,845.99,587.37
2016,6,27,11,45,645.5,269.5,1.5,33.5,900.0,925.1,642.68
2016,6,27,12,0,871.0,129.0,1.5,34.0,986.0,992.57,681.57
2016,6,27,12,15,871.5,129.5,1.55,34.0,991.0,983.68,675.95
2016,6,27,12,30,872.0,130.0,1.6,34.0,996.0,971.94,669.52
2016,6,27,12,45,870.5,130.0,1.65,34.5,992.5,955.12,658.72
2016,6,27,13,0,869.0,130.0,1.7,35.0,989.0,935.75,646.44
2016,6,27,13,15,866.5,129.5,1.75,35.0,978.0,912.45,633.09
2016,6,27,13,30,864.0,129.0,1.8,35.0,967.0,886.71,618.19
2016,6,27,13,45,859.0,129.0,1.9,35.0,948.5,856.93,601.13
2016,6,27,14,0,854.0,129.0,2.0,35.0,930.0,825.05,582.53
2016,6,27,14,15,848.0,127.5,2.05,35.0,904.0,789.04,560.64
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,751.32,537.41
2016,6,27,14,45,819.0,133.0,2.15,35.0,842.5,707.64,509.95
2016,6,27,15,0,796.0,140.0,2.2,35.0,807.0,662.11,479.19
2016,6,27,15,15,785.0,137.5,2.2,35.0,769.0,617.21,447.96
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,571.88,415.67
2016,6,27,15,45,757.5,132.5,2.25,35.0,687.5,523.39,380.51
2016,6,27,16,0,741.0,130.0,2.3,35.0,644.0,475.42,344.75
2016,6,27,16,15,722.0,126.0,2.3,34.5,596.5,422.67,305.22
2016,6,27,16,30,703.0,122.0,2.3,34.0,549.0,373.93,267.39
2016,6,27,16,45,677.0,117.5,2.3,34.0,498.5,323.82,227.23
2016,6,27,17,0,651.0,113.0,2.3,34.0,448.0,276.05,188.31
2016,6,27,17,15,618.5,106.5,2.15,33.5,396.5,227.58,149.31
2016,6,27,17,30,586.0,100.0,2.0,33.0,345.0,182.5,113.63
2016,6,27,17,45,540.0,92.5,1.95,32.5,293.5,138.41,81.19
2016,6,27,18,0,494.0,85.0,1.9,32.0,242.0,99.41,56.15
2016,6,27,18,15,433.0,75.0,1.75,31.0,193.0,63.4,39.03
2016,6,27,18,30,372.0,65.0,1.6,30.0,144.0,47.5,34.21
2016,6,27,18,45,285.5,51.0,1.45,29.5,101.5,38.23,26.1
2016,6,27,19,0,199.0,37.0,1.3,29.0,59.0,28.43,17.12
2016,6,27,19,15,99.5,18.5,1.3,28.5,29.5,14.32,0.0
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,37.0,14.0,2.3,24.5,17.0,23.53,0.0
2016,6,28,6,0,74.0,28.0,2.6,25.0,34.0,63.77,36.27
2016,6,28,6,15,143.0,49.5,2.6,25.5,72.0,118.59,85.9
2016,6,28,6,30,212.0,71.0,2.6,26.0,110.0,178.18,135.46
2016,6,28,6,45,275.5,88.0,2.65,27.0,156.0,235.89,182.92
2016,6,28,7,0,339.0,105.0,2.7,28.0,202.0,306.82,239.43
2016,6,28,7,15,387.0,118.5,2.55,28.5,251.5,364.18,284.25
2016,6,28,7,30,435.0,132.0,2.4,29.0,301.0,425.4,330.48
2016,6,28,7,45,475.5,141.5,2.3,30.0,352.5,480.72,370.15
2016,6,28,8,0,516.0,151.0,2.2,31.0,404.0,538.55,410.15
2016,6,28,8,15,545.5,159.5,1.95,31.5,453.5,589.33,443.8
2016,6,28,8,30,575.0,168.0,1.7,32.0,503.0,644.68,479.05
2016,6,28,8,45,598.5,174.5,1.5,32.5,551.0,690.36,506.59
2016,6,28,9,0,622.0,181.0,1.3,33.0,599.0,735.82,532.84
2016,6,28,9,15,640.0,186.5,1.2,33.0,642.5,774.95,555.9
2016,6,28,9,30,658.0,192.0,1.1,33.0,686.0,813.04,577.36
2016,6,28,9,45,671.0,197.5,1.0,33.5,725.0,845.24,593.42
2016,6,28,10,0,684.0,203.0,0.9,34.0,764.0,875.73,608.04
2016,6,28,10,15,464.5,313.5,0.9,34.0,702.0,788.77,547.66
2016,6,28,10,30,245.0,424.0,0.9,34.0,640.0,687.62,476.86
2016,6,28,10,45,206.5,444.0,0.95,34.5,630.0,662.6,459.64
2016,6,28,11,0,168.0,464.0,1.0,35.0,620.0,643.96,445.56
2016,6,28,11,15,446.0,345.0,1.1,35.0,771.0,809.54,560.1
2016,6,28,11,30,724.0,226.0,1.2,35.0,922.0,964.32,659.53
2016,6,28,11,45,758.5,203.5,1.3,35.0,942.0,967.33,660.61
2016,6,28,12,0,793.0,181.0,1.4,35.0,962.0,972.02,664.55
2016,6,28,12,15,794.0,181.5,1.5,35.0,967.0,963.51,660.57
2016,6,28,12,30,795.0,182.0,1.6,35.0,972.0,952.31,655.1
2016,6,28,12,45,789.5,185.5,1.75,35.0,968.0,935.3,646.65
2016,6,28,13,0,784.0,189.0,1.9,35.0,964.0,916.06,636.7
2016,6,28,13,15,781.5,188.0,1.95,35.0,953.0,893.14,623.34
2016,6,28,13,30,779.0,187.0,2.0,35.0,942.0,868.08,608.6
2016,6,28,13,45,774.0,185.5,2.15,35.0,923.5,838.35,591.65
2016,6,28,14,0,769.0,184.0,2.3,35.0,905.0,806.84,573.27
2016,6,28,14,15,761.5,182.0,2.4,34.5,879.5,771.24,552.72
2016,6,28,14,30,754.0,180.0,2.5,34.0,854.0,734.31,530.68
2016,6,28,14,45,488.5,291.5,2.7,34.0,722.0,615.69,445.99
2016,6,28,15,0,223.0,403.0,2.9,34.0,590.0,521.09,376.16
2016,6,28,15,15,111.5,218.5,2.95,33.5,312.0,274.0,201.46
2016,6,28,15,30,0.0,34.0,3.0,33.0,34.0,32.9,19.78
2016,6,28,15,45,21.5,159.0,3.15,32.5,174.0,162.0,119.0
2016,6,28,16,0,43.0,284.0,3.3,32.0,314.0,282.23,209.03
2016,6,28,16,15,21.5,160.5,3.3,31.5,175.5,160.17,118.12
2016,6,28,16,30,0.0,37.0,3.3,31.0,37.0,35.76,22.55
2016,6,28,16,45,0.0,60.0,3.3,31.0,60.0,58.01,40.21
2016,6,28,17,0,0.0,83.0,3.3,31.0,83.0,80.28,57.87
2016,6,28,17,15,0.0,93.0,3.15,30.5,93.0,89.54,65.48
2016,6,28,17,30,0.0,103.0,3.0,30.0,103.0,98.16,72.65
2016,6,28,17,45,0.0,87.5,2.9,29.5,87.5,83.56,61.43
2016,6,28,18,0,0.0,72.0,2.8,29.0,72.0,69.02,50.05
2016,6,28,18,15,0.0,57.5,2.65,28.5,57.5,55.43,39.21
2016,6,28,18,30,0.0,43.0,2.5,28.0,43.0,41.53,29.5
2016,6,28,18,45,0.0,30.0,2.35,27.5,30.0,28.96,18.61
2016,6,28,19,0,0.0,17.0,2.2,27.0,17.0,16.4,7.6
2016,6,28,19,15,0.0,8.5,2.0,26.5,8.5,8.19,0.0
2016,6,28,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,34.04,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,94.48,54.82
2016,6,29,6,15,254.0,41.0,2.0,24.5,79.5,153.92,112.08
2016,6,29,6,30,350.0,55.0,2.0,25.0,119.0,221.58,168.9
2016,6,29,6,45,422.0,64.5,2.05,25.5,167.5,284.83,221.73
2016,6,29,7,0,494.0,74.0,2.1,26.0,216.0,353.04,277.13
2016,6,29,7,15,542.0,81.5,2.05,26.5,267.0,411.67,323.3
2016,6,29,7,30,590.0,89.0,2.0,27.0,318.0,473.82,370.41
2016,6,29,7,45,627.5,94.0,1.95,27.5,371.0,529.43,411.0
2016,6,29,8,0,665.0,99.0,1.9,28.0,424.0,586.94,451.55
2016,6,29,8,15,367.0,172.0,1.9,28.5,354.5,471.95,361.28
2016,6,29,8,30,69.0,245.0,1.9,29.0,285.0,309.66,233.68
2016,6,29,8,45,226.5,255.0,1.9,29.5,403.5,465.55,351.21
2016,6,29,9,0,384.0,265.0,1.9,30.0,522.0,614.34,456.96
2016,6,29,9,15,225.5,298.5,1.95,30.0,452.0,522.78,387.18
2016,6,29,9,30,67.0,332.0,2.0,30.0,382.0,403.0,297.16
2016,6,29,9,45,432.5,234.0,2.05,30.5,585.5,660.69,488.49
2016,6,29,10,0,798.0,136.0,2.1,31.0,789.0,907.55,652.08
2016,6,29,10,15,450.0,280.0,2.15,31.0,651.5,739.51,534.85
2016,6,29,10,30,102.0,424.0,2.2,31.0,514.0,531.9,383.52
2016,6,29,10,45,204.5,431.0,2.25,31.5,618.5,647.03,465.08
2016,6,29,11,0,307.0,438.0,2.3,32.0,723.0,762.16,541.92
2016,6,29,11,15,298.0,452.0,2.35,32.0,733.5,765.57,542.6
2016,6,29,11,30,289.0,466.0,2.4,32.0,744.0,767.54,543.28
2016,6,29,11,45,316.5,461.0,2.5,32.5,769.5,785.29,554.82
2016,6,29,12,0,344.0,456.0,2.6,33.0,795.0,801.63,565.3
2016,6,29,12,15,594.0,303.0,2.65,33.0,891.5,890.38,631.25
2016,6,29,12,30,844.0,150.0,2.7,33.0,988.0,964.14,679.77
2016,6,29,12,45,568.5,316.0,2.8,33.0,880.0,855.26,607.37
2016,6,29,13,0,293.0,482.0,2.9,33.0,772.0,742.4,525.66
2016,6,29,13,15,559.5,319.5,2.9,33.0,865.0,819.54,586.12
2016,6,29,13,30,826.0,157.0,2.9,33.0,958.0,881.37,629.68
2016,6,29,13,45,817.5,158.5,2.95,33.0,938.5,850.34,609.77
2016,6,29,14,0,809.0,160.0,3.0,33.0,919.0,817.54,589.29
2016,6,29,14,15,802.5,158.0,3.05,33.0,893.5,781.48,566.49
2016,6,29,14,30,796.0,156.0,3.1,33.0,868.0,743.91,542.47
2016,6,29,14,45,767.0,166.0,3.15,33.0,831.5,700.0,512.88
2016,6,29,15,0,738.0,176.0,3.2,33.0,795.0,654.75,481.11
2016,6,29,15,15,725.5,172.5,3.2,33.0,757.0,610.01,449.31
2016,6,29,15,30,713.0,169.0,3.2,33.0,719.0,565.11,416.71
2016,6,29,15,45,699.5,163.5,3.25,33.0,676.5,517.94,381.88
2016,6,29,16,0,686.0,158.0,3.3,33.0,634.0,471.12,346.42
2016,6,29,16,15,539.5,194.5,3.25,32.5,552.0,404.8,296.68
2016,6,29,16,30,393.0,231.0,3.2,32.0,470.0,354.59,259.21
2016,6,29,16,45,499.5,180.5,3.2,32.0,456.5,320.48,230.42
2016,6,29,17,0,606.0,130.0,3.2,32.0,443.0,278.57,193.51
2016,6,29,17,15,572.5,122.5,3.0,31.5,391.5,231.34,155.33
2016,6,29,17,30,539.0,115.0,2.8,31.0,340.0,187.66,120.63
2016,6,29,17,45,505.5,103.0,2.65,30.5,290.0,144.06,87.82
2016,6,29,18,0,472.0,91.0,2.5,30.0,240.0,103.54,60.68
2016,6,29,18,15,411.0,79.5,2.2,29.5,191.5,66.55,42.07
2016,6,29,18,30,350.0,68.0,1.9,29.0,143.0,49.83,36.32
2016,6,29,18,45,276.5,52.5,1.6,28.5,101.5,39.42,27.21
2016,6,29,19,0,203.0,37.0,1.3,28.0,60.0,28.42,17.22
2016,6,29,19,15,101.5,18.5,1.25,27.5,30.0,14.32,0.0
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.0,14.0,0.95,24.5,18.5,30.25,0.0
2016,6,30,6,0,126.0,28.0,1.1,25.0,37.0,85.51,48.32
2016,6,30,6,15,215.5,44.0,1.2,25.5,76.5,143.68,103.9
2016,6,30,6,30,305.0,60.0,1.3,26.0,116.0,208.88,158.1
2016,6,30,6,45,375.0,72.0,1.45,26.5,163.5,269.12,208.01
2016,6,30,7,0,445.0,84.0,1.6,27.0,211.0,336.03,261.97
2016,6,30,7,15,494.0,93.0,1.7,27.5,262.0,397.03,309.72
2016,6,30,7,30,543.0,102.0,1.8,28.0,313.0,459.38,357.03
2016,6,30,7,45,581.5,109.0,1.95,29.0,365.5,515.97,398.01
2016,6,30,8,0,620.0,116.0,2.1,30.0,418.0,574.59,439.15
2016,6,30,8,15,647.5,121.5,2.15,30.0,469.0,625.15,474.74
2016,6,30,8,30,675.0,127.0,2.2,30.0,520.0,676.22,509.51
2016,6,30,8,45,478.5,208.5,2.3,30.5,499.5,626.47,468.65
2016,6,30,9,0,282.0,290.0,2.4,31.0,479.0,556.17,412.85
2016,6,30,9,15,515.5,218.0,2.45,31.0,592.5,696.33,516.2
2016,6,30,9,30,749.0,146.0,2.5,31.0,706.0,840.67,613.94
2016,6,30,9,45,761.0,149.5,2.55,31.5,746.0,872.28,631.25
2016,6,30,10,0,773.0,153.0,2.6,32.0,786.0,901.92,648.07
2016,6,30,10,15,783.0,155.5,2.65,32.5,820.0,926.41,661.51
2016,6,30,10,30,793.0,158.0,2.7,33.0,854.0,948.53,673.43
2016,6,30,10,45,800.5,159.5,2.75,33.5,882.0,964.6,681.54
2016,6,30,11,0,808.0,161.0,2.8,34.0,910.0,977.97,688.05
2016,6,30,11,15,813.5,162.5,2.85,34.0,931.0,986.55,693.06
2016,6,30,11,30,819.0,164.0,2.9,34.0,952.0,992.23,696.41
2016,6,30,11,45,825.0,163.0,3.0,34.0,965.5,992.93,697.18
2016,6,30,12,0,831.0,162.0,3.1,34.0,979.0,990.68,696.22
2016,6,30,12,15,606.5,301.5,3.15,34.0,899.5,901.23,637.73
2016,6,30,12,30,382.0,441.0,3.2,34.0,820.0,807.77,570.37
2016,6,30,12,45,608.5,300.0,3.25,34.5,902.5,876.45,622.31
2016,6,30,13,0,835.0,159.0,3.3,35.0,985.0,931.63,658.24
2016,6,30,13,15,545.5,319.5,3.35,35.0,857.0,806.93,573.95
2016,6,30,13,30,256.0,480.0,3.4,35.0,729.0,685.33,485.37
2016,6,30,13,45,539.0,318.0,3.45,35.0,828.0,763.87,547.51
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,824.67,592.32
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.5,788.2,568.62
2016,6,30,14,30,809.0,152.0,3.6,35.0,876.0,750.17,544.31
2016,6,30,14,45,812.5,142.5,3.65,35.0,846.5,710.98,518.95
2016,6,30,15,0,816.0,133.0,3.7,35.0,817.0,669.81,490.64
2016,6,30,15,15,805.0,130.5,3.7,34.5,778.5,624.07,459.03
2016,6,30,15,30,794.0,128.0,3.7,34.0,740.0,577.85,426.22
2016,6,30,15,45,780.0,124.5,3.7,34.0,696.5,528.85,389.69
2016,6,30,16,0,766.0,121.0,3.7,34.0,653.0,480.08,352.42
2016,6,30,16,15,748.0,117.5,3.65,33.5,605.5,430.01,313.86
2016,6,30,16,30,730.0,114.0,3.6,33.0,558.0,381.01,275.03
2016,6,30,16,45,705.0,109.5,3.6,33.0,507.5,326.75,231.1
2016,6,30,17,0,680.0,105.0,3.6,33.0,457.0,277.75,190.53
2016,6,30,17,15,648.5,99.5,3.4,32.5,404.5,228.8,150.47
2016,6,30,17,30,617.0,94.0,3.2,32.0,352.0,183.09,113.71
2016,6,30,17,45,572.0,87.0,3.0,31.5,300.0,137.83,79.92
2016,6,30,18,0,527.0,80.0,2.8,31.0,248.0,97.54,53.78
2016,6,30,18,15,466.0,71.0,2.45,30.0,198.0,60.22,36.16
2016,6,30,18,30,405.0,62.0,2.1,29.0,148.0,45.15,32.4
2016,6,30,18,45,317.5,49.0,1.8,28.5,105.0,36.63,24.9
2016,6,30,19,0,230.0,36.0,1.5,28.0,62.0,27.61,16.56
2016,6,30,19,15,115.0,18.0,1.45,27.5,31.0,13.91,0.0
2016,6,30,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.5,0.75,24.5,19.5,34.12,0.0
2016,7,1,6,0,160.0,27.0,0.8,25.0,39.0,94.33,52.38
2016,7,1,6,15,260.0,41.0,0.8,25.5,79.5,155.73,112.22
2016,7,1,6,30,360.0,55.0,0.8,26.0,120.0,225.09,169.6
2016,7,1,6,45,436.0,64.5,0.85,26.5,169.5,290.42,223.15
2016,7,1,7,0,512.0,74.0,0.9,27.0,219.0,361.27,279.42
2016,7,1,7,15,560.5,81.5,1.05,27.5,271.5,421.01,325.95
2016,7,1,7,30,609.0,89.0,1.2,28.0,324.0,484.28,373.6
2016,7,1,7,45,646.5,94.0,1.35,28.5,377.5,540.73,414.85
2016,7,1,8,0,684.0,99.0,1.5,29.0,431.0,599.05,456.28
2016,7,1,8,15,709.5,104.0,1.55,29.5,483.0,650.13,490.33
2016,7,1,8,30,735.0,109.0,1.6,30.0,535.0,698.95,521.22
2016,7,1,8,45,756.0,112.0,1.65,30.5,584.5,744.48,549.26
2016,7,1,9,0,777.0,115.0,1.7,31.0,634.0,789.32,576.38
2016,7,1,9,15,792.0,118.0,1.75,31.5,679.5,828.01,599.04
2016,7,1,9,30,807.0,121.0,1.8,32.0,725.0,865.15,620.48
2016,7,1,9,45,819.0,123.0,1.85,32.5,765.0,896.66,638.1
2016,7,1,10,0,831.0,125.0,1.9,33.0,805.0,920.46,650.78
2016,7,1,10,15,839.5,127.0,1.95,33.0,839.5,944.23,664.85
