Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,30,848.0,129.0,2.0,33.0,874.0,965.44,677.35
2016,7,1,10,45,855.0,130.0,2.05,33.5,902.0,981.46,685.31
2016,7,1,11,0,862.0,131.0,2.1,34.0,930.0,994.64,691.62
2016,7,1,11,15,866.5,132.0,2.15,34.0,950.0,1002.4,696.13
2016,7,1,11,30,871.0,133.0,2.2,34.0,970.0,1007.14,698.96
2016,7,1,11,45,628.5,283.5,2.3,34.5,892.0,922.13,644.41
2016,7,1,12,0,386.0,434.0,2.4,35.0,814.0,821.24,572.34
2016,7,1,12,15,627.0,288.0,2.45,35.0,908.5,908.23,636.66
2016,7,1,12,30,868.0,142.0,2.5,35.0,1003.0,979.85,682.12
2016,7,1,12,45,628.0,289.0,2.65,35.5,911.0,884.56,620.36
2016,7,1,13,0,388.0,436.0,2.8,36.0,819.0,786.92,550.4
2016,7,1,13,15,624.0,288.0,2.85,36.0,897.0,846.84,597.75
2016,7,1,13,30,860.0,140.0,2.9,36.0,975.0,894.04,629.83
2016,7,1,13,45,855.0,139.5,3.0,36.0,956.0,863.93,611.25
2016,7,1,14,0,850.0,139.0,3.1,36.0,937.0,831.71,591.75
2016,7,1,14,15,843.5,137.5,3.2,36.0,911.0,795.45,569.39
2016,7,1,14,30,837.0,136.0,3.3,36.0,885.0,757.5,545.68
2016,7,1,14,45,827.0,135.0,3.4,36.0,852.0,716.0,519.28
2016,7,1,15,0,817.0,134.0,3.5,36.0,819.0,671.57,489.14
2016,7,1,15,15,805.5,131.5,3.55,35.5,780.5,625.46,457.67
2016,7,1,15,30,794.0,129.0,3.6,35.0,742.0,578.92,424.97
2016,7,1,15,45,777.0,127.0,3.65,35.0,697.5,529.65,388.52
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,480.9,351.52
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,430.22,312.8
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,377.56,271.61
2016,7,1,16,45,694.5,113.5,3.75,34.0,505.5,326.78,230.46
2016,7,1,17,0,667.0,110.0,3.8,34.0,454.0,278.46,190.69
2016,7,1,17,15,634.0,104.0,3.65,33.5,402.0,229.38,150.84
2016,7,1,17,30,601.0,98.0,3.5,33.0,350.0,183.73,114.4
2016,7,1,17,45,555.5,90.5,3.4,32.5,297.5,138.8,81.05
2016,7,1,18,0,510.0,83.0,3.3,32.0,245.0,98.92,55.25
2016,7,1,18,15,448.0,73.5,3.0,31.0,195.5,62.04,37.72
2016,7,1,18,30,386.0,64.0,2.7,30.0,146.0,46.71,33.55
2016,7,1,18,45,299.5,50.5,2.45,29.5,103.0,37.82,25.76
2016,7,1,19,0,213.0,37.0,2.2,29.0,60.0,28.43,17.12
2016,7,1,19,15,106.5,18.5,2.2,28.5,30.0,14.32,0.0
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,30.5,14.0,2.55,24.5,16.5,21.68,0.0
2016,7,2,6,0,61.0,28.0,2.8,25.0,33.0,54.7,28.0
2016,7,2,6,15,146.5,47.5,3.0,25.5,71.0,117.06,84.24
2016,7,2,6,30,232.0,67.0,3.2,26.0,109.0,180.71,137.16
2016,7,2,6,45,313.0,79.5,3.4,26.5,156.5,248.78,193.46
2016,7,2,7,0,394.0,92.0,3.6,27.0,204.0,318.63,250.42
2016,7,2,7,15,447.0,102.0,3.65,27.5,254.5,377.31,297.29
2016,7,2,7,30,500.0,112.0,3.7,28.0,305.0,440.31,346.1
2016,7,2,7,45,360.5,155.5,3.8,28.5,305.5,411.94,322.0
2016,7,2,8,0,221.0,199.0,3.9,29.0,306.0,370.61,287.19
2016,7,2,8,15,439.5,166.0,3.9,29.5,410.0,517.53,400.26
2016,7,2,8,30,658.0,133.0,3.9,30.0,514.0,668.92,511.72
2016,7,2,8,45,486.5,207.5,3.95,30.5,503.0,631.23,477.89
2016,7,2,9,0,315.0,282.0,4.0,31.0,492.0,574.73,431.23
2016,7,2,9,15,532.0,212.5,4.0,31.5,597.5,704.12,526.82
2016,7,2,9,30,749.0,143.0,4.0,32.0,703.0,836.72,616.87
2016,7,2,9,45,765.0,144.5,4.05,32.5,743.5,869.95,635.91
2016,7,2,10,0,781.0,146.0,4.1,33.0,784.0,901.39,654.23
2016,7,2,10,15,790.5,148.0,4.1,33.0,818.5,925.12,668.5
2016,7,2,10,30,800.0,150.0,4.1,33.0,853.0,946.45,681.24
2016,7,2,10,45,808.0,151.5,4.15,33.5,880.5,963.22,689.94
2016,7,2,11,0,816.0,153.0,4.2,34.0,908.0,977.28,696.96
2016,7,2,11,15,821.0,154.0,4.2,34.0,929.0,985.02,701.17
2016,7,2,11,30,826.0,155.0,4.2,34.0,950.0,984.05,699.94
2016,7,2,11,45,825.5,159.0,4.25,34.5,962.0,989.28,701.71
2016,7,2,12,0,825.0,163.0,4.3,35.0,974.0,985.72,697.91
2016,7,2,12,15,826.0,163.0,4.3,35.0,979.0,976.72,691.97
2016,7,2,12,30,827.0,163.0,4.3,35.0,984.0,964.93,684.38
2016,7,2,12,45,599.0,303.0,4.35,35.5,897.0,870.43,619.97
2016,7,2,13,0,371.0,443.0,4.4,36.0,810.0,777.88,550.91
2016,7,2,13,15,594.0,304.0,4.4,36.0,883.5,834.7,596.41
2016,7,2,13,30,817.0,165.0,4.4,36.0,957.0,881.4,629.62
2016,7,2,13,45,809.5,166.0,4.4,36.0,938.0,850.99,609.81
2016,7,2,14,0,802.0,167.0,4.4,36.0,919.0,818.78,589.2
2016,7,2,14,15,795.0,165.0,4.4,36.0,893.5,782.55,565.82
2016,7,2,14,30,788.0,163.0,4.4,36.0,868.0,744.85,541.31
2016,7,2,14,45,783.0,158.0,4.45,36.0,837.0,704.53,514.3
2016,7,2,15,0,778.0,153.0,4.5,36.0,806.0,662.94,485.36
2016,7,2,15,15,552.5,246.0,4.5,35.5,698.5,569.31,416.7
2016,7,2,15,30,327.0,339.0,4.5,35.0,591.0,496.25,362.14
2016,7,2,15,45,521.0,241.5,4.5,35.0,616.0,493.19,361.88
2016,7,2,16,0,715.0,144.0,4.5,35.0,641.0,473.19,347.09
2016,7,2,16,15,694.5,139.5,4.45,34.5,593.5,423.3,308.76
2016,7,2,16,30,674.0,135.0,4.4,34.0,546.0,374.81,270.6
2016,7,2,16,45,640.0,132.0,4.4,34.0,494.5,324.71,230.21
2016,7,2,17,0,606.0,129.0,4.4,34.0,443.0,277.84,191.97
2016,7,2,17,15,570.0,122.0,4.3,33.5,391.0,230.41,153.87
2016,7,2,17,30,534.0,115.0,4.2,33.0,339.0,186.8,119.47
2016,7,2,17,45,483.5,106.5,4.1,32.5,287.5,144.15,88.21
2016,7,2,18,0,433.0,98.0,4.0,32.0,236.0,106.26,63.73
2016,7,2,18,15,367.5,86.0,3.9,31.5,187.5,70.65,45.63
2016,7,2,18,30,302.0,74.0,3.8,31.0,139.0,54.57,39.93
2016,7,2,18,45,216.5,57.5,3.7,30.5,97.5,43.46,30.27
2016,7,2,19,0,131.0,41.0,3.6,30.0,56.0,33.58,21.11
2016,7,2,19,15,65.5,20.5,3.6,29.5,28.0,17.29,0.19
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,3.75,24.5,17.0,24.61,0.0
2016,7,3,6,0,84.0,28.0,3.9,25.0,34.0,66.17,33.88
2016,7,3,6,15,179.0,45.5,4.15,25.5,72.5,132.06,95.34
2016,7,3,6,30,274.0,63.0,4.4,26.0,111.0,199.01,151.36
2016,7,3,6,45,360.5,72.5,4.7,26.5,159.5,262.0,204.29
2016,7,3,7,0,447.0,82.0,5.0,27.0,208.0,333.43,263.21
2016,7,3,7,15,223.5,65.0,5.1,27.5,128.0,208.04,164.57
2016,7,3,7,30,0.0,48.0,5.2,28.0,48.0,46.36,31.88
2016,7,3,7,45,18.0,116.0,5.35,28.5,125.0,126.12,95.84
2016,7,3,8,0,36.0,184.0,5.5,29.0,202.0,217.75,167.35
2016,7,3,8,15,116.0,218.0,5.55,29.5,284.0,321.81,248.33
2016,7,3,8,30,196.0,252.0,5.6,30.0,366.0,423.73,325.63
2016,7,3,8,45,274.0,262.0,5.65,31.0,436.5,511.15,389.69
2016,7,3,9,0,352.0,272.0,5.7,32.0,507.0,594.5,449.21
2016,7,3,9,15,566.0,199.0,5.7,32.0,607.5,722.36,545.13
2016,7,3,9,30,780.0,126.0,5.7,32.0,708.0,845.66,630.88
2016,7,3,9,45,406.5,226.5,5.75,32.5,531.0,628.01,471.19
2016,7,3,10,0,33.0,327.0,5.8,33.0,354.0,364.97,268.47
2016,7,3,10,15,425.5,232.5,5.7,33.5,604.5,664.98,495.96
2016,7,3,10,30,818.0,138.0,5.6,34.0,855.0,945.11,687.72
2016,7,3,10,45,439.0,280.5,5.6,34.5,667.0,735.87,538.17
2016,7,3,11,0,60.0,423.0,5.6,35.0,479.0,486.9,351.19
2016,7,3,11,15,448.0,285.0,5.55,35.0,714.0,749.84,547.53
2016,7,3,11,30,836.0,147.0,5.5,35.0,949.0,985.99,707.73
2016,7,3,11,45,830.0,154.0,5.45,35.5,960.0,983.1,702.25
2016,7,3,12,0,824.0,161.0,5.4,36.0,971.0,982.69,699.87
2016,7,3,12,15,825.0,161.0,5.35,36.0,976.0,973.75,693.54
2016,7,3,12,30,826.0,161.0,5.3,36.0,981.0,962.01,685.56
2016,7,3,12,45,826.0,160.5,5.25,36.5,978.5,946.18,673.59
2016,7,3,13,0,826.0,160.0,5.2,37.0,976.0,927.83,660.14
2016,7,3,13,15,823.5,159.0,5.15,37.0,965.5,904.25,644.79
2016,7,3,13,30,821.0,158.0,5.1,37.0,955.0,878.38,628.0
2016,7,3,13,45,513.0,314.0,5.05,37.0,809.0,738.2,530.3
2016,7,3,14,0,205.0,470.0,5.0,37.0,663.0,613.15,436.8
2016,7,3,14,15,502.5,311.0,4.95,37.0,765.5,687.55,496.63
2016,7,3,14,30,800.0,152.0,4.9,37.0,868.0,743.8,540.51
2016,7,3,14,45,791.0,149.5,4.9,37.0,836.0,702.5,512.5
2016,7,3,15,0,782.0,147.0,4.9,37.0,804.0,660.21,482.81
2016,7,3,15,15,770.5,144.5,4.9,36.5,766.0,615.56,451.84
2016,7,3,15,30,759.0,142.0,4.9,36.0,728.0,570.54,419.78
2016,7,3,15,45,544.5,218.0,4.9,36.0,626.0,485.11,355.53
2016,7,3,16,0,330.0,294.0,4.9,36.0,524.0,422.2,307.91
2016,7,3,16,15,509.5,210.5,4.9,35.5,535.5,405.86,295.79
2016,7,3,16,30,689.0,127.0,4.9,35.0,547.0,373.59,269.04
2016,7,3,16,45,664.5,121.5,4.95,35.0,496.5,323.71,228.56
2016,7,3,17,0,640.0,116.0,5.0,35.0,446.0,276.02,189.31
2016,7,3,17,15,606.0,109.5,5.0,34.5,394.5,227.65,150.22
2016,7,3,17,30,572.0,103.0,5.0,34.0,343.0,182.84,114.63
2016,7,3,17,45,526.0,95.0,5.0,33.5,291.5,138.94,82.16
2016,7,3,18,0,480.0,87.0,5.0,33.0,240.0,100.14,57.11
2016,7,3,18,15,415.5,77.0,5.0,32.5,191.0,64.46,39.95
2016,7,3,18,30,351.0,67.0,5.0,32.0,142.0,49.05,35.18
2016,7,3,18,45,255.5,53.5,5.05,31.5,99.5,40.23,27.48
2016,7,3,19,0,160.0,40.0,5.1,31.0,57.0,32.83,20.4
2016,7,3,19,15,80.0,20.0,5.1,30.5,28.5,16.89,0.0
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,2.5,12.0,4.0,25.5,12.0,12.44,0.0
2016,7,4,6,0,5.0,24.0,4.1,26.0,24.0,26.0,9.87
2016,7,4,6,15,51.0,47.0,4.3,26.0,55.5,76.85,53.89
2016,7,4,6,30,97.0,70.0,4.5,26.0,87.0,123.65,92.92
2016,7,4,6,45,155.0,89.5,4.7,26.5,128.0,175.25,135.69
2016,7,4,7,0,213.0,109.0,4.9,27.0,169.0,239.01,187.76
2016,7,4,7,15,260.5,123.0,5.0,27.5,212.0,289.53,228.59
2016,7,4,7,30,308.0,137.0,5.1,28.0,255.0,344.31,271.88
2016,7,4,7,45,304.5,161.5,5.2,28.5,293.5,382.13,300.26
2016,7,4,8,0,301.0,186.0,5.3,29.0,332.0,418.78,326.98
2016,7,4,8,15,369.5,194.5,5.35,29.5,394.0,488.63,379.52
2016,7,4,8,30,438.0,203.0,5.4,30.0,456.0,572.3,440.78
2016,7,4,8,45,363.5,245.0,5.5,30.5,467.5,563.98,430.79
2016,7,4,9,0,289.0,287.0,5.6,31.0,479.0,558.2,422.58
2016,7,4,9,15,262.0,315.5,5.6,31.5,499.0,572.66,430.14
2016,7,4,9,30,235.0,344.0,5.6,32.0,519.0,575.38,429.28
2016,7,4,9,45,509.5,243.5,5.6,32.5,651.0,740.8,552.79
2016,7,4,10,0,784.0,143.0,5.6,33.0,783.0,900.35,662.34
2016,7,4,10,15,794.0,145.5,5.55,33.5,817.5,925.25,675.41
2016,7,4,10,30,804.0,148.0,5.5,34.0,852.0,947.73,687.48
2016,7,4,10,45,816.0,146.5,5.5,34.5,881.5,965.4,696.65
2016,7,4,11,0,828.0,145.0,5.5,35.0,911.0,974.63,700.34
2016,7,4,11,15,833.5,146.5,5.45,35.0,932.0,983.71,705.21
2016,7,4,11,30,839.0,148.0,5.4,35.0,953.0,989.85,708.27
2016,7,4,11,45,835.5,153.5,5.35,35.5,965.0,987.99,704.75
2016,7,4,12,0,832.0,159.0,5.3,36.0,977.0,988.54,702.97
2016,7,4,12,15,833.5,159.5,5.25,36.5,982.5,975.48,692.5
2016,7,4,12,30,835.0,160.0,5.2,37.0,988.0,965.08,683.97
2016,7,4,12,45,840.5,155.5,5.2,37.5,987.5,951.19,673.63
2016,7,4,13,0,846.0,151.0,5.2,38.0,987.0,934.68,661.74
2016,7,4,13,15,844.0,150.5,5.2,38.0,976.5,912.35,647.58
2016,7,4,13,30,842.0,150.0,5.2,38.0,966.0,887.62,631.9
2016,7,4,13,45,841.5,146.5,5.2,38.0,949.0,859.09,613.73
2016,7,4,14,0,841.0,143.0,5.2,38.0,932.0,828.25,594.0
2016,7,4,14,15,834.5,141.5,5.2,38.0,906.5,792.29,570.78
2016,7,4,14,30,828.0,140.0,5.2,38.0,881.0,754.66,546.32
2016,7,4,14,45,804.5,147.5,5.2,38.0,845.0,710.35,516.93
2016,7,4,15,0,781.0,155.0,5.2,38.0,809.0,666.94,486.15
2016,7,4,15,15,768.5,152.0,5.15,37.5,770.5,621.21,454.37
2016,7,4,15,30,756.0,149.0,5.1,37.0,732.0,575.21,421.62
2016,7,4,15,45,740.0,145.5,5.1,37.0,688.5,526.83,385.62
2016,7,4,16,0,724.0,142.0,5.1,37.0,645.0,475.85,347.01
2016,7,4,16,15,539.0,191.5,5.05,36.5,551.0,402.24,292.04
2016,7,4,16,30,354.0,241.0,5.0,36.0,457.0,348.12,252.15
2016,7,4,16,45,476.5,184.0,4.95,36.0,447.0,315.88,224.86
2016,7,4,17,0,599.0,127.0,4.9,36.0,437.0,273.99,187.96
2016,7,4,17,15,577.5,118.5,4.8,35.0,390.0,228.9,151.69
2016,7,4,17,30,556.0,110.0,4.7,34.0,343.0,186.07,117.64
2016,7,4,17,45,505.0,102.5,4.6,33.5,291.0,143.37,86.41
2016,7,4,18,0,454.0,95.0,4.5,33.0,239.0,105.13,61.92
2016,7,4,18,15,387.5,84.0,4.45,32.5,190.0,69.24,44.17
2016,7,4,18,30,321.0,73.0,4.4,32.0,141.0,53.79,39.11
2016,7,4,18,45,228.0,57.5,4.4,31.5,98.5,43.49,30.15
2016,7,4,19,0,135.0,42.0,4.4,31.0,56.0,34.34,21.59
2016,7,4,19,15,67.5,21.0,4.4,30.5,28.0,17.68,0.0
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,37.0,13.5,3.35,25.5,16.0,22.74,0.0
2016,7,5,6,0,74.0,27.0,3.4,26.0,32.0,61.25,28.72
2016,7,5,6,15,169.0,45.0,3.55,26.0,70.5,121.57,86.84
2016,7,5,6,30,264.0,63.0,3.7,26.0,109.0,194.44,147.49
2016,7,5,6,45,354.5,72.5,3.85,26.5,158.0,258.56,201.05
2016,7,5,7,0,445.0,82.0,4.0,27.0,207.0,331.55,260.83
2016,7,5,7,15,497.5,91.0,4.1,27.0,258.5,394.33,311.74
2016,7,5,7,30,550.0,100.0,4.2,27.0,310.0,458.84,362.73
2016,7,5,7,45,408.0,145.5,4.3,27.5,315.0,438.9,344.94
2016,7,5,8,0,266.0,191.0,4.4,28.0,320.0,400.22,312.08
2016,7,5,8,15,489.5,151.5,4.45,28.5,421.5,536.7,418.0
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,685.92,527.65
2016,7,5,8,45,560.5,183.5,4.55,29.5,525.0,663.24,506.06
2016,7,5,9,0,408.0,255.0,4.6,30.0,527.0,630.96,476.84
2016,7,5,9,15,404.0,277.0,4.6,30.5,562.5,661.97,496.51
2016,7,5,9,30,400.0,299.0,4.6,31.0,598.0,682.84,508.7
2016,7,5,9,45,383.5,325.5,4.6,31.5,625.0,704.02,520.43
2016,7,5,10,0,367.0,352.0,4.6,32.0,652.0,722.87,530.47
2016,7,5,10,15,431.5,344.5,4.6,32.5,711.5,788.54,574.73
2016,7,5,10,30,496.0,337.0,4.6,33.0,771.0,847.41,613.5
2016,7,5,10,45,681.0,229.0,4.6,33.5,846.0,922.51,666.25
2016,7,5,11,0,866.0,121.0,4.6,34.0,921.0,987.57,706.01
2016,7,5,11,15,870.0,122.0,4.6,34.0,941.5,995.11,709.75
2016,7,5,11,30,874.0,123.0,4.6,34.0,962.0,999.6,712.03
2016,7,5,11,45,870.5,128.0,4.6,34.5,973.5,997.53,708.77
2016,7,5,12,0,867.0,133.0,4.6,35.0,985.0,992.35,703.69
2016,7,5,12,15,649.5,284.5,4.6,35.0,925.0,926.9,660.51
2016,7,5,12,30,432.0,436.0,4.6,35.0,865.0,853.01,604.6
2016,7,5,12,45,650.0,284.0,4.6,35.5,927.5,900.88,642.87
2016,7,5,13,0,868.0,132.0,4.6,36.0,990.0,937.34,665.91
2016,7,5,13,15,866.0,131.5,4.6,36.0,979.0,914.65,651.2
2016,7,5,13,30,864.0,131.0,4.6,36.0,968.0,889.47,635.25
2016,7,5,13,45,860.0,130.0,4.65,36.5,950.0,859.72,615.21
2016,7,5,14,0,856.0,129.0,4.7,37.0,932.0,827.78,593.75
2016,7,5,14,15,850.0,127.5,4.7,37.0,906.5,791.77,570.58
2016,7,5,14,30,844.0,126.0,4.7,37.0,881.0,754.01,546.1
2016,7,5,14,45,830.5,127.5,4.75,37.0,847.5,712.05,518.7
2016,7,5,15,0,817.0,129.0,4.8,37.0,814.0,669.26,489.28
2016,7,5,15,15,806.5,126.5,4.85,36.5,776.0,621.8,456.61
2016,7,5,15,30,796.0,124.0,4.9,36.0,738.0,575.76,423.96
2016,7,5,15,45,782.0,121.0,4.95,36.0,695.0,527.07,387.61
2016,7,5,16,0,768.0,118.0,5.0,36.0,652.0,478.58,350.5
2016,7,5,16,15,749.5,114.5,5.05,35.5,604.5,428.11,311.68
2016,7,5,16,30,731.0,111.0,5.1,35.0,557.0,378.74,272.59
2016,7,5,16,45,706.0,107.0,5.15,35.0,506.5,324.87,228.88
2016,7,5,17,0,681.0,103.0,5.2,35.0,456.0,276.15,188.5
2016,7,5,17,15,649.0,98.0,5.15,34.5,404.0,227.35,148.63
2016,7,5,17,30,617.0,93.0,5.1,34.0,352.0,181.86,112.14
2016,7,5,17,45,571.0,86.5,5.05,33.5,299.5,136.8,78.69
2016,7,5,18,0,525.0,80.0,5.0,33.0,247.0,96.84,53.04
2016,7,5,18,15,461.5,71.0,4.85,32.0,197.0,59.53,35.68
2016,7,5,18,30,398.0,62.0,4.7,31.0,147.0,45.18,32.13
2016,7,5,18,45,303.0,50.0,4.55,30.5,103.5,37.45,25.31
2016,7,5,19,0,208.0,38.0,4.4,30.0,60.0,29.28,17.66
2016,7,5,19,15,104.0,19.0,4.35,29.5,30.0,14.75,0.0
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,13.5,4.0,25.5,15.5,22.19,0.0
2016,7,6,6,0,70.0,27.0,4.1,26.0,31.0,59.89,26.71
2016,7,6,6,15,165.0,44.5,4.3,26.0,69.0,119.42,85.11
2016,7,6,6,30,260.0,62.0,4.5,26.0,107.0,191.36,145.15
2016,7,6,6,45,130.0,70.5,4.7,26.5,93.0,145.71,112.06
2016,7,6,7,0,0.0,79.0,4.9,27.0,79.0,78.6,58.19
2016,7,6,7,15,279.5,87.5,4.95,27.5,194.0,265.75,210.77
2016,7,6,7,30,559.0,96.0,5.0,28.0,309.0,459.28,363.47
2016,7,6,7,45,608.5,99.0,5.1,28.5,363.5,519.07,408.8
2016,7,6,8,0,658.0,102.0,5.2,29.0,418.0,581.78,455.53
2016,7,6,8,15,685.0,106.5,5.25,29.5,469.5,632.4,491.75
2016,7,6,8,30,712.0,111.0,5.3,30.0,521.0,683.47,526.27
2016,7,6,8,45,735.0,114.0,5.4,30.5,570.5,727.26,555.11
2016,7,6,9,0,758.0,117.0,5.5,31.0,620.0,773.22,585.12
2016,7,6,9,15,773.5,120.0,5.5,31.5,665.0,811.93,609.21
2016,7,6,9,30,789.0,123.0,5.5,32.0,710.0,849.17,632.0
2016,7,6,9,45,801.5,125.5,5.55,32.5,750.5,881.43,651.39
2016,7,6,10,0,814.0,128.0,5.6,33.0,791.0,911.65,669.29
2016,7,6,10,15,823.0,130.0,5.6,33.5,825.0,930.05,678.9
2016,7,6,10,30,832.0,132.0,5.6,34.0,859.0,951.67,690.72
2016,7,6,10,45,838.0,134.0,5.6,34.5,887.0,967.7,698.81
2016,7,6,11,0,844.0,136.0,5.6,35.0,915.0,980.92,705.12
2016,7,6,11,15,848.5,137.0,5.6,35.0,936.0,988.73,709.46
2016,7,6,11,30,853.0,138.0,5.6,35.0,957.0,993.57,712.01
2016,7,6,11,45,856.5,138.5,5.6,35.5,970.0,993.9,710.25
2016,7,6,12,0,860.0,139.0,5.6,36.0,983.0,991.21,706.68
2016,7,6,12,15,861.0,139.0,5.6,36.0,988.5,982.61,700.89
2016,7,6,12,30,862.0,139.0,5.6,36.0,994.0,971.16,693.39
2016,7,6,12,45,860.0,140.0,5.6,36.5,991.0,955.09,681.53
2016,7,6,13,0,858.0,141.0,5.6,37.0,988.0,936.48,668.15
2016,7,6,13,15,856.0,140.5,5.6,37.0,978.0,913.97,653.71
2016,7,6,13,30,854.0,140.0,5.6,37.0,968.0,889.0,637.7
2016,7,6,13,45,848.5,140.0,5.7,37.5,949.5,859.12,617.6
2016,7,6,14,0,843.0,140.0,5.8,38.0,931.0,827.18,596.1
2016,7,6,14,15,836.5,138.5,5.85,37.5,905.5,791.17,574.03
2016,7,6,14,30,830.0,137.0,5.9,37.0,880.0,753.47,550.55
2016,7,6,14,45,815.5,139.0,5.95,37.0,846.5,710.38,521.93
2016,7,6,15,0,801.0,141.0,6.0,37.0,813.0,667.53,491.54
2016,7,6,15,15,790.0,138.0,6.05,36.5,774.5,621.9,459.59
2016,7,6,15,30,779.0,135.0,6.1,36.0,736.0,575.81,426.45
2016,7,6,15,45,760.5,133.5,6.15,36.0,692.0,526.81,389.43
2016,7,6,16,0,742.0,132.0,6.2,36.0,648.0,478.49,352.09
2016,7,6,16,15,722.5,128.0,6.15,35.5,600.5,425.28,310.97
2016,7,6,16,30,703.0,124.0,6.1,35.0,553.0,376.14,271.82
2016,7,6,16,45,674.5,120.5,6.1,35.0,502.0,325.88,230.73
2016,7,6,17,0,646.0,117.0,6.1,35.0,451.0,278.22,191.27
2016,7,6,17,15,611.5,111.0,5.95,34.0,399.0,229.8,152.22
2016,7,6,17,30,577.0,105.0,5.8,33.0,347.0,185.01,116.7
2016,7,6,17,45,528.5,97.5,5.65,32.5,294.5,140.95,84.06
2016,7,6,18,0,480.0,90.0,5.5,32.0,242.0,102.59,59.43
2016,7,6,18,15,413.5,79.5,5.25,31.5,192.5,65.82,41.53
2016,7,6,18,30,347.0,69.0,5.0,31.0,143.0,50.66,36.68
2016,7,6,18,45,254.0,54.5,4.8,30.5,100.5,41.08,28.29
2016,7,6,19,0,161.0,40.0,4.6,30.0,58.0,32.82,20.45
2016,7,6,19,15,80.5,20.0,4.4,29.5,29.0,16.89,0.0
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.5,4.0,25.5,10.5,10.32,0.0
2016,7,7,6,0,0.0,21.0,4.1,26.0,21.0,20.84,5.48
2016,7,7,6,15,31.0,42.5,4.3,26.5,47.5,58.84,39.8
2016,7,7,6,30,62.0,64.0,4.5,27.0,74.0,101.45,75.02
2016,7,7,6,45,105.0,83.5,4.75,27.5,109.0,144.59,110.69
2016,7,7,7,0,148.0,103.0,5.0,28.0,144.0,191.77,149.38
2016,7,7,7,15,344.0,102.0,5.05,28.5,225.0,318.25,251.09
2016,7,7,7,30,540.0,101.0,5.1,29.0,306.0,452.85,356.81
2016,7,7,7,45,600.0,101.0,5.15,29.5,361.5,515.3,404.31
2016,7,7,8,0,660.0,101.0,5.2,30.0,417.0,581.43,453.51
2016,7,7,8,15,687.0,105.5,5.2,30.5,469.0,632.15,489.46
2016,7,7,8,30,714.0,110.0,5.2,31.0,521.0,683.31,523.71
2016,7,7,8,45,743.5,110.0,5.25,31.5,571.5,729.12,553.64
2016,7,7,9,0,773.0,110.0,5.3,32.0,622.0,777.48,584.9
2016,7,7,9,15,563.5,212.0,5.3,32.5,600.0,729.37,546.41
2016,7,7,9,30,354.0,314.0,5.3,33.0,578.0,657.75,487.87
2016,7,7,9,45,592.0,216.5,5.3,33.5,686.0,790.26,585.33
2016,7,7,10,0,830.0,119.0,5.3,34.0,794.0,911.03,664.91
2016,7,7,10,15,838.5,121.0,5.3,34.5,828.5,935.06,677.63
2016,7,7,10,30,847.0,123.0,5.3,35.0,863.0,956.54,689.16
2016,7,7,10,45,853.5,124.0,5.3,35.5,891.0,972.33,696.97
2016,7,7,11,0,860.0,125.0,5.3,36.0,919.0,985.28,703.0
2016,7,7,11,15,864.5,126.0,5.3,36.0,940.0,993.31,707.43
2016,7,7,11,30,869.0,127.0,5.3,36.0,961.0,998.32,710.05
2016,7,7,11,45,865.0,132.5,5.3,36.5,972.0,996.27,706.75
2016,7,7,12,0,861.0,138.0,5.3,37.0,983.0,991.11,701.62
2016,7,7,12,15,862.0,138.5,5.3,37.0,988.5,983.02,696.23
2016,7,7,12,30,863.0,139.0,5.3,37.0,994.0,972.06,689.12
2016,7,7,12,45,859.5,140.5,5.35,37.5,990.5,955.04,677.06
2016,7,7,13,0,856.0,142.0,5.4,38.0,987.0,935.52,663.51
2016,7,7,13,15,853.5,141.5,5.45,38.0,976.5,912.59,649.21
2016,7,7,13,30,851.0,141.0,5.5,38.0,966.0,887.25,633.32
2016,7,7,13,45,842.0,143.0,5.6,38.0,946.5,856.3,613.94
2016,7,7,14,0,833.0,145.0,5.7,38.0,927.0,823.49,593.21
2016,7,7,14,15,826.5,143.5,5.75,38.0,901.5,787.79,570.15
2016,7,7,14,30,820.0,142.0,5.8,38.0,876.0,750.43,545.82
2016,7,7,14,45,574.5,260.0,5.85,38.0,765.5,647.78,471.14
2016,7,7,15,0,329.0,378.0,5.9,38.0,655.0,566.73,409.45
2016,7,7,15,15,555.5,255.0,5.9,37.5,695.5,579.27,423.59
2016,7,7,15,30,782.0,132.0,5.9,37.0,736.0,574.73,423.71
2016,7,7,15,45,764.5,130.5,5.95,37.0,692.0,526.12,387.04
2016,7,7,16,0,747.0,129.0,6.0,37.0,648.0,478.08,350.09
2016,7,7,16,15,728.0,125.0,6.0,36.5,600.5,427.93,311.39
2016,7,7,16,30,709.0,121.0,6.0,36.0,553.0,375.67,270.2
2016,7,7,16,45,684.5,116.0,6.0,35.5,502.5,325.11,229.44
2016,7,7,17,0,660.0,111.0,6.0,35.0,452.0,276.73,189.75
2016,7,7,17,15,627.0,105.5,5.85,34.5,400.0,228.33,150.24
2016,7,7,17,30,594.0,100.0,5.7,34.0,348.0,183.38,114.27
2016,7,7,17,45,554.0,91.5,5.6,33.5,296.5,138.55,80.8
2016,7,7,18,0,514.0,83.0,5.5,33.0,245.0,98.18,54.6
2016,7,7,18,15,449.0,73.5,5.25,32.0,195.5,61.03,37.32
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,46.76,33.44
2016,7,7,18,45,298.0,50.5,4.8,30.5,103.0,37.88,25.65
2016,7,7,19,0,212.0,37.0,4.6,30.0,60.0,28.48,16.99
2016,7,7,19,15,106.0,18.5,4.4,29.5,30.0,14.36,0.0
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,32.0,13.0,3.35,25.5,15.0,20.85,0.0
2016,7,8,6,0,64.0,26.0,3.5,26.0,30.0,56.26,21.85
2016,7,8,6,15,159.5,44.0,3.65,26.5,67.5,116.78,82.58
2016,7,8,6,30,255.0,62.0,3.8,27.0,105.0,188.87,142.28
2016,7,8,6,45,127.5,64.5,4.0,27.5,86.0,136.9,104.47
2016,7,8,7,0,0.0,67.0,4.2,28.0,67.0,65.65,47.51
2016,7,8,7,15,272.0,83.5,4.25,28.5,186.5,256.33,202.19
2016,7,8,7,30,544.0,100.0,4.3,29.0,306.0,453.6,356.42
2016,7,8,7,45,358.5,150.0,4.4,29.5,294.0,411.06,320.58
2016,7,8,8,0,173.0,200.0,4.5,30.0,282.0,338.12,261.04
2016,7,8,8,15,441.5,156.0,4.55,30.5,400.5,505.76,391.49
2016,7,8,8,30,710.0,112.0,4.6,31.0,519.0,682.0,521.19
2016,7,8,8,45,738.5,112.5,4.65,31.5,570.0,727.35,549.9
2016,7,8,9,0,767.0,113.0,4.7,32.0,621.0,775.3,580.6
2016,7,8,9,15,782.5,116.0,4.7,32.5,666.0,814.35,604.41
2016,7,8,9,30,798.0,119.0,4.7,33.0,711.0,851.92,626.94
2016,7,8,9,45,814.0,119.5,4.7,33.5,752.5,885.5,646.52
2016,7,8,10,0,830.0,120.0,4.7,34.0,794.0,911.71,661.15
2016,7,8,10,15,838.5,122.0,4.65,34.5,829.0,935.77,674.06
2016,7,8,10,30,847.0,124.0,4.6,35.0,864.0,957.28,685.25
2016,7,8,10,45,855.0,124.0,4.6,35.5,892.5,973.52,693.26
2016,7,8,11,0,863.0,124.0,4.6,36.0,921.0,986.98,699.56
2016,7,8,11,15,580.0,292.5,4.55,36.0,833.5,889.55,633.34
2016,7,8,11,30,297.0,461.0,4.5,36.0,746.0,770.42,545.02
2016,7,8,11,45,585.5,296.0,4.5,36.5,867.0,891.39,633.56
2016,7,8,12,0,874.0,131.0,4.5,37.0,988.0,996.97,701.04
2016,7,8,12,15,875.0,131.0,4.5,37.0,993.5,988.37,694.67
2016,7,8,12,30,876.0,131.0,4.5,37.0,999.0,976.86,687.31
2016,7,8,12,45,874.5,131.5,4.5,37.5,996.5,960.68,675.66
2016,7,8,13,0,873.0,132.0,4.5,38.0,994.0,941.87,662.47
2016,7,8,13,15,871.0,131.5,4.55,38.0,983.5,919.08,648.43
2016,7,8,13,30,869.0,131.0,4.6,38.0,973.0,893.79,632.78
2016,7,8,13,45,863.5,131.0,4.7,38.0,954.5,863.54,614.06
2016,7,8,14,0,858.0,131.0,4.8,38.0,936.0,831.17,593.81
2016,7,8,14,15,497.0,286.5,4.85,38.0,749.5,660.73,475.54
2016,7,8,14,30,136.0,442.0,4.9,38.0,563.0,514.83,366.84
2016,7,8,14,45,476.5,287.0,5.0,38.0,690.5,603.61,437.44
2016,7,8,15,0,817.0,132.0,5.1,38.0,818.0,669.85,489.12
2016,7,8,15,15,806.5,130.0,5.15,37.5,780.0,624.76,457.55
2016,7,8,15,30,796.0,128.0,5.2,37.0,742.0,579.11,425.19
2016,7,8,15,45,524.5,219.5,5.3,37.0,614.5,475.47,347.78
2016,7,8,16,0,253.0,311.0,5.4,37.0,487.0,399.06,290.41
2016,7,8,16,15,488.5,214.5,5.4,36.5,523.0,399.75,290.82
2016,7,8,16,30,724.0,118.0,5.4,36.0,559.0,378.62,271.72
2016,7,8,16,45,697.0,114.0,5.4,36.0,507.5,327.31,229.95
2016,7,8,17,0,670.0,110.0,5.4,36.0,456.0,278.41,189.66
2016,7,8,17,15,636.5,104.5,5.25,35.5,404.0,229.35,149.86
2016,7,8,17,30,603.0,99.0,5.1,35.0,352.0,183.79,113.63
2016,7,8,17,45,558.0,92.0,5.0,34.5,299.5,139.16,80.73
2016,7,8,18,0,513.0,85.0,4.9,34.0,247.0,99.57,55.53
2016,7,8,18,15,447.5,75.5,4.6,33.0,197.0,62.76,38.72
2016,7,8,18,30,382.0,66.0,4.3,32.0,147.0,48.35,34.59
2016,7,8,18,45,289.0,52.5,4.05,31.0,103.5,39.51,26.93
2016,7,8,19,0,196.0,39.0,3.8,30.0,60.0,30.16,18.3
2016,7,8,19,15,98.0,19.5,3.7,29.5,30.0,15.2,0.0
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,25.0,12.0,2.75,25.5,14.0,18.07,0.0
2016,7,9,6,0,50.0,24.0,2.9,26.0,28.0,45.05,14.97
2016,7,9,6,15,135.0,43.5,3.05,26.5,64.0,107.46,75.56
2016,7,9,6,30,220.0,63.0,3.2,27.0,100.0,169.66,127.36
2016,7,9,6,45,322.5,69.5,3.4,27.5,146.0,239.02,184.59
2016,7,9,7,0,425.0,76.0,3.6,28.0,192.0,312.49,244.61
2016,7,9,7,15,393.5,101.0,3.65,28.5,227.0,343.7,269.74
2016,7,9,7,30,362.0,126.0,3.7,29.0,262.0,370.75,290.31
2016,7,9,7,45,363.0,148.5,3.75,29.5,303.5,411.95,320.94
2016,7,9,8,0,364.0,171.0,3.8,30.0,345.0,443.64,343.66
2016,7,9,8,15,318.5,204.5,3.8,30.5,369.5,461.69,354.39
2016,7,9,8,30,273.0,238.0,3.8,31.0,394.0,474.95,361.17
2016,7,9,8,45,321.0,251.0,3.8,31.5,451.0,535.6,404.39
2016,7,9,9,0,369.0,264.0,3.8,32.0,508.0,598.68,448.19
2016,7,9,9,15,576.0,196.0,3.8,32.5,608.0,725.84,540.18
2016,7,9,9,30,783.0,128.0,3.8,33.0,708.0,847.97,621.14
2016,7,9,9,45,796.5,129.5,3.8,33.5,748.5,879.99,638.94
2016,7,9,10,0,810.0,131.0,3.8,34.0,789.0,910.03,655.86
2016,7,9,10,15,819.0,133.0,3.75,34.5,823.0,934.14,668.53
2016,7,9,10,30,828.0,135.0,3.7,35.0,857.0,949.99,675.84
2016,7,9,10,45,486.5,297.5,3.7,35.5,725.5,799.62,571.58
2016,7,9,11,0,145.0,460.0,3.7,36.0,594.0,617.06,437.37
2016,7,9,11,15,497.5,300.0,3.7,36.0,774.0,814.09,581.13
2016,7,9,11,30,850.0,140.0,3.7,36.0,954.0,992.03,697.69
2016,7,9,11,45,843.5,147.0,3.7,36.5,964.5,988.91,692.51
2016,7,9,12,0,837.0,154.0,3.7,37.0,975.0,982.71,686.88
2016,7,9,12,15,838.0,154.0,3.7,37.0,980.5,974.22,681.38
2016,7,9,12,30,839.0,154.0,3.7,37.0,986.0,962.97,674.25
2016,7,9,12,45,835.0,156.0,3.7,37.5,982.0,946.2,662.35
2016,7,9,13,0,831.0,158.0,3.7,38.0,978.0,927.04,649.08
2016,7,9,13,15,560.0,314.5,3.7,38.0,864.5,815.63,574.52
2016,7,9,13,30,289.0,471.0,3.7,38.0,751.0,706.36,495.12
2016,7,9,13,45,547.5,316.5,3.7,38.0,834.5,770.05,545.83
2016,7,9,14,0,806.0,162.0,3.7,38.0,918.0,817.42,581.15
2016,7,9,14,15,799.0,160.0,3.7,38.0,892.5,781.06,557.59
2016,7,9,14,30,792.0,158.0,3.7,38.0,867.0,743.21,533.39
2016,7,9,14,45,783.5,155.5,3.75,38.0,835.0,702.5,506.68
2016,7,9,15,0,775.0,153.0,3.8,38.0,803.0,660.77,478.03
2016,7,9,15,15,763.0,150.5,3.8,37.5,765.0,616.01,447.46
2016,7,9,15,30,751.0,148.0,3.8,37.0,727.0,570.93,415.86
2016,7,9,15,45,725.0,149.5,3.85,37.0,681.5,519.05,377.85
2016,7,9,16,0,699.0,151.0,3.9,37.0,636.0,471.01,341.69
2016,7,9,16,15,609.5,169.5,3.9,36.5,570.5,412.09,297.7
2016,7,9,16,30,520.0,188.0,3.9,36.0,505.0,361.95,259.86
2016,7,9,16,45,552.5,162.5,3.95,36.0,471.5,322.13,227.45
2016,7,9,17,0,585.0,137.0,4.0,36.0,438.0,277.91,190.63
2016,7,9,17,15,548.5,129.0,4.0,35.5,386.5,230.51,153.14
2016,7,9,17,30,512.0,121.0,4.0,35.0,335.0,187.18,119.49
2016,7,9,17,45,463.0,111.5,4.05,34.5,284.0,144.32,88.46
2016,7,9,18,0,414.0,102.0,4.1,34.0,233.0,106.71,64.49
2016,7,9,18,15,347.5,89.5,4.2,33.0,184.5,71.66,47.13
2016,7,9,18,30,281.0,77.0,4.3,32.0,136.0,57.08,41.81
2016,7,9,18,45,199.5,59.0,4.45,31.5,95.0,47.42,33.33
2016,7,9,19,0,118.0,41.0,4.6,31.0,54.0,33.56,20.84
2016,7,9,19,15,59.0,20.5,4.6,30.5,27.0,17.27,0.0
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.3,25.0,4.5,4.42,0.0
2016,7,10,6,0,0.0,9.0,2.5,25.0,9.0,8.68,0.0
2016,7,10,6,15,0.0,23.0,2.75,25.5,23.0,22.2,11.67
2016,7,10,6,30,0.0,37.0,3.0,26.0,37.0,35.74,23.12
2016,7,10,6,45,0.0,54.5,3.25,26.5,54.5,53.43,37.74
2016,7,10,7,0,0.0,72.0,3.5,27.0,72.0,71.12,52.17
2016,7,10,7,15,26.5,108.0,3.6,27.5,118.0,128.3,98.31
2016,7,10,7,30,53.0,144.0,3.7,28.0,164.0,184.66,142.96
2016,7,10,7,45,50.5,165.0,3.85,28.5,186.5,206.78,159.53
2016,7,10,8,0,48.0,186.0,4.0,29.0,209.0,228.52,175.49
2016,7,10,8,15,30.0,188.0,4.1,29.5,203.0,217.29,165.47
2016,7,10,8,30,12.0,190.0,4.2,30.0,197.0,198.48,149.68
2016,7,10,8,45,328.0,176.5,4.3,30.5,392.5,467.72,360.09
2016,7,10,9,0,644.0,163.0,4.4,31.0,588.0,730.08,551.73
2016,7,10,9,15,407.0,255.5,4.4,31.5,531.0,640.45,479.12
2016,7,10,9,30,170.0,348.0,4.4,32.0,474.0,521.38,386.02
2016,7,10,9,45,167.0,369.5,4.4,32.5,499.5,543.66,400.35
2016,7,10,10,0,164.0,391.0,4.4,33.0,525.0,565.07,413.38
2016,7,10,10,15,156.5,410.0,4.4,33.0,542.0,578.63,421.6
2016,7,10,10,30,149.0,429.0,4.4,33.0,559.0,591.19,429.16
2016,7,10,10,45,168.0,444.5,4.4,33.5,595.5,625.12,451.48
2016,7,10,11,0,187.0,460.0,4.4,34.0,632.0,658.62,473.14
2016,7,10,11,15,314.0,433.5,4.4,34.5,731.0,762.23,545.29
2016,7,10,11,30,441.0,407.0,4.4,35.0,830.0,863.56,613.52
2016,7,10,11,45,285.5,451.5,4.45,35.5,727.0,744.87,528.82
2016,7,10,12,0,130.0,496.0,4.5,36.0,624.0,626.07,443.44
2016,7,10,12,15,155.0,500.5,4.5,36.0,654.5,650.26,460.86
2016,7,10,12,30,180.0,505.0,4.5,36.0,685.0,673.15,476.73
2016,7,10,12,45,482.0,347.5,4.5,36.0,824.0,803.8,574.03
2016,7,10,13,0,784.0,190.0,4.5,36.0,963.0,917.28,653.12
2016,7,10,13,15,781.5,189.0,4.5,36.0,953.0,894.46,637.79
2016,7,10,13,30,779.0,188.0,4.5,36.0,943.0,869.48,621.9
2016,7,10,13,45,550.0,314.5,4.5,36.5,843.0,770.25,551.37
2016,7,10,14,0,321.0,441.0,4.5,37.0,743.0,679.83,483.44
2016,7,10,14,15,531.5,316.0,4.5,37.0,798.5,714.93,513.72
2016,7,10,14,30,742.0,191.0,4.5,37.0,854.0,735.96,533.07
2016,7,10,14,45,721.0,195.0,4.55,37.0,820.0,692.53,502.88
2016,7,10,15,0,700.0,199.0,4.6,37.0,786.0,650.3,473.3
2016,7,10,15,15,686.5,195.0,4.6,36.5,748.5,605.89,442.72
2016,7,10,15,30,673.0,191.0,4.6,36.0,711.0,561.5,411.39
2016,7,10,15,45,640.5,194.0,4.7,36.0,665.0,513.44,375.88
2016,7,10,16,0,608.0,197.0,4.8,36.0,619.0,467.66,341.39
2016,7,10,16,15,584.0,190.5,4.8,35.5,572.5,419.58,305.19
2016,7,10,16,30,560.0,184.0,4.8,35.0,526.0,373.66,269.78
2016,7,10,16,45,511.0,183.5,4.8,35.0,473.5,325.96,232.34
2016,7,10,17,0,462.0,183.0,4.8,35.0,421.0,283.01,198.53
2016,7,10,17,15,422.0,171.5,4.7,34.5,370.0,237.73,163.49
2016,7,10,17,30,382.0,160.0,4.6,34.0,319.0,200.81,135.5
2016,7,10,17,45,317.0,148.5,4.5,33.5,267.5,160.49,107.3
2016,7,10,18,0,252.0,137.0,4.4,33.0,216.0,126.78,85.97
2016,7,10,18,15,193.0,116.0,4.3,32.0,169.5,92.81,65.93
2016,7,10,18,30,134.0,95.0,4.2,31.0,123.0,76.4,57.97
2016,7,10,18,45,76.5,67.0,4.15,30.5,82.0,55.44,40.04
2016,7,10,19,0,19.0,39.0,4.1,30.0,41.0,35.08,22.11
2016,7,10,19,15,9.5,19.5,4.1,29.5,20.5,18.21,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.0,9.47,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,18.0,18.94,1.7
2016,7,11,6,15,49.5,45.5,4.2,26.0,53.5,75.54,52.08
2016,7,11,6,30,94.0,73.0,4.4,26.0,89.0,127.52,95.49
2016,7,11,6,45,168.0,93.5,4.65,26.5,134.5,192.08,148.54
2016,7,11,7,0,242.0,114.0,4.9,27.0,180.0,258.84,203.14
2016,7,11,7,15,298.0,130.0,5.05,27.5,229.5,317.21,250.25
2016,7,11,7,30,354.0,146.0,5.2,28.0,279.0,380.63,300.25
2016,7,11,7,45,301.0,168.0,5.35,28.5,293.5,385.88,303.01
2016,7,11,8,0,248.0,190.0,5.5,29.0,308.0,385.71,301.04
2016,7,11,8,15,399.5,182.0,5.6,29.5,398.0,503.34,391.76
2016,7,11,8,30,551.0,174.0,5.7,30.0,488.0,624.16,482.18
2016,7,11,8,45,588.5,175.5,5.8,30.5,539.0,678.1,519.89
2016,7,11,9,0,626.0,177.0,5.9,31.0,590.0,729.8,555.65
2016,7,11,9,15,646.5,182.5,5.95,31.5,635.5,771.52,583.05
2016,7,11,9,30,667.0,188.0,6.0,32.0,681.0,812.35,609.05
2016,7,11,9,45,687.5,189.5,6.05,32.5,723.0,847.74,631.0
2016,7,11,10,0,708.0,191.0,6.1,33.0,765.0,881.73,651.81
2016,7,11,10,15,720.0,194.0,6.1,33.5,800.0,907.58,666.71
2016,7,11,10,30,732.0,197.0,6.1,34.0,835.0,931.28,680.11
