Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,45,744.0,197.5,6.15,34.5,864.5,950.01,690.43
2016,7,11,11,0,756.0,198.0,6.2,35.0,894.0,962.26,696.5
2016,7,11,11,15,762.0,200.0,6.2,35.0,915.5,971.68,701.99
2016,7,11,11,30,768.0,202.0,6.2,35.0,937.0,978.32,705.77
2016,7,11,11,45,768.5,206.0,6.2,35.5,950.0,978.64,704.01
2016,7,11,12,0,769.0,210.0,6.2,36.0,963.0,976.12,700.53
2016,7,11,12,15,770.5,210.5,6.15,36.0,969.0,968.37,694.96
2016,7,11,12,30,772.0,211.0,6.1,36.0,975.0,957.97,687.77
2016,7,11,12,45,770.0,211.5,6.1,36.5,972.5,941.72,675.68
2016,7,11,13,0,768.0,212.0,6.1,37.0,970.0,923.19,662.22
2016,7,11,13,15,765.5,211.5,6.05,37.0,960.0,901.06,647.63
2016,7,11,13,30,763.0,211.0,6.0,37.0,950.0,876.82,631.69
2016,7,11,13,45,756.5,210.5,6.0,37.0,931.5,847.65,612.69
2016,7,11,14,0,750.0,210.0,6.0,37.0,913.0,815.73,591.83
2016,7,11,14,15,742.5,207.5,6.0,37.0,887.5,779.65,567.92
2016,7,11,14,30,735.0,205.0,6.0,37.0,862.0,742.29,542.18
2016,7,11,14,45,735.0,195.5,6.0,37.0,832.0,702.77,514.82
2016,7,11,15,0,735.0,186.0,6.0,37.0,802.0,661.76,485.95
2016,7,11,15,15,722.0,182.5,6.0,36.5,764.0,616.64,454.36
2016,7,11,15,30,709.0,179.0,6.0,36.0,726.0,571.4,421.91
2016,7,11,15,45,685.5,178.0,6.0,36.0,681.0,522.87,385.41
2016,7,11,16,0,662.0,177.0,6.0,36.0,636.0,475.65,349.17
2016,7,11,16,15,639.5,171.0,5.95,35.5,588.5,425.96,311.11
2016,7,11,16,30,617.0,165.0,5.9,35.0,541.0,377.96,273.47
2016,7,11,16,45,581.0,161.0,5.9,35.0,489.5,329.2,234.34
2016,7,11,17,0,545.0,157.0,5.9,35.0,438.0,283.87,197.67
2016,7,11,17,15,506.0,148.0,5.8,34.0,386.0,236.68,160.66
2016,7,11,17,30,467.0,139.0,5.7,33.0,334.0,193.55,127.43
2016,7,11,17,45,413.0,128.0,5.6,32.5,282.0,151.09,96.72
2016,7,11,18,0,359.0,117.0,5.5,32.0,230.0,114.44,73.22
2016,7,11,18,15,291.5,101.5,5.3,31.5,181.5,83.74,58.03
2016,7,11,18,30,224.0,86.0,5.1,31.0,133.0,67.23,50.4
2016,7,11,18,45,147.0,65.0,4.95,30.5,92.0,51.81,37.06
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,37.26,23.78
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,19.36,0.0
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,11.5,4.2,24.5,12.5,16.0,0.0
2016,7,12,6,0,38.0,23.0,4.3,25.0,25.0,39.95,7.66
2016,7,12,6,15,127.5,43.5,4.45,25.5,62.0,105.09,73.58
2016,7,12,6,30,217.0,64.0,4.6,26.0,99.0,169.52,127.63
2016,7,12,6,45,315.0,74.5,4.85,26.5,148.0,240.69,186.81
2016,7,12,7,0,413.0,85.0,5.1,27.0,197.0,315.96,248.87
2016,7,12,7,15,469.0,94.5,5.1,27.5,248.5,376.23,297.77
2016,7,12,7,30,525.0,104.0,5.1,28.0,300.0,444.4,351.27
2016,7,12,7,45,349.0,150.5,5.2,28.5,289.5,395.92,311.43
2016,7,12,8,0,173.0,197.0,5.3,29.0,279.0,334.34,260.06
2016,7,12,8,15,131.0,220.5,5.3,29.5,287.0,335.27,258.66
2016,7,12,8,30,89.0,244.0,5.3,30.0,295.0,323.96,247.65
2016,7,12,8,45,417.0,184.0,5.35,31.0,454.5,546.61,420.32
2016,7,12,9,0,745.0,124.0,5.4,32.0,614.0,767.0,579.02
2016,7,12,9,15,761.0,127.5,5.4,32.5,659.5,806.47,602.71
2016,7,12,9,30,777.0,131.0,5.4,33.0,705.0,844.52,625.94
2016,7,12,9,45,791.5,132.0,5.4,33.5,745.5,876.85,645.01
2016,7,12,10,0,806.0,133.0,5.4,34.0,786.0,907.26,662.64
2016,7,12,10,15,551.5,270.0,5.4,34.5,726.0,823.8,601.15
2016,7,12,10,30,297.0,407.0,5.4,35.0,666.0,719.55,520.04
2016,7,12,10,45,227.0,433.5,5.4,35.5,635.5,671.41,483.71
2016,7,12,11,0,157.0,460.0,5.4,36.0,605.0,628.9,450.76
2016,7,12,11,15,251.0,450.0,5.4,36.0,688.0,716.47,513.0
2016,7,12,11,30,345.0,440.0,5.4,36.0,771.0,796.58,568.7
2016,7,12,11,45,612.0,283.5,5.4,36.5,879.0,904.85,647.76
2016,7,12,12,0,879.0,127.0,5.4,37.0,987.0,997.24,706.84
2016,7,12,12,15,879.5,127.0,5.4,37.0,992.5,988.22,700.28
2016,7,12,12,30,880.0,127.0,5.4,37.0,998.0,976.27,692.52
2016,7,12,12,45,881.0,126.0,5.4,37.5,996.0,961.04,681.29
2016,7,12,13,0,882.0,125.0,5.4,38.0,994.0,943.07,668.41
2016,7,12,13,15,550.0,306.0,5.4,38.0,846.0,798.18,570.17
2016,7,12,13,30,218.0,487.0,5.4,38.0,698.0,659.53,467.15
2016,7,12,13,45,543.0,304.5,5.45,38.0,817.0,754.69,542.44
2016,7,12,14,0,868.0,122.0,5.5,38.0,936.0,830.46,597.47
2016,7,12,14,15,862.5,121.0,5.5,38.0,910.5,794.87,573.88
2016,7,12,14,30,857.0,120.0,5.5,38.0,885.0,757.44,549.45
2016,7,12,14,45,845.5,120.0,5.55,38.0,852.0,714.98,521.59
2016,7,12,15,0,834.0,120.0,5.6,38.0,819.0,671.5,491.73
2016,7,12,15,15,823.5,117.5,5.6,37.5,780.5,625.61,459.69
2016,7,12,15,30,813.0,115.0,5.6,37.0,742.0,579.07,426.33
2016,7,12,15,45,550.0,209.5,5.65,37.0,622.5,478.51,350.71
2016,7,12,16,0,287.0,304.0,5.7,37.0,503.0,409.07,298.03
2016,7,12,16,15,512.0,206.0,5.7,36.5,530.0,401.67,292.38
2016,7,12,16,30,737.0,108.0,5.7,36.0,557.0,376.37,270.09
2016,7,12,16,45,705.5,106.5,5.7,35.5,504.5,322.12,226.49
2016,7,12,17,0,674.0,105.0,5.7,35.0,452.0,273.61,186.71
2016,7,12,17,15,641.0,99.5,5.65,34.5,400.0,224.39,146.53
2016,7,12,17,30,608.0,94.0,5.6,34.0,348.0,178.61,109.92
2016,7,12,17,45,560.5,87.5,5.55,33.5,295.0,133.82,76.94
2016,7,12,18,0,513.0,81.0,5.5,33.0,242.0,94.32,52.09
2016,7,12,18,15,448.0,72.0,5.35,32.5,192.5,57.76,35.9
2016,7,12,18,30,383.0,63.0,5.2,32.0,143.0,46.1,32.71
2016,7,12,18,45,289.0,50.0,5.1,31.5,100.0,37.59,25.25
2016,7,12,19,0,195.0,37.0,5.0,31.0,57.0,28.59,16.82
2016,7,12,19,15,97.5,18.5,4.85,30.5,28.5,14.43,0.0
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,30.5,11.0,3.4,25.5,13.0,18.31,0.0
2016,7,13,6,0,61.0,22.0,3.6,26.0,26.0,48.69,7.62
2016,7,13,6,15,161.5,39.5,3.8,26.5,63.0,117.31,81.78
2016,7,13,6,30,262.0,57.0,4.0,27.0,100.0,184.38,138.12
2016,7,13,6,45,361.0,66.0,4.2,27.5,149.0,250.72,193.5
2016,7,13,7,0,460.0,75.0,4.4,28.0,198.0,329.61,258.05
2016,7,13,7,15,513.5,83.0,4.5,28.5,249.5,389.98,306.81
2016,7,13,7,30,567.0,91.0,4.6,29.0,301.0,454.43,357.25
2016,7,13,7,45,620.5,92.0,4.75,30.0,356.5,514.65,402.54
2016,7,13,8,0,674.0,93.0,4.9,31.0,412.0,578.13,448.87
2016,7,13,8,15,701.0,97.5,4.95,31.5,463.5,629.5,485.04
2016,7,13,8,30,728.0,102.0,5.0,32.0,515.0,679.05,518.07
2016,7,13,8,45,753.5,103.5,5.1,32.5,565.5,726.53,549.21
2016,7,13,9,0,779.0,105.0,5.2,33.0,616.0,773.68,579.65
2016,7,13,9,15,794.0,107.5,5.25,33.5,661.5,812.29,603.53
2016,7,13,9,30,809.0,110.0,5.3,34.0,707.0,849.37,626.14
2016,7,13,9,45,823.0,111.0,5.4,34.5,748.0,876.85,642.33
2016,7,13,10,0,837.0,112.0,5.5,35.0,789.0,907.64,660.72
2016,7,13,10,15,845.5,114.0,5.55,35.0,824.0,932.07,675.91
2016,7,13,10,30,854.0,116.0,5.6,35.0,859.0,953.92,689.47
2016,7,13,10,45,861.5,116.5,5.65,35.5,887.5,970.5,698.16
2016,7,13,11,0,869.0,117.0,5.7,36.0,916.0,984.24,705.07
2016,7,13,11,15,873.5,118.0,5.7,36.0,937.5,992.56,709.72
2016,7,13,11,30,878.0,119.0,5.7,36.0,959.0,997.82,712.51
2016,7,13,11,45,859.0,135.0,5.75,36.5,967.0,991.58,706.78
2016,7,13,12,0,840.0,151.0,5.8,37.0,975.0,982.0,699.06
2016,7,13,12,15,841.5,151.5,5.8,37.0,980.5,974.55,694.06
2016,7,13,12,30,843.0,152.0,5.8,37.0,986.0,964.28,687.3
2016,7,13,12,45,841.0,153.0,5.85,37.5,983.5,948.46,675.87
2016,7,13,13,0,839.0,154.0,5.9,38.0,981.0,930.14,662.92
2016,7,13,13,15,836.5,153.5,5.85,38.0,970.5,907.51,648.11
2016,7,13,13,30,834.0,153.0,5.8,38.0,960.0,882.5,631.8
2016,7,13,13,45,829.0,152.0,5.8,38.0,942.0,852.6,612.5
2016,7,13,14,0,824.0,151.0,5.8,38.0,924.0,820.65,591.8
2016,7,13,14,15,818.0,149.5,5.75,37.5,899.0,785.47,569.85
2016,7,13,14,30,812.0,148.0,5.7,37.0,874.0,748.13,546.23
2016,7,13,14,45,581.0,259.5,5.7,37.0,769.0,651.13,475.11
2016,7,13,15,0,350.0,371.0,5.7,37.0,664.0,574.0,416.23
2016,7,13,15,15,545.5,263.5,5.65,36.5,695.5,579.58,424.74
2016,7,13,15,30,741.0,156.0,5.6,36.0,727.0,571.26,421.62
2016,7,13,15,45,721.5,154.5,5.55,36.0,683.0,520.38,383.29
2016,7,13,16,0,702.0,153.0,5.5,36.0,639.0,472.91,346.72
2016,7,13,16,15,681.0,148.0,5.45,35.5,591.5,422.76,308.16
2016,7,13,16,30,660.0,143.0,5.4,35.0,544.0,374.08,269.77
2016,7,13,16,45,630.0,138.5,5.35,35.0,493.5,324.53,229.65
2016,7,13,17,0,600.0,134.0,5.3,35.0,443.0,277.83,191.42
2016,7,13,17,15,563.5,126.5,5.15,34.5,390.5,230.04,153.13
2016,7,13,17,30,527.0,119.0,5.0,34.0,338.0,186.44,118.93
2016,7,13,17,45,480.5,109.0,4.9,34.0,286.5,142.71,86.86
2016,7,13,18,0,434.0,99.0,4.8,34.0,235.0,104.0,62.12
2016,7,13,18,15,365.0,87.0,4.5,33.0,186.0,68.42,45.31
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,55.63,40.58
2016,7,13,18,45,211.0,57.5,3.95,31.5,95.5,46.29,32.36
2016,7,13,19,0,126.0,40.0,3.7,31.0,54.0,32.77,20.04
2016,7,13,19,15,63.0,20.0,3.6,30.5,27.0,16.85,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,53.0,10.5,2.8,24.5,13.5,23.28,0.0
2016,7,14,6,0,106.0,21.0,3.0,25.0,27.0,64.59,7.67
2016,7,14,6,15,223.0,35.5,3.2,25.5,66.0,133.13,92.83
2016,7,14,6,30,340.0,50.0,3.4,26.0,105.0,206.27,154.85
2016,7,14,6,45,419.5,59.5,3.6,26.5,153.5,270.92,209.55
2016,7,14,7,0,499.0,69.0,3.8,27.0,202.0,341.86,268.19
2016,7,14,7,15,552.0,76.5,3.9,27.5,255.0,403.08,317.72
2016,7,14,7,30,605.0,84.0,4.0,28.0,308.0,468.36,368.76
2016,7,14,7,45,360.5,140.0,4.15,28.5,279.5,399.15,312.75
2016,7,14,8,0,116.0,196.0,4.3,29.0,251.0,294.26,227.34
2016,7,14,8,15,212.5,212.0,4.3,29.5,327.0,384.23,296.95
2016,7,14,8,30,309.0,228.0,4.3,30.0,403.0,490.19,375.9
2016,7,14,8,45,536.0,172.5,4.35,31.0,510.0,627.93,478.49
2016,7,14,9,0,763.0,117.0,4.4,32.0,617.0,773.19,578.87
2016,7,14,9,15,550.0,216.5,4.35,32.0,590.5,720.28,537.36
2016,7,14,9,30,337.0,316.0,4.3,32.0,564.0,643.66,476.65
2016,7,14,9,45,575.5,223.5,4.3,32.5,676.5,780.37,576.51
2016,7,14,10,0,814.0,131.0,4.3,33.0,789.0,911.73,662.96
2016,7,14,10,15,823.0,133.0,4.25,33.5,823.5,936.07,675.3
2016,7,14,10,30,832.0,135.0,4.2,34.0,858.0,952.12,682.89
2016,7,14,10,45,837.0,137.5,4.2,34.5,886.0,967.9,690.63
2016,7,14,11,0,842.0,140.0,4.2,35.0,914.0,980.83,696.58
2016,7,14,11,15,846.5,141.5,4.2,35.0,935.0,989.31,701.22
2016,7,14,11,30,851.0,143.0,4.2,35.0,956.0,994.79,704.09
2016,7,14,11,45,855.0,142.5,4.2,35.5,969.5,994.77,702.13
2016,7,14,12,0,859.0,142.0,4.2,36.0,983.0,991.73,698.41
2016,7,14,12,15,859.5,142.5,4.2,36.0,988.0,983.24,692.82
2016,7,14,12,30,860.0,143.0,4.2,36.0,993.0,971.88,685.55
2016,7,14,12,45,857.5,144.0,4.2,36.5,990.0,955.4,673.71
2016,7,14,13,0,855.0,145.0,4.2,37.0,987.0,936.36,660.37
2016,7,14,13,15,852.0,144.5,4.2,37.0,976.5,912.97,645.69
2016,7,14,13,30,849.0,144.0,4.2,37.0,966.0,887.17,629.49
2016,7,14,13,45,843.0,144.0,4.2,37.0,947.0,856.94,610.39
2016,7,14,14,0,837.0,144.0,4.2,37.0,928.0,824.67,589.92
2016,7,14,14,15,830.5,142.5,4.2,37.0,903.0,788.75,566.93
2016,7,14,14,30,824.0,141.0,4.2,37.0,878.0,751.15,542.68
2016,7,14,14,45,813.0,140.5,4.25,37.0,845.0,708.41,514.91
2016,7,14,15,0,802.0,140.0,4.3,37.0,812.0,665.57,485.1
2016,7,14,15,15,791.0,137.5,4.35,36.5,774.0,620.2,453.89
2016,7,14,15,30,780.0,135.0,4.4,36.0,736.0,574.34,421.46
2016,7,14,15,45,762.5,133.5,4.45,36.0,692.0,525.66,385.23
2016,7,14,16,0,745.0,132.0,4.5,36.0,648.0,477.54,348.54
2016,7,14,16,15,726.0,128.0,4.5,35.5,600.5,424.18,307.85
2016,7,14,16,30,707.0,124.0,4.5,35.0,553.0,374.87,268.99
2016,7,14,16,45,677.5,120.5,4.55,35.0,501.5,323.91,227.75
2016,7,14,17,0,648.0,117.0,4.6,35.0,450.0,275.67,188.18
2016,7,14,17,15,613.5,110.5,4.55,34.5,397.5,226.6,148.62
2016,7,14,17,30,579.0,104.0,4.5,34.0,345.0,181.18,112.74
2016,7,14,17,45,527.0,97.0,4.5,33.5,292.0,137.07,80.77
2016,7,14,18,0,475.0,90.0,4.5,33.0,239.0,98.94,57.2
2016,7,14,18,15,407.0,79.5,4.35,32.5,189.0,62.59,40.73
2016,7,14,18,30,339.0,69.0,4.2,32.0,139.0,50.89,36.66
2016,7,14,18,45,241.5,54.0,4.1,31.5,96.5,40.89,27.93
2016,7,14,19,0,144.0,39.0,4.0,31.0,54.0,32.01,19.38
2016,7,14,19,15,72.0,19.5,3.95,30.5,27.0,16.44,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,7.5,9.5,2.85,25.0,10.0,11.16,0.0
2016,7,15,6,0,15.0,19.0,3.0,25.0,20.0,24.61,0.0
2016,7,15,6,15,88.0,42.5,3.15,25.5,56.0,85.19,58.24
2016,7,15,6,30,161.0,66.0,3.3,26.0,92.0,149.93,112.17
2016,7,15,6,45,249.5,81.5,3.45,26.5,139.0,212.7,164.18
2016,7,15,7,0,338.0,97.0,3.6,27.0,186.0,291.53,228.32
2016,7,15,7,15,397.5,109.0,3.7,27.5,237.5,352.78,277.53
2016,7,15,7,30,457.0,121.0,3.8,28.0,289.0,419.1,329.34
2016,7,15,7,45,339.0,156.0,3.9,28.5,292.0,395.11,309.1
2016,7,15,8,0,221.0,191.0,4.0,29.0,295.0,359.73,279.35
2016,7,15,8,15,421.0,170.0,4.05,29.5,397.5,504.2,390.46
2016,7,15,8,30,621.0,149.0,4.1,30.0,500.0,651.78,499.33
2016,7,15,8,45,637.5,158.5,4.2,31.0,548.0,697.03,528.16
2016,7,15,9,0,654.0,168.0,4.3,32.0,596.0,741.54,556.17
2016,7,15,9,15,673.5,173.0,4.3,32.5,641.5,782.8,581.75
2016,7,15,9,30,693.0,178.0,4.3,33.0,687.0,823.05,606.28
2016,7,15,9,45,704.0,184.0,4.3,33.5,727.0,855.35,625.15
2016,7,15,10,0,715.0,190.0,4.3,34.0,767.0,885.75,642.63
2016,7,15,10,15,726.0,193.0,4.2,34.0,802.0,910.88,657.37
2016,7,15,10,30,737.0,196.0,4.1,34.0,837.0,933.79,670.64
2016,7,15,10,45,741.5,201.5,4.05,34.5,864.0,950.6,678.81
2016,7,15,11,0,746.0,207.0,4.0,35.0,891.0,964.75,685.31
2016,7,15,11,15,751.5,208.5,3.9,35.5,912.0,972.97,687.8
2016,7,15,11,30,757.0,210.0,3.8,36.0,933.0,974.4,686.07
2016,7,15,11,45,758.5,212.5,3.7,36.5,946.0,974.25,683.5
2016,7,15,12,0,760.0,215.0,3.6,37.0,959.0,975.03,681.62
2016,7,15,12,15,761.0,215.5,3.55,37.0,964.5,963.15,673.62
2016,7,15,12,30,762.0,216.0,3.5,37.0,970.0,952.38,666.5
2016,7,15,12,45,758.5,218.0,3.45,37.5,966.5,939.01,656.47
2016,7,15,13,0,755.0,220.0,3.4,38.0,963.0,920.21,643.14
2016,7,15,13,15,752.0,219.0,3.4,38.0,953.0,896.8,628.64
2016,7,15,13,30,749.0,218.0,3.4,38.0,943.0,871.33,612.87
2016,7,15,13,45,743.0,217.0,3.4,38.0,924.5,841.35,594.17
2016,7,15,14,0,737.0,216.0,3.4,38.0,906.0,809.7,574.35
2016,7,15,14,15,729.5,213.5,3.45,38.0,881.0,773.96,551.5
2016,7,15,14,30,722.0,211.0,3.5,38.0,856.0,736.97,527.16
2016,7,15,14,45,715.5,205.5,3.55,38.0,824.5,696.86,500.4
2016,7,15,15,0,709.0,200.0,3.6,38.0,793.0,655.79,472.45
2016,7,15,15,15,695.5,196.0,3.65,37.5,755.0,610.89,442.13
2016,7,15,15,30,682.0,192.0,3.7,37.0,717.0,565.97,410.99
2016,7,15,15,45,666.0,186.5,3.75,37.0,674.0,518.56,376.45
2016,7,15,16,0,650.0,181.0,3.8,37.0,631.0,471.8,341.56
2016,7,15,16,15,627.0,175.0,3.8,36.5,583.0,422.41,304.59
2016,7,15,16,30,604.0,169.0,3.8,36.0,535.0,374.8,268.02
2016,7,15,16,45,573.5,162.0,3.85,36.0,484.5,326.25,229.7
2016,7,15,17,0,543.0,155.0,3.9,36.0,434.0,279.75,192.64
2016,7,15,17,15,503.5,146.0,3.7,35.5,382.0,232.56,155.77
2016,7,15,17,30,464.0,137.0,3.5,35.0,330.0,189.49,122.85
2016,7,15,17,45,407.5,126.5,3.35,35.0,277.5,147.41,92.92
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,111.41,70.44
2016,7,15,18,15,283.5,100.0,3.1,34.0,177.0,80.95,56.08
2016,7,15,18,30,216.0,84.0,3.0,33.0,129.0,65.79,48.71
2016,7,15,18,45,135.0,62.5,2.95,32.0,87.5,49.94,35.22
2016,7,15,19,0,54.0,41.0,2.9,31.0,46.0,34.96,21.6
2016,7,15,19,15,27.0,20.5,3.05,30.5,23.0,18.1,0.0
2016,7,15,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.05,24.5,6.0,5.9,0.0
2016,7,16,6,0,0.0,12.0,2.3,25.0,12.0,11.58,0.0
2016,7,16,6,15,1.0,31.5,2.4,25.5,31.5,32.21,19.0
2016,7,16,6,30,2.0,51.0,2.5,26.0,51.0,53.08,36.83
2016,7,16,6,45,17.5,73.5,2.65,26.5,77.5,87.45,65.01
2016,7,16,7,0,33.0,96.0,2.8,27.0,104.0,119.76,91.38
2016,7,16,7,15,44.0,118.5,2.85,27.5,132.5,150.79,116.24
2016,7,16,7,30,55.0,141.0,2.9,28.0,161.0,182.58,141.17
2016,7,16,7,45,145.0,164.5,2.95,28.5,230.0,273.82,213.13
2016,7,16,8,0,235.0,188.0,3.0,29.0,299.0,373.77,289.6
2016,7,16,8,15,330.0,194.0,3.05,29.5,369.5,456.43,351.57
2016,7,16,8,30,425.0,200.0,3.1,30.0,440.0,555.25,423.41
2016,7,16,8,45,424.5,222.5,3.15,31.0,481.0,593.67,447.48
2016,7,16,9,0,424.0,245.0,3.2,32.0,522.0,630.62,470.21
2016,7,16,9,15,606.5,185.5,3.15,32.5,614.0,738.26,546.96
2016,7,16,9,30,789.0,126.0,3.1,33.0,706.0,847.77,617.61
2016,7,16,9,45,803.0,128.0,3.05,33.5,747.5,881.15,635.75
2016,7,16,10,0,817.0,130.0,3.0,34.0,789.0,912.55,652.91
2016,7,16,10,15,826.5,132.0,2.95,34.5,824.5,931.73,662.08
2016,7,16,10,30,836.0,134.0,2.9,35.0,860.0,954.16,673.37
2016,7,16,10,45,844.0,135.0,2.9,35.5,889.0,971.44,681.73
2016,7,16,11,0,852.0,136.0,2.9,36.0,918.0,985.92,688.4
2016,7,16,11,15,856.5,137.5,2.95,36.0,939.5,994.53,693.34
2016,7,16,11,30,861.0,139.0,3.0,36.0,961.0,1000.11,696.56
2016,7,16,11,45,849.0,150.0,3.05,36.5,970.5,995.61,692.22
2016,7,16,12,0,837.0,161.0,3.1,37.0,980.0,993.38,689.49
2016,7,16,12,15,838.0,161.5,3.15,37.0,985.5,985.04,684.48
2016,7,16,12,30,839.0,162.0,3.2,37.0,991.0,973.82,677.81
2016,7,16,12,45,837.5,162.5,3.3,37.5,988.5,957.43,666.95
2016,7,16,13,0,836.0,163.0,3.4,38.0,986.0,938.46,654.53
2016,7,16,13,15,833.0,162.5,3.5,38.0,975.5,914.66,640.44
2016,7,16,13,30,830.0,162.0,3.6,38.0,965.0,888.52,624.82
2016,7,16,13,45,824.0,161.5,3.75,38.0,946.0,857.57,606.26
2016,7,16,14,0,818.0,161.0,3.9,38.0,927.0,824.67,586.26
2016,7,16,14,15,811.0,159.5,4.0,38.0,901.0,788.26,563.53
2016,7,16,14,30,804.0,158.0,4.1,38.0,875.0,750.3,539.56
2016,7,16,14,45,801.5,151.5,4.2,38.0,844.0,709.55,512.99
2016,7,16,15,0,799.0,145.0,4.3,38.0,813.0,667.27,484.06
2016,7,16,15,15,523.5,251.0,4.35,37.5,680.0,553.7,401.76
2016,7,16,15,30,248.0,357.0,4.4,37.0,547.0,464.77,336.0
2016,7,16,15,45,493.5,246.0,4.45,37.0,597.0,480.15,349.46
2016,7,16,16,0,739.0,135.0,4.5,37.0,647.0,476.26,346.22
2016,7,16,16,15,719.0,131.0,4.45,36.5,598.5,422.62,305.3
2016,7,16,16,30,699.0,127.0,4.4,36.0,550.0,373.22,266.54
2016,7,16,16,45,671.0,122.5,4.4,36.0,498.5,322.26,225.47
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,273.87,185.95
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,224.95,146.74
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,179.74,111.29
2016,7,16,17,45,525.5,97.0,4.1,34.5,289.5,135.63,79.42
2016,7,16,18,0,478.0,89.0,4.0,34.0,237.0,97.08,55.71
2016,7,16,18,15,411.0,78.0,3.75,33.0,187.5,60.29,39.51
2016,7,16,18,30,344.0,67.0,3.5,32.0,138.0,49.39,35.41
2016,7,16,18,45,252.0,52.0,3.25,31.5,95.5,39.35,26.63
2016,7,16,19,0,160.0,37.0,3.0,31.0,53.0,28.72,16.68
2016,7,16,19,15,80.0,18.5,3.0,30.5,26.5,15.63,0.0
2016,7,16,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,19.0,9.5,2.0,24.5,10.5,13.91,0.0
2016,7,17,6,0,38.0,19.0,2.2,25.0,21.0,34.05,0.0
2016,7,17,6,15,130.5,39.0,2.25,25.5,57.5,99.93,68.12
2016,7,17,6,30,223.0,59.0,2.3,26.0,94.0,170.55,127.32
2016,7,17,6,45,314.5,71.5,2.4,26.5,142.0,235.26,181.07
2016,7,17,7,0,406.0,84.0,2.5,27.0,190.0,309.13,241.29
2016,7,17,7,15,209.5,105.5,2.5,27.5,161.0,238.2,186.37
2016,7,17,7,30,13.0,127.0,2.5,28.0,132.0,135.98,103.5
2016,7,17,7,45,109.5,159.0,2.5,28.5,209.5,244.81,190.01
2016,7,17,8,0,206.0,191.0,2.5,29.0,287.0,349.32,270.23
2016,7,17,8,15,262.5,207.5,2.5,29.5,345.5,423.1,324.56
2016,7,17,8,30,319.0,224.0,2.5,30.0,404.0,492.63,374.55
2016,7,17,8,45,528.5,176.0,2.5,31.0,506.5,624.68,470.6
2016,7,17,9,0,738.0,128.0,2.5,32.0,609.0,765.79,565.72
2016,7,17,9,15,473.0,234.5,2.55,32.5,551.5,672.71,495.11
2016,7,17,9,30,208.0,341.0,2.6,33.0,494.0,547.04,399.67
2016,7,17,9,45,502.5,240.5,2.65,33.5,638.0,727.87,531.1
2016,7,17,10,0,797.0,140.0,2.7,34.0,782.0,904.24,646.75
2016,7,17,10,15,806.5,142.5,2.75,34.0,817.0,929.3,660.51
2016,7,17,10,30,816.0,145.0,2.8,34.0,852.0,951.88,673.98
2016,7,17,10,45,823.0,146.5,2.85,34.5,880.5,968.32,682.24
2016,7,17,11,0,830.0,148.0,2.9,35.0,909.0,976.06,685.13
2016,7,17,11,15,834.5,149.0,2.95,35.5,929.5,983.94,688.28
2016,7,17,11,30,839.0,150.0,3.0,36.0,950.0,988.88,689.69
2016,7,17,11,45,855.0,141.5,3.1,36.5,967.0,992.85,691.0
2016,7,17,12,0,871.0,133.0,3.2,37.0,984.0,993.83,690.55
2016,7,17,12,15,871.5,133.0,3.25,37.0,989.0,984.87,685.11
2016,7,17,12,30,872.0,133.0,3.3,37.0,994.0,973.0,678.01
2016,7,17,12,45,870.5,133.0,3.4,37.0,991.5,956.41,668.37
2016,7,17,13,0,869.0,133.0,3.5,37.0,989.0,937.18,657.09
2016,7,17,13,15,866.5,132.5,3.55,37.0,978.0,913.96,642.99
2016,7,17,13,30,864.0,132.0,3.6,37.0,967.0,888.25,627.29
2016,7,17,13,45,858.0,132.5,3.7,37.5,948.5,858.07,607.63
2016,7,17,14,0,852.0,133.0,3.8,38.0,930.0,825.8,586.58
2016,7,17,14,15,846.0,131.5,3.85,38.0,904.5,789.74,563.94
2016,7,17,14,30,840.0,130.0,3.9,38.0,879.0,751.92,539.95
2016,7,17,14,45,496.0,268.0,3.95,38.0,706.5,598.55,431.25
2016,7,17,15,0,152.0,406.0,4.0,38.0,534.0,475.6,339.66
2016,7,17,15,15,475.0,264.5,4.05,37.5,635.5,535.1,388.41
2016,7,17,15,30,798.0,123.0,4.1,37.0,737.0,572.26,418.3
2016,7,17,15,45,507.5,219.0,4.15,37.0,601.0,463.39,337.28
2016,7,17,16,0,217.0,315.0,4.2,37.0,465.0,387.95,281.0
2016,7,17,16,15,472.5,213.5,4.2,36.5,509.0,389.07,281.73
2016,7,17,16,30,728.0,112.0,4.2,36.0,553.0,373.54,266.38
2016,7,17,16,45,700.5,108.5,4.25,36.0,501.5,319.08,222.49
2016,7,17,17,0,673.0,105.0,4.3,36.0,450.0,270.13,182.31
2016,7,17,17,15,639.5,99.5,4.2,35.5,397.0,220.8,142.48
2016,7,17,17,30,606.0,94.0,4.1,35.0,344.0,174.98,106.32
2016,7,17,17,45,558.5,87.0,4.05,34.5,291.5,129.93,73.73
2016,7,17,18,0,511.0,80.0,4.0,34.0,239.0,90.19,49.46
2016,7,17,18,15,445.0,70.5,3.75,33.5,189.0,53.5,38.81
2016,7,17,18,30,379.0,61.0,3.5,33.0,139.0,44.72,31.39
2016,7,17,18,45,282.0,48.0,3.3,32.5,96.0,36.15,23.89
2016,7,17,19,0,185.0,35.0,3.1,32.0,53.0,27.1,15.26
2016,7,17,19,15,92.5,17.5,3.1,31.5,26.5,13.7,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,23.0,9.0,1.1,25.5,10.5,14.35,0.0
2016,7,18,6,0,46.0,18.0,1.3,26.0,21.0,37.87,0.0
2016,7,18,6,15,145.0,36.0,1.45,26.0,56.5,100.41,67.71
2016,7,18,6,30,244.0,54.0,1.6,26.0,92.0,172.42,128.27
2016,7,18,6,45,335.5,65.0,1.8,26.5,139.5,236.33,181.42
2016,7,18,7,0,427.0,76.0,2.0,27.0,187.0,309.44,241.07
2016,7,18,7,15,482.5,85.0,2.05,27.5,238.5,372.49,291.3
2016,7,18,7,30,538.0,94.0,2.1,28.0,290.0,437.7,341.57
2016,7,18,7,45,269.0,107.0,2.2,28.5,205.0,301.99,236.03
2016,7,18,8,0,0.0,120.0,2.3,29.0,120.0,118.16,88.1
2016,7,18,8,15,350.5,114.5,2.3,29.5,311.5,389.44,303.83
2016,7,18,8,30,701.0,109.0,2.3,30.0,503.0,665.98,505.35
2016,7,18,8,45,428.5,202.0,2.3,30.5,450.5,573.8,431.46
2016,7,18,9,0,156.0,295.0,2.3,31.0,398.0,446.07,331.98
2016,7,18,9,15,469.0,208.0,2.25,31.5,546.0,640.08,476.25
2016,7,18,9,30,782.0,121.0,2.2,32.0,694.0,835.05,606.7
2016,7,18,9,45,791.5,125.0,2.2,32.5,734.0,866.41,622.76
2016,7,18,10,0,801.0,129.0,2.2,33.0,774.0,895.61,638.68
2016,7,18,10,15,478.0,277.0,2.2,33.5,666.5,759.74,544.07
2016,7,18,10,30,155.0,425.0,2.2,34.0,559.0,592.54,421.56
2016,7,18,10,45,492.5,282.5,2.2,34.5,729.0,788.14,561.63
2016,7,18,11,0,830.0,140.0,2.2,35.0,899.0,967.53,675.35
2016,7,18,11,15,578.0,295.0,2.25,35.0,830.5,888.17,621.55
2016,7,18,11,30,326.0,450.0,2.3,35.0,762.0,787.29,549.22
2016,7,18,11,45,582.5,299.0,2.35,35.5,865.0,889.74,622.83
2016,7,18,12,0,839.0,148.0,2.4,36.0,968.0,976.64,677.1
2016,7,18,12,15,612.0,292.0,2.45,36.0,892.0,895.85,624.73
2016,7,18,12,30,385.0,436.0,2.5,36.0,816.0,805.08,560.32
2016,7,18,12,45,344.5,459.0,2.6,36.0,798.5,778.86,543.34
2016,7,18,13,0,304.0,482.0,2.7,36.0,781.0,752.45,525.62
2016,7,18,13,15,569.0,315.0,2.8,36.0,867.0,822.84,580.77
2016,7,18,13,30,834.0,148.0,2.9,36.0,953.0,876.29,618.81
2016,7,18,13,45,829.0,147.0,3.0,36.0,935.0,846.33,600.17
2016,7,18,14,0,824.0,146.0,3.1,36.0,917.0,814.3,580.65
2016,7,18,14,15,818.0,144.5,3.15,36.0,892.0,779.12,558.63
2016,7,18,14,30,812.0,143.0,3.2,36.0,867.0,741.45,534.76
2016,7,18,14,45,467.0,273.0,3.3,36.0,686.0,582.18,421.54
2016,7,18,15,0,122.0,403.0,3.4,36.0,505.0,452.79,325.21
2016,7,18,15,15,320.0,333.5,3.5,35.5,583.5,502.74,365.3
2016,7,18,15,30,518.0,264.0,3.6,35.0,662.0,535.04,390.77
2016,7,18,15,45,446.5,271.5,3.7,35.0,600.0,476.81,348.09
2016,7,18,16,0,375.0,279.0,3.8,35.0,538.0,428.45,312.43
2016,7,18,16,15,418.5,243.5,3.85,34.5,512.5,391.38,285.26
2016,7,18,16,30,462.0,208.0,3.9,34.0,487.0,353.52,256.06
2016,7,18,16,45,300.0,213.0,3.95,34.0,388.0,282.82,204.25
2016,7,18,17,0,138.0,218.0,4.0,34.0,289.0,228.56,166.34
2016,7,18,17,15,69.0,140.5,3.95,33.5,176.0,144.19,104.45
2016,7,18,17,30,0.0,63.0,3.9,33.0,63.0,60.89,42.56
2016,7,18,17,45,0.0,53.5,3.85,33.0,53.5,51.69,35.46
2016,7,18,18,0,0.0,44.0,3.8,33.0,44.0,42.49,28.22
2016,7,18,18,15,0.0,34.5,3.6,32.5,34.5,33.3,22.2
2016,7,18,18,30,0.0,25.0,3.4,32.0,25.0,24.12,14.44
2016,7,18,18,45,0.0,17.0,3.25,31.5,17.0,16.39,7.81
2016,7,18,19,0,0.0,9.0,3.1,31.0,9.0,8.67,1.04
2016,7,18,19,15,0.0,4.5,3.05,30.5,4.5,4.33,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,46.0,8.5,0.0,25.5,11.0,19.3,0.0
2016,7,19,6,0,92.0,17.0,0.0,26.0,22.0,53.33,0.0
2016,7,19,6,15,206.5,31.5,0.1,26.5,58.5,121.41,81.28
2016,7,19,6,30,321.0,46.0,0.2,27.0,95.0,192.02,140.65
2016,7,19,6,45,413.0,54.0,0.3,27.5,143.5,259.33,195.58
2016,7,19,7,0,505.0,62.0,0.4,28.0,192.0,333.87,254.84
2016,7,19,7,15,556.5,68.5,0.5,28.5,244.0,393.13,301.06
2016,7,19,7,30,608.0,75.0,0.6,29.0,296.0,456.4,348.62
2016,7,19,7,45,434.5,129.0,0.75,29.5,300.0,431.71,328.83
2016,7,19,8,0,261.0,183.0,0.9,30.0,304.0,385.07,292.04
2016,7,19,8,15,501.0,137.0,1.05,30.5,405.5,522.84,395.52
2016,7,19,8,30,741.0,91.0,1.2,31.0,507.0,672.77,500.04
2016,7,19,8,45,761.0,94.5,1.4,31.5,556.5,718.71,528.64
2016,7,19,9,0,781.0,98.0,1.6,32.0,606.0,763.96,557.37
2016,7,19,9,15,478.0,220.0,1.75,32.5,538.0,660.6,483.04
2016,7,19,9,30,175.0,342.0,1.9,33.0,470.0,518.78,376.87
2016,7,19,9,45,503.0,225.5,2.1,33.5,624.0,711.52,517.97
2016,7,19,10,0,831.0,109.0,2.3,34.0,778.0,895.98,638.6
2016,7,19,10,15,840.0,111.0,2.4,34.0,813.0,920.96,652.51
2016,7,19,10,30,849.0,113.0,2.5,34.0,848.0,943.39,666.28
2016,7,19,10,45,476.5,280.0,2.7,34.5,695.0,769.64,549.73
2016,7,19,11,0,104.0,447.0,2.9,35.0,542.0,555.37,394.4
2016,7,19,11,15,486.5,283.0,3.0,35.0,744.5,783.94,561.4
2016,7,19,11,30,869.0,119.0,3.1,35.0,947.0,986.8,693.71
2016,7,19,11,45,870.5,120.5,3.25,35.5,960.5,986.57,691.11
2016,7,19,12,0,872.0,122.0,3.4,36.0,974.0,983.23,688.3
2016,7,19,12,15,539.0,311.0,3.45,36.0,839.0,843.61,596.12
2016,7,19,12,30,206.0,500.0,3.5,36.0,704.0,692.88,486.92
2016,7,19,12,45,538.0,312.5,3.6,36.5,842.5,821.6,582.93
2016,7,19,13,0,870.0,125.0,3.7,37.0,981.0,929.75,654.52
2016,7,19,13,15,594.0,292.0,3.8,37.0,874.0,821.81,582.59
2016,7,19,13,30,318.0,459.0,3.9,37.0,767.0,719.72,507.57
2016,7,19,13,45,410.0,418.0,4.0,37.0,806.5,746.75,529.03
2016,7,19,14,0,502.0,377.0,4.1,37.0,846.0,766.27,544.61
2016,7,19,14,15,411.0,394.5,4.15,36.5,771.5,690.01,493.02
2016,7,19,14,30,320.0,412.0,4.2,36.0,697.0,621.61,446.19
2016,7,19,14,45,310.5,398.0,4.3,36.0,666.0,586.4,422.6
2016,7,19,15,0,301.0,384.0,4.4,36.0,635.0,551.47,398.73
2016,7,19,15,15,256.0,372.5,4.4,35.5,579.0,497.0,360.97
2016,7,19,15,30,211.0,361.0,4.4,35.0,523.0,450.31,328.23
2016,7,19,15,45,269.5,326.5,4.45,35.0,520.5,434.25,317.5
2016,7,19,16,0,328.0,292.0,4.5,35.0,518.0,416.65,304.68
2016,7,19,16,15,301.0,273.5,4.5,34.5,469.5,370.06,270.67
2016,7,19,16,30,274.0,255.0,4.5,34.0,421.0,326.04,238.14
2016,7,19,16,45,330.5,219.0,4.5,34.0,400.5,297.36,214.73
2016,7,19,17,0,387.0,183.0,4.5,34.0,380.0,258.39,182.34
2016,7,19,17,15,420.5,153.5,4.4,33.5,345.5,218.12,148.92
2016,7,19,17,30,454.0,124.0,4.3,33.0,311.0,174.56,112.85
2016,7,19,17,45,415.5,111.0,4.25,33.0,262.5,133.23,82.63
2016,7,19,18,0,377.0,98.0,4.2,33.0,214.0,96.15,58.93
2016,7,19,18,15,326.5,83.0,3.95,32.5,168.5,61.68,45.76
2016,7,19,18,30,276.0,68.0,3.7,32.0,123.0,50.31,36.13
2016,7,19,18,45,200.5,51.0,3.5,31.5,84.5,38.65,26.0
2016,7,19,19,0,125.0,34.0,3.3,31.0,46.0,28.12,15.92
2016,7,19,19,15,62.5,17.0,3.15,30.5,23.0,14.41,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,13.5,8.5,0.45,25.5,9.0,11.55,0.0
2016,7,20,6,0,27.0,17.0,0.5,26.0,18.0,28.04,0.0
2016,7,20,6,15,117.0,36.5,0.55,26.0,52.5,91.96,61.0
2016,7,20,6,30,207.0,56.0,0.6,26.0,87.0,154.02,113.65
2016,7,20,6,45,296.5,69.0,0.7,26.5,134.0,223.37,170.21
2016,7,20,7,0,386.0,82.0,0.8,27.0,181.0,295.65,228.23
2016,7,20,7,15,443.5,92.0,0.85,27.5,232.0,355.62,275.33
2016,7,20,7,30,501.0,102.0,0.9,28.0,283.0,420.51,324.53
2016,7,20,7,45,382.5,142.0,1.0,28.5,293.5,413.27,317.33
2016,7,20,8,0,264.0,182.0,1.1,29.0,304.0,385.75,294.68
2016,7,20,8,15,270.5,206.0,1.2,29.5,344.5,426.58,323.7
2016,7,20,8,30,277.0,230.0,1.3,30.0,385.0,467.06,351.37
2016,7,20,8,45,505.5,175.5,1.4,30.5,491.5,604.7,452.12
2016,7,20,9,0,734.0,121.0,1.5,31.0,598.0,750.21,550.72
2016,7,20,9,15,751.0,124.5,1.65,31.5,643.5,790.41,574.56
2016,7,20,9,30,768.0,128.0,1.8,32.0,689.0,829.28,598.29
2016,7,20,9,45,530.0,247.5,1.95,32.5,645.0,759.5,548.24
2016,7,20,10,0,292.0,367.0,2.1,33.0,601.0,666.85,478.7
2016,7,20,10,15,555.5,251.0,2.2,33.5,722.0,807.85,579.45
2016,7,20,10,30,819.0,135.0,2.3,34.0,843.0,937.04,661.58
2016,7,20,10,45,828.5,135.0,2.45,34.5,872.0,954.61,670.48
2016,7,20,11,0,838.0,135.0,2.6,35.0,901.0,969.48,678.73
2016,7,20,11,15,842.5,136.0,2.7,35.0,922.5,977.58,683.82
2016,7,20,11,30,847.0,137.0,2.8,35.0,944.0,982.69,687.2
2016,7,20,11,45,839.0,145.5,2.9,35.5,954.5,979.83,684.31
2016,7,20,12,0,831.0,154.0,3.0,36.0,965.0,973.85,679.63
2016,7,20,12,15,832.5,154.5,3.05,36.0,971.0,966.5,675.24
2016,7,20,12,30,834.0,155.0,3.1,36.0,977.0,956.33,669.17
2016,7,20,12,45,545.5,321.5,3.2,36.5,858.5,837.18,589.17
2016,7,20,13,0,257.0,488.0,3.3,37.0,740.0,714.33,499.76
2016,7,20,13,15,283.0,457.0,3.35,37.0,732.5,698.18,491.29
2016,7,20,13,30,309.0,426.0,3.4,37.0,725.0,680.56,481.13
2016,7,20,13,45,369.0,407.5,3.5,37.0,758.0,701.82,497.29
2016,7,20,14,0,429.0,389.0,3.6,37.0,791.0,717.19,509.21
2016,7,20,14,15,348.0,408.0,3.65,37.0,728.0,654.8,465.81
2016,7,20,14,30,267.0,427.0,3.7,37.0,665.0,595.31,424.29
2016,7,20,14,45,494.5,306.0,3.75,37.0,726.0,630.78,454.44
2016,7,20,15,0,722.0,185.0,3.8,37.0,787.0,648.28,470.64
2016,7,20,15,15,610.0,227.5,3.8,36.5,719.5,583.59,424.24
2016,7,20,15,30,498.0,270.0,3.8,36.0,652.0,527.85,383.91
2016,7,20,15,45,509.0,246.5,3.85,36.0,617.0,486.91,354.55
2016,7,20,16,0,520.0,223.0,3.9,36.0,582.0,444.42,323.16
2016,7,20,16,15,414.5,235.5,3.9,35.5,508.0,381.73,277.14
2016,7,20,16,30,309.0,248.0,3.9,35.0,434.0,332.97,241.44
2016,7,20,16,45,325.0,220.0,3.9,35.0,400.0,295.94,212.53
2016,7,20,17,0,341.0,192.0,3.9,35.0,366.0,257.29,181.69
2016,7,20,17,15,317.5,174.5,3.8,34.5,322.0,217.02,150.76
2016,7,20,17,30,294.0,157.0,3.7,34.0,278.0,179.26,122.17
2016,7,20,17,45,357.0,127.0,3.6,34.0,252.0,139.2,89.21
2016,7,20,18,0,420.0,97.0,3.5,34.0,226.0,97.12,58.3
2016,7,20,18,15,351.5,84.5,3.3,33.5,177.5,62.32,46.07
2016,7,20,18,30,283.0,72.0,3.1,33.0,129.0,53.6,38.66
2016,7,20,18,45,201.0,54.0,2.95,32.5,88.0,43.64,29.9
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,29.64,16.87
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,15.19,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,46.0,8.5,1.7,24.5,10.5,8.36,0.0
2016,7,21,6,0,92.0,17.0,2.0,25.0,21.0,52.69,0.0
2016,7,21,6,15,211.5,31.0,2.05,25.5,57.5,122.23,81.41
2016,7,21,6,30,331.0,45.0,2.1,26.0,94.0,195.31,144.77
2016,7,21,6,45,423.5,53.0,2.15,27.0,143.5,261.75,200.26
2016,7,21,7,0,516.0,61.0,2.2,28.0,193.0,336.86,261.18
