Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,7,15,568.5,68.0,2.1,28.5,245.5,397.71,309.65
2016,7,21,7,30,621.0,75.0,2.0,29.0,298.0,462.66,359.24
2016,7,21,7,45,660.0,79.5,1.9,30.0,352.0,519.88,400.33
2016,7,21,8,0,699.0,84.0,1.8,31.0,406.0,577.08,439.65
2016,7,21,8,15,725.5,88.0,1.6,31.5,458.5,628.81,472.97
2016,7,21,8,30,752.0,92.0,1.4,32.0,511.0,680.88,504.27
2016,7,21,8,45,770.5,96.0,1.2,32.5,561.0,726.66,529.94
2016,7,21,9,0,789.0,100.0,1.0,33.0,611.0,771.59,553.89
2016,7,21,9,15,804.0,102.5,1.05,33.5,657.0,810.74,576.37
2016,7,21,9,30,819.0,105.0,1.1,34.0,703.0,843.19,594.4
2016,7,21,9,45,828.5,108.5,1.2,34.5,743.5,875.06,612.66
2016,7,21,10,0,838.0,112.0,1.3,35.0,784.0,904.68,629.42
2016,7,21,10,15,847.0,114.0,1.4,35.5,819.5,929.8,643.36
2016,7,21,10,30,856.0,116.0,1.5,36.0,855.0,952.34,655.75
2016,7,21,10,45,860.0,119.0,1.6,36.5,883.0,968.3,664.17
2016,7,21,11,0,864.0,122.0,1.7,37.0,911.0,981.28,670.91
2016,7,21,11,15,868.5,123.0,1.8,37.0,932.5,989.65,676.36
2016,7,21,11,30,873.0,124.0,1.9,37.0,954.0,994.95,680.1
2016,7,21,11,45,877.0,123.5,2.05,37.5,968.5,995.14,680.0
2016,7,21,12,0,881.0,123.0,2.2,38.0,983.0,992.22,678.08
2016,7,21,12,15,882.5,123.5,2.3,38.0,989.0,984.75,674.37
2016,7,21,12,30,884.0,124.0,2.4,38.0,995.0,974.26,668.89
2016,7,21,12,45,886.5,121.5,2.5,38.5,993.5,958.92,659.11
2016,7,21,13,0,889.0,119.0,2.6,39.0,992.0,940.73,647.62
2016,7,21,13,15,887.0,118.5,2.65,39.0,981.5,917.53,634.02
2016,7,21,13,30,885.0,118.0,2.7,39.0,971.0,891.72,618.8
2016,7,21,13,45,884.0,115.5,2.8,39.0,954.0,862.38,601.61
2016,7,21,14,0,883.0,113.0,2.9,39.0,937.0,830.58,582.71
2016,7,21,14,15,877.5,111.5,2.95,39.0,911.5,793.82,560.16
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,755.18,536.19
2016,7,21,14,45,865.0,108.5,3.05,39.0,854.0,713.74,510.11
2016,7,21,15,0,858.0,107.0,3.1,39.0,822.0,670.88,481.98
2016,7,21,15,15,848.0,105.0,3.1,38.5,783.5,624.48,450.53
2016,7,21,15,30,838.0,103.0,3.1,38.0,745.0,577.31,417.64
2016,7,21,15,45,825.5,100.0,3.15,38.0,701.0,527.39,381.12
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,477.39,343.5
2016,7,21,16,15,448.0,178.5,3.2,37.5,483.5,346.05,248.77
2016,7,21,16,30,83.0,260.0,3.2,37.0,310.0,266.71,193.28
2016,7,21,16,45,409.0,172.0,3.25,37.0,384.0,277.51,195.66
2016,7,21,17,0,735.0,84.0,3.3,37.0,458.0,268.2,177.73
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.5,217.27,136.39
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,166.43,96.36
2016,7,21,17,45,630.5,70.0,3.05,36.0,297.5,119.93,62.88
2016,7,21,18,0,587.0,65.0,3.0,36.0,244.0,78.25,38.46
2016,7,21,18,15,524.0,57.5,2.7,35.0,193.0,39.39,26.93
2016,7,21,18,30,461.0,50.0,2.4,34.0,142.0,35.42,23.57
2016,7,21,18,45,360.5,39.5,2.15,33.0,97.5,29.19,18.11
2016,7,21,19,0,260.0,29.0,1.9,32.0,53.0,22.5,11.35
2016,7,21,19,15,130.0,14.5,2.1,31.5,26.5,14.25,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,59.5,7.5,1.7,25.5,10.0,7.37,0.0
2016,7,22,6,0,119.0,15.0,2.0,26.0,20.0,48.31,0.0
2016,7,22,6,15,243.0,28.0,2.0,26.5,57.5,130.15,85.6
2016,7,22,6,30,367.0,41.0,2.0,27.0,95.0,204.47,150.6
2016,7,22,6,45,450.0,49.0,2.0,27.5,143.5,268.19,204.43
2016,7,22,7,0,533.0,57.0,2.0,28.0,192.0,339.81,263.08
2016,7,22,7,15,584.5,63.5,1.9,28.5,245.0,400.28,311.23
2016,7,22,7,30,636.0,70.0,1.8,29.0,298.0,464.77,360.36
2016,7,22,7,45,672.5,74.5,1.7,30.0,351.5,521.06,400.61
2016,7,22,8,0,709.0,79.0,1.6,31.0,405.0,577.41,439.1
2016,7,22,8,15,735.0,83.0,1.65,31.5,457.5,629.19,473.58
2016,7,22,8,30,761.0,87.0,1.7,32.0,510.0,681.27,506.79
2016,7,22,8,45,780.5,90.0,1.75,33.0,560.0,727.06,533.91
2016,7,22,9,0,800.0,93.0,1.8,34.0,610.0,772.06,559.92
2016,7,22,9,15,814.5,95.5,1.85,34.5,656.5,806.25,579.52
2016,7,22,9,30,829.0,98.0,1.9,35.0,703.0,843.73,601.12
2016,7,22,9,45,840.0,100.5,1.95,35.5,744.0,876.23,619.27
2016,7,22,10,0,851.0,103.0,2.0,36.0,785.0,906.52,635.94
2016,7,22,10,15,859.5,104.5,2.05,36.5,820.5,930.98,648.88
2016,7,22,10,30,868.0,106.0,2.1,37.0,856.0,952.81,660.22
2016,7,22,10,45,874.0,107.5,2.15,37.5,884.5,969.42,668.38
2016,7,22,11,0,880.0,109.0,2.2,38.0,913.0,983.08,674.84
2016,7,22,11,15,884.5,110.0,2.25,38.0,934.5,991.68,679.75
2016,7,22,11,30,889.0,111.0,2.3,38.0,956.0,997.15,682.92
2016,7,22,11,45,886.0,116.0,2.35,38.5,968.5,996.05,680.82
2016,7,22,12,0,883.0,121.0,2.4,39.0,981.0,991.73,676.93
2016,7,22,12,15,884.5,121.0,2.45,39.0,987.0,983.77,672.39
2016,7,22,12,30,886.0,121.0,2.5,39.0,993.0,972.79,666.13
2016,7,22,12,45,885.0,121.5,2.55,39.5,991.0,957.0,655.62
2016,7,22,13,0,884.0,122.0,2.6,40.0,989.0,938.43,643.51
2016,7,22,13,15,882.0,121.5,2.65,40.0,979.0,915.29,630.01
2016,7,22,13,30,880.0,121.0,2.7,40.0,969.0,889.57,614.88
2016,7,22,13,45,875.5,120.5,2.75,40.0,951.0,859.21,596.8
2016,7,22,14,0,871.0,120.0,2.8,40.0,933.0,826.61,577.19
2016,7,22,14,15,865.5,118.5,2.8,40.0,907.5,790.21,554.72
2016,7,22,14,30,860.0,117.0,2.8,40.0,882.0,751.93,530.89
2016,7,22,14,45,845.5,119.5,2.85,40.0,848.0,709.24,504.18
2016,7,22,15,0,831.0,122.0,2.9,40.0,814.0,665.74,475.24
2016,7,22,15,15,820.5,120.0,2.9,39.5,775.5,620.09,444.55
2016,7,22,15,30,810.0,118.0,2.9,39.0,737.0,570.87,410.58
2016,7,22,15,45,794.5,115.5,2.95,39.0,693.0,520.72,374.2
2016,7,22,16,0,779.0,113.0,3.0,39.0,649.0,470.88,337.01
2016,7,22,16,15,760.5,109.5,3.0,38.5,600.5,419.42,298.23
2016,7,22,16,30,742.0,106.0,3.0,38.0,552.0,369.04,259.09
2016,7,22,16,45,715.0,102.5,3.05,38.0,500.0,317.24,217.68
2016,7,22,17,0,688.0,99.0,3.1,38.0,448.0,264.46,175.13
2016,7,22,17,15,655.5,93.5,3.05,37.5,395.0,214.54,135.27
2016,7,22,17,30,623.0,88.0,3.0,37.0,342.0,168.02,99.09
2016,7,22,17,45,573.5,82.0,2.95,36.5,288.5,122.81,67.27
2016,7,22,18,0,524.0,76.0,2.9,36.0,235.0,83.15,44.42
2016,7,22,18,15,459.0,66.5,2.65,35.0,185.0,46.41,32.7
2016,7,22,18,30,394.0,57.0,2.4,34.0,135.0,41.85,28.83
2016,7,22,18,45,295.0,44.0,2.2,33.5,92.0,33.17,21.25
2016,7,22,19,0,196.0,31.0,2.0,33.0,49.0,23.99,12.25
2016,7,22,19,15,98.0,15.5,2.3,32.5,24.5,15.24,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.5,1.85,25.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,15.0,2.2,26.0,18.0,37.47,0.0
2016,7,23,6,15,195.0,30.0,2.25,26.5,54.0,115.18,74.86
2016,7,23,6,30,309.0,45.0,2.3,27.0,90.0,184.86,136.06
2016,7,23,6,45,396.5,54.5,2.4,27.5,138.0,250.55,191.23
2016,7,23,7,0,484.0,64.0,2.5,28.0,186.0,323.49,251.07
2016,7,23,7,15,537.5,72.0,2.45,28.5,238.0,384.48,300.0
2016,7,23,7,30,591.0,80.0,2.4,29.0,290.0,449.69,350.29
2016,7,23,7,45,633.5,84.5,2.35,30.0,344.0,507.77,392.7
2016,7,23,8,0,676.0,89.0,2.3,31.0,398.0,568.3,435.15
2016,7,23,8,15,703.0,93.5,2.25,31.5,450.5,619.88,470.27
2016,7,23,8,30,730.0,98.0,2.2,32.0,503.0,669.76,501.96
2016,7,23,8,45,752.0,100.5,2.2,32.5,553.0,715.84,530.53
2016,7,23,9,0,774.0,103.0,2.2,33.0,603.0,761.37,558.14
2016,7,23,9,15,789.5,106.0,2.15,33.5,649.5,801.07,581.02
2016,7,23,9,30,805.0,109.0,2.1,34.0,696.0,839.28,602.52
2016,7,23,9,45,817.5,111.5,2.1,34.5,737.0,867.2,617.49
2016,7,23,10,0,830.0,114.0,2.1,35.0,778.0,898.3,634.44
2016,7,23,10,15,839.0,116.0,2.15,35.5,813.5,923.28,647.83
2016,7,23,10,30,848.0,118.0,2.2,36.0,849.0,945.7,659.65
2016,7,23,10,45,855.0,119.0,2.25,36.5,877.5,962.42,667.95
2016,7,23,11,0,862.0,120.0,2.3,37.0,906.0,976.26,674.58
2016,7,23,11,15,866.5,121.0,2.35,37.0,927.5,984.66,679.39
2016,7,23,11,30,871.0,122.0,2.4,37.0,949.0,989.98,682.48
2016,7,23,11,45,873.5,123.0,2.5,37.5,963.0,990.21,681.63
2016,7,23,12,0,876.0,124.0,2.6,38.0,977.0,987.32,679.0
2016,7,23,12,15,877.0,124.0,2.65,38.0,983.0,978.9,674.08
2016,7,23,12,30,878.0,124.0,2.7,38.0,989.0,967.49,667.45
2016,7,23,12,45,877.5,124.0,2.8,38.5,986.5,951.77,657.25
2016,7,23,13,0,877.0,124.0,2.9,39.0,984.0,933.29,645.4
2016,7,23,13,15,874.5,123.5,2.95,39.0,974.0,909.82,631.46
2016,7,23,13,30,872.0,123.0,3.0,39.0,964.0,883.81,615.92
2016,7,23,13,45,867.5,123.0,3.05,39.5,945.5,854.1,596.73
2016,7,23,14,0,863.0,123.0,3.1,40.0,927.0,822.17,576.1
2016,7,23,14,15,857.0,121.5,3.1,40.0,901.5,785.6,553.36
2016,7,23,14,30,851.0,120.0,3.1,40.0,876.0,747.21,529.28
2016,7,23,14,45,836.5,122.5,3.15,40.0,842.0,704.82,502.57
2016,7,23,15,0,822.0,125.0,3.2,40.0,808.0,661.64,473.48
2016,7,23,15,15,811.0,122.5,3.25,39.5,769.5,613.06,440.86
2016,7,23,15,30,800.0,120.0,3.3,39.0,731.0,566.03,408.26
2016,7,23,15,45,784.0,118.0,3.35,39.0,687.0,516.51,372.07
2016,7,23,16,0,768.0,116.0,3.4,39.0,643.0,467.36,335.18
2016,7,23,16,15,749.5,112.0,3.45,38.5,594.5,415.97,296.36
2016,7,23,16,30,731.0,108.0,3.5,38.0,546.0,365.68,257.21
2016,7,23,16,45,703.0,104.5,3.55,38.0,494.5,310.9,213.56
2016,7,23,17,0,675.0,101.0,3.6,38.0,443.0,261.61,173.49
2016,7,23,17,15,642.0,95.5,3.65,37.5,390.0,212.27,134.11
2016,7,23,17,30,609.0,90.0,3.7,37.0,337.0,166.4,98.49
2016,7,23,17,45,560.5,83.5,3.75,36.5,284.5,121.68,67.06
2016,7,23,18,0,512.0,77.0,3.8,36.0,232.0,82.4,44.53
2016,7,23,18,15,446.0,67.0,3.75,35.5,182.0,46.97,33.08
2016,7,23,18,30,380.0,57.0,3.7,35.0,132.0,41.98,28.78
2016,7,23,18,45,284.5,43.5,3.7,34.5,89.5,32.81,20.83
2016,7,23,19,0,189.0,30.0,3.7,34.0,47.0,23.21,11.43
2016,7,23,19,15,94.5,15.0,3.8,33.5,23.5,14.74,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,29.0,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,58.0,15.0,2.7,26.0,17.0,30.93,0.0
2016,7,24,6,15,169.5,31.0,2.75,26.5,52.0,108.14,69.47
2016,7,24,6,30,281.0,47.0,2.8,27.0,87.0,176.45,129.79
2016,7,24,6,45,372.5,57.0,2.85,27.5,135.0,240.32,183.52
2016,7,24,7,0,464.0,67.0,2.9,28.0,183.0,316.55,245.98
2016,7,24,7,15,519.5,75.0,2.85,28.5,235.0,377.68,295.23
2016,7,24,7,30,575.0,83.0,2.8,29.0,287.0,443.2,346.06
2016,7,24,7,45,624.5,86.0,2.8,30.0,342.0,503.22,390.44
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,566.28,435.37
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.5,618.14,471.1
2016,7,24,8,30,729.0,98.0,2.7,32.0,502.0,668.34,503.4
2016,7,24,8,45,754.5,99.5,2.65,32.5,552.5,716.03,533.15
2016,7,24,9,0,780.0,101.0,2.6,33.0,603.0,763.41,562.01
2016,7,24,9,15,795.0,104.0,2.5,33.5,649.5,802.9,584.67
2016,7,24,9,30,810.0,107.0,2.4,34.0,696.0,840.85,605.88
2016,7,24,9,45,823.5,108.5,2.35,35.0,737.5,868.8,619.33
2016,7,24,10,0,837.0,110.0,2.3,36.0,779.0,899.93,634.63
2016,7,24,10,15,845.5,111.5,2.3,36.0,814.0,924.09,648.38
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,945.66,660.58
2016,7,24,10,45,860.5,114.5,2.3,36.5,878.0,962.54,668.53
2016,7,24,11,0,867.0,116.0,2.3,37.0,907.0,976.51,674.76
2016,7,24,11,15,871.5,117.0,2.3,37.5,928.5,984.98,677.7
2016,7,24,11,30,876.0,118.0,2.3,38.0,950.0,990.36,678.91
2016,7,24,11,45,874.5,121.5,2.35,38.5,962.5,989.17,676.76
2016,7,24,12,0,873.0,125.0,2.4,39.0,975.0,984.83,672.86
2016,7,24,12,15,874.0,125.5,2.4,39.0,981.0,976.91,667.87
2016,7,24,12,30,875.0,126.0,2.4,39.0,987.0,965.99,661.19
2016,7,24,12,45,873.5,126.5,2.45,39.0,984.0,949.82,651.85
2016,7,24,13,0,872.0,127.0,2.5,39.0,981.0,930.92,640.9
2016,7,24,13,15,577.0,298.5,2.55,39.0,861.0,810.73,563.67
2016,7,24,13,30,282.0,470.0,2.6,39.0,741.0,697.4,482.87
2016,7,24,13,45,569.5,298.0,2.7,39.5,832.5,765.93,536.24
2016,7,24,14,0,857.0,126.0,2.8,40.0,924.0,819.32,573.26
2016,7,24,14,15,851.0,124.5,2.8,40.0,898.5,782.9,550.11
2016,7,24,14,30,845.0,123.0,2.8,40.0,873.0,744.68,526.27
2016,7,24,14,45,823.0,129.5,2.85,40.0,837.5,700.82,498.72
2016,7,24,15,0,801.0,136.0,2.9,40.0,802.0,654.84,467.52
2016,7,24,15,15,789.5,133.5,2.95,39.5,763.5,608.89,436.76
2016,7,24,15,30,778.0,131.0,3.0,39.0,725.0,562.48,404.73
2016,7,24,15,45,757.5,130.0,3.05,39.0,680.0,512.49,368.38
2016,7,24,16,0,737.0,129.0,3.1,39.0,635.0,463.37,331.7
2016,7,24,16,15,536.5,184.5,3.2,38.5,538.5,386.82,276.03
2016,7,24,16,30,336.0,240.0,3.3,38.0,442.0,334.33,238.5
2016,7,24,16,45,482.5,178.0,3.4,38.0,438.0,304.1,212.45
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,261.24,174.27
2016,7,24,17,15,593.5,109.5,3.5,37.5,381.5,212.99,136.15
2016,7,24,17,30,558.0,103.0,3.5,37.0,329.0,168.55,102.05
2016,7,24,17,45,498.0,96.5,3.55,36.5,275.5,125.56,72.56
2016,7,24,18,0,438.0,90.0,3.6,36.0,222.0,89.1,52.1
2016,7,24,18,15,371.0,77.5,3.6,35.5,173.5,55.86,40.35
2016,7,24,18,30,304.0,65.0,3.6,35.0,125.0,48.27,33.9
2016,7,24,18,45,208.5,48.5,3.6,35.0,83.5,36.91,24.04
2016,7,24,19,0,113.0,32.0,3.6,35.0,42.0,26.51,13.56
2016,7,24,19,15,56.5,16.0,3.7,34.5,21.0,15.73,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,1.3,27.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,1.3,27.0,5.0,4.91,0.0
2016,7,25,6,15,0.0,20.5,1.35,27.0,20.5,19.79,8.52
2016,7,25,6,30,0.0,36.0,1.4,27.0,36.0,35.26,22.31
2016,7,25,6,45,0.0,58.0,1.45,27.5,58.0,58.36,41.32
2016,7,25,7,0,0.0,80.0,1.5,28.0,80.0,81.03,59.75
2016,7,25,7,15,7.5,102.0,1.5,28.0,104.5,107.39,80.98
2016,7,25,7,30,15.0,124.0,1.5,28.0,129.0,134.27,102.27
2016,7,25,7,45,236.0,138.5,1.55,28.5,245.5,307.38,239.6
2016,7,25,8,0,457.0,153.0,1.6,29.0,362.0,489.22,376.06
2016,7,25,8,15,490.5,163.0,1.55,29.0,412.5,542.09,412.62
2016,7,25,8,30,524.0,173.0,1.5,29.0,463.0,596.43,450.08
2016,7,25,8,45,561.5,175.5,1.5,29.5,513.5,646.69,483.4
2016,7,25,9,0,599.0,178.0,1.5,30.0,564.0,702.06,519.26
2016,7,25,9,15,619.0,184.0,1.4,30.5,609.0,743.29,543.6
2016,7,25,9,30,639.0,190.0,1.3,31.0,654.0,783.66,566.6
2016,7,25,9,45,669.0,186.5,1.2,31.5,697.5,821.78,587.15
2016,7,25,10,0,699.0,183.0,1.1,32.0,741.0,858.98,606.56
2016,7,25,10,15,711.0,186.5,1.0,32.5,776.5,885.47,618.8
2016,7,25,10,30,723.0,190.0,0.9,33.0,812.0,909.8,629.52
2016,7,25,10,45,743.5,184.5,0.85,34.0,843.5,926.79,635.16
2016,7,25,11,0,764.0,179.0,0.8,35.0,875.0,945.67,641.92
2016,7,25,11,15,770.0,181.0,0.9,35.5,896.5,955.41,647.27
2016,7,25,11,30,776.0,183.0,1.0,36.0,918.0,962.32,651.09
2016,7,25,11,45,794.0,173.5,1.15,36.5,936.0,966.62,654.24
2016,7,25,12,0,812.0,164.0,1.3,37.0,954.0,968.02,655.64
2016,7,25,12,15,814.0,164.5,1.45,37.0,960.0,960.83,653.25
2016,7,25,12,30,816.0,165.0,1.6,37.0,966.0,950.77,649.13
2016,7,25,12,45,818.0,162.5,1.8,37.5,965.0,935.0,640.68
2016,7,25,13,0,820.0,160.0,2.0,38.0,964.0,916.58,630.43
2016,7,25,13,15,818.0,159.5,2.15,38.0,954.0,893.88,618.18
2016,7,25,13,30,816.0,159.0,2.3,38.0,944.0,868.79,604.28
2016,7,25,13,45,564.0,300.0,2.45,38.5,837.5,762.64,533.64
2016,7,25,14,0,312.0,441.0,2.6,39.0,731.0,669.7,466.49
2016,7,25,14,15,339.5,416.0,2.75,39.0,724.0,653.88,458.3
2016,7,25,14,30,367.0,391.0,2.9,39.0,717.0,635.63,447.76
2016,7,25,14,45,558.5,278.0,3.05,39.0,752.0,647.95,461.19
2016,7,25,15,0,750.0,165.0,3.2,39.0,787.0,646.83,464.4
2016,7,25,15,15,420.5,258.5,3.35,38.5,604.0,492.21,354.62
2016,7,25,15,30,91.0,352.0,3.5,38.0,421.0,376.41,269.94
2016,7,25,15,45,375.0,259.0,3.65,37.5,518.5,424.65,308.0
2016,7,25,16,0,659.0,166.0,3.8,37.0,616.0,455.36,329.88
2016,7,25,16,15,405.0,216.0,3.85,36.5,486.5,357.79,258.65
2016,7,25,16,30,151.0,266.0,3.9,36.0,357.0,291.55,211.85
2016,7,25,16,45,135.5,240.0,3.95,35.5,315.5,254.15,184.73
2016,7,25,17,0,120.0,214.0,4.0,35.0,274.0,218.54,158.59
2016,7,25,17,15,108.5,190.5,3.95,34.5,240.0,187.56,135.65
2016,7,25,17,30,97.0,167.0,3.9,34.0,206.0,162.3,117.07
2016,7,25,17,45,80.0,142.5,3.85,33.5,171.5,132.73,95.58
2016,7,25,18,0,63.0,118.0,3.8,33.0,137.0,105.25,75.91
2016,7,25,18,15,46.0,94.0,3.55,32.5,106.0,80.9,61.57
2016,7,25,18,30,29.0,70.0,3.3,32.0,75.0,61.52,45.25
2016,7,25,18,45,14.5,46.5,3.1,31.5,49.0,42.02,28.55
2016,7,25,19,0,0.0,23.0,2.9,31.0,23.0,22.16,10.46
2016,7,25,19,15,0.0,11.5,2.85,30.5,11.5,11.3,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,0.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,0.0,8.0,2.1,25.0,8.0,7.86,0.0
2016,7,26,6,15,49.5,32.0,2.1,25.0,39.0,58.41,35.04
2016,7,26,6,30,99.0,56.0,2.1,25.0,70.0,107.4,78.45
2016,7,26,6,45,167.5,77.5,2.15,25.5,114.0,170.49,130.47
2016,7,26,7,0,236.0,99.0,2.2,26.0,158.0,234.82,183.14
2016,7,26,7,15,290.5,116.0,2.15,26.0,206.5,292.61,230.07
2016,7,26,7,30,345.0,133.0,2.1,26.0,255.0,355.38,279.69
2016,7,26,7,45,396.0,144.0,2.05,26.5,306.5,421.7,329.91
2016,7,26,8,0,447.0,155.0,2.0,27.0,358.0,484.35,375.9
2016,7,26,8,15,269.5,195.5,2.05,27.0,322.5,412.69,318.94
2016,7,26,8,30,92.0,236.0,2.1,27.0,287.0,317.2,242.91
2016,7,26,8,45,69.5,249.5,2.15,27.5,290.0,315.34,240.06
2016,7,26,9,0,47.0,263.0,2.2,28.0,293.0,311.85,235.57
2016,7,26,9,15,96.0,301.0,2.25,28.0,369.0,394.57,297.33
2016,7,26,9,30,145.0,339.0,2.3,28.0,445.0,488.61,365.26
2016,7,26,9,45,154.5,355.0,2.4,28.5,473.5,515.75,382.92
2016,7,26,10,0,164.0,371.0,2.5,29.0,502.0,542.73,400.68
2016,7,26,10,15,427.5,289.0,2.55,29.0,651.5,722.38,532.47
2016,7,26,10,30,691.0,207.0,2.6,29.0,801.0,896.62,652.3
2016,7,26,10,45,448.0,329.5,2.7,29.0,720.0,791.53,575.19
2016,7,26,11,0,205.0,452.0,2.8,29.0,639.0,666.98,483.48
2016,7,26,11,15,237.5,458.0,2.8,29.0,679.0,703.31,509.32
2016,7,26,11,30,270.0,464.0,2.8,29.0,719.0,744.87,537.29
2016,7,26,11,45,334.0,443.5,2.85,29.5,765.0,782.79,563.19
2016,7,26,12,0,398.0,423.0,2.9,30.0,811.0,819.25,587.83
2016,7,26,12,15,358.0,448.0,2.85,30.0,798.5,797.8,571.45
2016,7,26,12,30,318.0,473.0,2.8,30.0,786.0,775.33,554.86
2016,7,26,12,45,213.5,481.0,2.8,30.0,691.0,673.44,484.1
2016,7,26,13,0,109.0,489.0,2.8,30.0,596.0,575.73,415.0
2016,7,26,13,15,98.0,478.5,2.7,30.0,574.0,550.48,397.7
2016,7,26,13,30,87.0,468.0,2.6,30.0,552.0,525.65,380.27
2016,7,26,13,45,203.0,456.0,2.55,30.0,646.0,606.27,439.35
2016,7,26,14,0,319.0,444.0,2.5,30.0,740.0,677.83,490.22
2016,7,26,14,15,159.5,270.0,2.45,30.0,418.0,378.75,280.37
2016,7,26,14,30,0.0,96.0,2.4,30.0,96.0,92.97,65.96
2016,7,26,14,45,6.5,173.0,2.4,30.0,178.5,171.18,125.91
2016,7,26,15,0,13.0,250.0,2.4,30.0,261.0,247.49,182.94
2016,7,26,15,15,6.5,195.5,2.35,30.0,201.0,191.39,141.15
2016,7,26,15,30,0.0,141.0,2.3,30.0,141.0,135.77,99.41
2016,7,26,15,45,0.0,122.5,2.3,30.0,122.5,118.14,86.26
2016,7,26,16,0,0.0,104.0,2.3,30.0,104.0,100.52,72.95
2016,7,26,16,15,0.0,111.5,2.25,29.5,111.5,107.53,78.79
2016,7,26,16,30,0.0,119.0,2.2,29.0,119.0,114.38,84.54
2016,7,26,16,45,0.0,113.5,2.15,29.0,113.5,109.0,80.63
2016,7,26,17,0,0.0,108.0,2.1,29.0,108.0,103.58,76.69
2016,7,26,17,15,0.0,94.5,1.95,28.5,94.5,90.79,67.03
2016,7,26,17,30,0.0,81.0,1.8,28.0,81.0,78.03,57.25
2016,7,26,17,45,0.0,68.0,1.65,28.0,68.0,65.73,47.57
2016,7,26,18,0,0.0,55.0,1.5,28.0,55.0,53.14,37.49
2016,7,26,18,15,0.0,43.0,1.35,27.5,43.0,41.53,29.71
2016,7,26,18,30,0.0,31.0,1.2,27.0,31.0,29.92,19.7
2016,7,26,18,45,0.0,20.5,1.05,26.5,20.5,19.78,10.81
2016,7,26,19,0,0.0,10.0,0.9,26.0,10.0,9.64,1.4
2016,7,26,19,15,0.0,5.0,0.9,26.0,5.0,4.91,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.48,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.96,0.0
2016,7,27,6,45,0.0,1.5,1.6,25.5,1.5,1.44,0.0
2016,7,27,7,0,0.0,2.0,1.8,26.0,2.0,1.93,0.0
2016,7,27,7,15,0.0,3.0,1.95,26.0,3.0,2.89,0.0
2016,7,27,7,30,0.0,4.0,2.1,26.0,4.0,3.86,0.0
2016,7,27,7,45,0.0,6.0,2.25,26.5,6.0,5.79,0.0
2016,7,27,8,0,0.0,8.0,2.4,27.0,8.0,7.72,0.62
2016,7,27,8,15,0.0,9.5,2.45,27.5,9.5,9.17,1.76
2016,7,27,8,30,0.0,11.0,2.5,28.0,11.0,10.62,2.89
2016,7,27,8,45,0.0,25.5,2.6,28.5,25.5,24.64,14.05
2016,7,27,9,0,0.0,40.0,2.7,29.0,40.0,38.67,25.06
2016,7,27,9,15,0.0,31.0,2.75,29.0,31.0,29.97,18.1
2016,7,27,9,30,0.0,22.0,2.8,29.0,22.0,21.27,11.18
2016,7,27,9,45,1.5,93.0,2.85,29.5,94.5,91.44,65.91
2016,7,27,10,0,3.0,164.0,2.9,30.0,167.0,163.03,120.26
2016,7,27,10,15,6.0,186.5,2.95,30.0,192.0,188.18,139.0
2016,7,27,10,30,9.0,209.0,3.0,30.0,217.0,213.38,157.69
2016,7,27,10,45,169.5,315.0,3.1,30.5,469.5,490.11,363.77
2016,7,27,11,0,330.0,421.0,3.2,31.0,722.0,764.51,552.69
2016,7,27,11,15,377.0,410.5,3.25,31.0,762.0,798.41,574.56
2016,7,27,11,30,424.0,400.0,3.3,31.0,802.0,836.42,600.46
2016,7,27,11,45,548.0,332.0,3.4,31.5,859.0,885.81,635.78
2016,7,27,12,0,672.0,264.0,3.5,32.0,916.0,933.04,669.01
2016,7,27,12,15,511.0,358.5,3.5,32.0,856.5,860.75,616.07
2016,7,27,12,30,350.0,453.0,3.5,32.0,797.0,786.1,561.67
2016,7,27,12,45,523.0,351.0,3.55,32.0,863.5,841.99,605.17
2016,7,27,13,0,696.0,249.0,3.6,32.0,930.0,888.44,640.61
2016,7,27,13,15,693.0,248.0,3.65,32.0,920.0,865.86,625.9
2016,7,27,13,30,690.0,247.0,3.7,32.0,910.0,841.39,610.21
2016,7,27,13,45,692.5,239.5,3.75,32.5,894.0,813.68,591.09
2016,7,27,14,0,695.0,232.0,3.8,33.0,878.0,784.0,570.52
2016,7,27,14,15,514.5,320.5,3.8,33.0,791.5,699.87,508.98
2016,7,27,14,30,334.0,409.0,3.8,33.0,705.0,626.6,454.44
2016,7,27,14,45,353.0,383.5,3.8,33.0,685.5,600.4,437.36
2016,7,27,15,0,372.0,358.0,3.8,33.0,666.0,572.23,418.34
2016,7,27,15,15,443.5,310.0,3.8,32.5,660.0,551.01,405.55
2016,7,27,15,30,515.0,262.0,3.8,32.0,654.0,525.95,389.06
2016,7,27,15,45,501.5,247.5,3.85,32.0,610.0,479.09,354.46
2016,7,27,16,0,488.0,233.0,3.9,32.0,566.0,432.95,319.75
2016,7,27,16,15,244.0,153.5,3.85,32.0,320.0,239.12,176.56
2016,7,27,16,30,0.0,74.0,3.8,32.0,74.0,71.58,50.39
2016,7,27,16,45,0.0,85.0,3.75,32.0,85.0,82.23,58.99
2016,7,27,17,0,0.0,96.0,3.7,32.0,96.0,92.48,67.22
2016,7,27,17,15,0.0,84.0,3.4,31.5,84.0,81.1,58.67
2016,7,27,17,30,0.0,72.0,3.1,31.0,72.0,69.61,49.91
2016,7,27,17,45,0.0,60.0,2.8,30.5,60.0,57.98,40.9
2016,7,27,18,0,0.0,48.0,2.5,30.0,48.0,46.36,31.73
2016,7,27,18,15,0.0,37.0,2.3,29.0,37.0,35.72,24.6
2016,7,27,18,30,0.0,26.0,2.1,28.0,26.0,25.09,15.51
2016,7,27,18,45,0.0,17.0,1.9,27.5,17.0,16.39,7.91
2016,7,27,19,0,0.0,8.0,1.7,27.0,8.0,7.71,0.0
2016,7,27,19,15,0.0,4.0,1.75,27.0,4.0,3.93,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.5,1.85,25.0,5.5,0.0,0.0
2016,7,28,6,0,0.0,11.0,2.0,25.0,11.0,10.81,0.0
2016,7,28,6,15,93.5,30.5,2.1,25.0,43.5,75.38,44.64
2016,7,28,6,30,187.0,50.0,2.2,25.0,76.0,137.66,100.88
2016,7,28,6,45,280.0,64.0,2.3,25.5,122.0,207.78,159.16
2016,7,28,7,0,373.0,78.0,2.4,26.0,168.0,281.26,219.62
2016,7,28,7,15,432.5,88.0,2.45,26.0,219.0,341.21,268.87
2016,7,28,7,30,492.0,98.0,2.5,26.0,270.0,406.37,320.82
2016,7,28,7,45,318.5,142.5,2.6,26.5,261.5,362.78,285.25
2016,7,28,8,0,145.0,187.0,2.7,27.0,253.0,302.78,235.6
2016,7,28,8,15,175.5,211.0,2.75,27.5,301.0,355.22,275.2
2016,7,28,8,30,206.0,235.0,2.8,28.0,349.0,409.55,314.98
2016,7,28,8,45,181.0,262.5,2.85,28.5,369.0,425.99,324.64
2016,7,28,9,0,156.0,290.0,2.9,29.0,389.0,439.9,332.37
2016,7,28,9,15,194.5,311.0,2.85,29.0,444.5,498.19,374.41
2016,7,28,9,30,233.0,332.0,2.8,29.0,500.0,558.05,416.58
2016,7,28,9,45,232.5,354.0,2.8,29.5,530.5,584.96,433.14
2016,7,28,10,0,232.0,376.0,2.8,30.0,561.0,610.87,448.98
2016,7,28,10,15,222.0,397.0,2.75,30.0,580.5,625.71,457.54
2016,7,28,10,30,212.0,418.0,2.7,30.0,600.0,639.2,465.21
2016,7,28,10,45,520.5,278.0,2.7,30.5,745.0,807.69,587.34
2016,7,28,11,0,829.0,138.0,2.7,31.0,890.0,959.56,685.98
2016,7,28,11,15,582.0,290.0,2.7,31.0,825.0,883.7,632.91
2016,7,28,11,30,335.0,442.0,2.7,31.0,760.0,786.15,560.59
2016,7,28,11,45,590.5,291.5,2.7,31.5,861.0,886.76,634.33
2016,7,28,12,0,846.0,141.0,2.7,32.0,962.0,971.73,688.13
2016,7,28,12,15,553.0,314.0,2.7,32.0,852.5,857.04,610.56
2016,7,28,12,30,260.0,487.0,2.7,32.0,743.0,733.01,519.94
2016,7,28,12,45,321.5,460.0,2.75,32.0,775.0,755.9,538.14
2016,7,28,13,0,383.0,433.0,2.8,32.0,807.0,776.05,553.43
2016,7,28,13,15,408.5,421.0,2.8,32.0,816.0,774.72,553.18
2016,7,28,13,30,434.0,409.0,2.8,32.0,825.0,770.86,551.41
2016,7,28,13,45,217.0,266.0,2.85,32.0,474.0,437.92,322.11
2016,7,28,14,0,0.0,123.0,2.9,32.0,123.0,119.04,84.86
2016,7,28,14,15,0.0,105.5,2.95,32.0,105.5,102.14,72.58
2016,7,28,14,30,0.0,88.0,3.0,32.0,88.0,85.26,59.87
2016,7,28,14,45,3.5,138.5,3.05,32.0,141.5,136.16,98.66
2016,7,28,15,0,7.0,189.0,3.1,32.0,195.0,186.15,136.34
2016,7,28,15,15,9.5,212.5,3.1,31.5,220.5,209.13,153.96
2016,7,28,15,30,12.0,236.0,3.1,31.0,246.0,231.4,171.15
2016,7,28,15,45,24.0,253.5,3.1,31.0,271.0,252.24,187.07
2016,7,28,16,0,36.0,271.0,3.1,31.0,296.0,266.11,197.69
2016,7,28,16,15,44.5,257.5,3.05,30.5,285.5,254.02,189.33
2016,7,28,16,30,53.0,244.0,3.0,30.0,275.0,240.94,180.06
2016,7,28,16,45,73.5,226.5,3.0,30.0,265.5,227.25,169.51
2016,7,28,17,0,94.0,209.0,3.0,30.0,256.0,211.28,156.79
2016,7,28,17,15,89.0,184.5,2.75,29.5,224.5,182.29,134.81
2016,7,28,17,30,84.0,160.0,2.5,29.0,193.0,154.0,113.34
2016,7,28,17,45,73.5,136.0,2.3,29.0,161.5,126.32,92.5
2016,7,28,18,0,63.0,112.0,2.1,29.0,130.0,100.04,73.12
2016,7,28,18,15,47.5,89.0,2.0,28.5,101.0,77.18,59.44
2016,7,28,18,30,32.0,66.0,1.9,28.0,72.0,58.38,43.35
2016,7,28,18,45,16.0,44.5,1.8,27.5,47.5,40.27,27.52
2016,7,28,19,0,0.0,23.0,1.7,27.0,23.0,22.03,9.7
2016,7,28,19,15,0.0,11.5,1.85,26.5,11.5,11.3,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.0,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,24.0,11.0,10.81,0.0
2016,7,29,6,15,104.0,29.5,1.45,24.5,43.5,76.97,44.63
2016,7,29,6,30,208.0,48.0,1.5,25.0,76.0,149.08,109.17
2016,7,29,6,45,291.5,62.0,1.55,25.5,121.5,209.95,160.27
2016,7,29,7,0,375.0,76.0,1.6,26.0,167.0,279.4,217.32
2016,7,29,7,15,435.0,86.5,1.75,26.0,218.0,340.26,267.11
2016,7,29,7,30,495.0,97.0,1.9,26.0,269.0,406.37,319.64
2016,7,29,7,45,405.0,132.5,2.1,26.5,289.5,413.07,323.59
2016,7,29,8,0,315.0,168.0,2.3,27.0,310.0,401.62,313.16
2016,7,29,8,15,481.5,146.0,2.3,27.0,394.5,514.71,399.9
2016,7,29,8,30,648.0,124.0,2.3,27.0,479.0,636.54,489.58
2016,7,29,8,45,406.5,206.5,2.35,27.5,436.5,557.71,425.2
2016,7,29,9,0,165.0,289.0,2.4,28.0,394.0,446.06,336.86
2016,7,29,9,15,455.5,212.0,2.35,28.5,534.0,629.2,474.69
2016,7,29,9,30,746.0,135.0,2.3,29.0,674.0,812.32,600.16
2016,7,29,9,45,453.0,258.5,2.3,29.5,591.5,698.49,514.75
2016,7,29,10,0,160.0,382.0,2.3,30.0,509.0,550.65,402.62
2016,7,29,10,15,185.0,400.0,2.2,30.0,553.0,593.89,432.83
2016,7,29,10,30,210.0,418.0,2.1,30.0,597.0,637.15,461.41
2016,7,29,10,45,254.0,424.0,2.05,30.5,649.0,693.79,498.34
2016,7,29,11,0,298.0,430.0,2.0,31.0,701.0,742.06,528.98
2016,7,29,11,15,360.0,414.5,1.9,31.0,749.5,785.24,557.41
2016,7,29,11,30,422.0,399.0,1.8,31.0,798.0,832.79,588.0
2016,7,29,11,45,426.0,407.5,1.7,31.5,815.5,840.41,589.81
2016,7,29,12,0,430.0,416.0,1.6,32.0,833.0,846.12,590.76
2016,7,29,12,15,648.0,273.0,1.55,32.0,906.0,907.93,636.32
2016,7,29,12,30,866.0,130.0,1.5,32.0,979.0,957.97,666.4
2016,7,29,12,45,870.0,127.5,1.45,32.5,978.0,944.08,655.31
2016,7,29,13,0,874.0,125.0,1.4,33.0,977.0,927.3,643.29
2016,7,29,13,15,872.0,124.5,1.4,33.0,967.0,904.13,629.42
2016,7,29,13,30,870.0,124.0,1.4,33.0,957.0,878.38,614.0
2016,7,29,13,45,869.0,121.0,1.45,33.5,940.0,848.65,595.44
2016,7,29,14,0,868.0,118.0,1.5,34.0,923.0,816.48,575.26
2016,7,29,14,15,862.5,117.0,1.55,34.0,897.5,780.35,553.57
2016,7,29,14,30,857.0,116.0,1.6,34.0,872.0,742.34,530.41
2016,7,29,14,45,820.0,131.5,1.7,34.0,833.0,695.59,501.26
2016,7,29,15,0,783.0,147.0,1.8,34.0,794.0,648.02,468.97
2016,7,29,15,15,771.5,144.0,1.9,34.0,755.5,602.16,437.52
2016,7,29,15,30,760.0,141.0,2.0,34.0,717.0,555.9,404.79
2016,7,29,15,45,748.0,135.5,2.1,34.0,673.5,506.92,369.17
2016,7,29,16,0,736.0,130.0,2.2,34.0,630.0,458.02,332.46
2016,7,29,16,15,716.0,125.5,2.2,33.5,581.5,403.78,291.26
2016,7,29,16,30,696.0,121.0,2.2,33.0,533.0,353.8,251.95
2016,7,29,16,45,670.5,115.5,2.25,33.0,482.0,302.78,210.67
2016,7,29,17,0,645.0,110.0,2.3,33.0,431.0,254.1,170.73
2016,7,29,17,15,609.5,103.5,2.1,32.5,377.5,205.06,131.36
2016,7,29,17,30,574.0,97.0,1.9,32.0,324.0,159.84,96.37
2016,7,29,17,45,524.5,88.5,1.7,31.5,271.5,115.54,65.73
2016,7,29,18,0,475.0,80.0,1.5,31.0,219.0,76.87,44.53
2016,7,29,18,15,405.5,69.0,1.45,30.0,169.5,49.72,36.18
2016,7,29,18,30,336.0,58.0,1.4,29.0,120.0,43.09,30.44
2016,7,29,18,45,235.0,42.5,1.4,28.5,79.0,32.35,20.89
2016,7,29,19,0,134.0,27.0,1.4,28.0,38.0,21.01,8.52
2016,7,29,19,15,67.0,13.5,1.55,27.5,19.0,13.27,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,20.81,0.0
2016,7,30,6,15,153.0,27.0,1.4,24.5,45.5,94.74,54.26
2016,7,30,6,30,269.0,43.0,1.6,25.0,79.0,165.26,120.75
2016,7,30,6,45,372.0,52.5,1.85,25.5,127.5,234.19,178.77
2016,7,30,7,0,475.0,62.0,2.1,26.0,176.0,312.65,243.52
2016,7,30,7,15,532.5,70.0,2.15,26.5,228.5,375.05,294.22
2016,7,30,7,30,590.0,78.0,2.2,27.0,281.0,442.09,346.68
2016,7,30,7,45,639.5,81.0,2.3,27.5,336.5,502.58,392.68
2016,7,30,8,0,689.0,84.0,2.4,28.0,392.0,566.15,439.48
2016,7,30,8,15,412.5,160.5,2.4,28.5,352.0,481.96,371.56
2016,7,30,8,30,136.0,237.0,2.4,29.0,312.0,359.47,273.75
2016,7,30,8,45,464.5,166.5,2.4,29.5,456.5,558.34,426.3
2016,7,30,9,0,793.0,96.0,2.4,30.0,601.0,764.28,569.82
2016,7,30,9,15,808.0,98.5,2.35,30.0,647.5,803.73,592.82
2016,7,30,9,30,823.0,101.0,2.3,30.0,694.0,836.56,612.43
2016,7,30,9,45,837.0,102.0,2.3,30.5,736.0,870.06,631.48
2016,7,30,10,0,851.0,103.0,2.3,31.0,778.0,901.52,648.98
2016,7,30,10,15,859.0,105.0,2.3,31.5,813.5,926.13,661.95
2016,7,30,10,30,867.0,107.0,2.3,32.0,849.0,948.06,673.21
2016,7,30,10,45,875.0,107.5,2.35,32.5,878.5,965.58,682.18
2016,7,30,11,0,883.0,108.0,2.4,33.0,908.0,980.17,689.4
2016,7,30,11,15,887.0,108.5,2.45,33.0,929.5,987.78,693.77
2016,7,30,11,30,891.0,109.0,2.5,33.0,951.0,992.23,696.35
2016,7,30,11,45,894.0,109.5,2.55,33.5,965.0,992.49,695.05
2016,7,30,12,0,897.0,110.0,2.6,34.0,979.0,989.54,691.9
2016,7,30,12,15,897.5,110.5,2.65,34.0,984.5,980.97,686.81
2016,7,30,12,30,898.0,111.0,2.7,34.0,990.0,969.32,679.92
2016,7,30,12,45,897.5,111.0,2.8,34.5,987.5,953.22,669.34
2016,7,30,13,0,897.0,111.0,2.9,35.0,985.0,934.23,657.01
2016,7,30,13,15,894.5,110.5,2.95,35.0,974.5,910.15,642.45
2016,7,30,13,30,892.0,110.0,3.0,35.0,964.0,883.43,626.2
2016,7,30,13,45,887.0,110.0,3.05,35.0,945.5,852.52,607.19
2016,7,30,14,0,882.0,110.0,3.1,35.0,927.0,819.34,586.59
2016,7,30,14,15,876.5,109.0,3.15,35.0,901.5,782.71,563.56
2016,7,30,14,30,871.0,108.0,3.2,35.0,876.0,744.17,539.06
2016,7,30,14,45,862.5,106.5,3.25,35.0,843.0,701.33,511.39
2016,7,30,15,0,854.0,105.0,3.3,35.0,810.0,657.17,481.23
2016,7,30,15,15,547.5,228.0,3.3,35.0,672.0,538.17,393.33
2016,7,30,15,30,241.0,351.0,3.3,35.0,534.0,454.87,330.16
2016,7,30,15,45,522.0,224.5,3.35,35.0,588.0,466.83,341.17
2016,7,30,16,0,803.0,98.0,3.4,35.0,642.0,459.02,334.45
2016,7,30,16,15,785.0,95.0,3.4,34.5,593.5,406.78,293.65
2016,7,30,16,30,767.0,92.0,3.4,34.0,545.0,355.55,252.58
2016,7,30,16,45,739.0,89.5,3.4,34.0,492.0,302.91,209.27
2016,7,30,17,0,711.0,87.0,3.4,34.0,439.0,252.8,167.59
2016,7,30,17,15,678.0,82.5,3.2,33.5,385.5,199.48,124.37
2016,7,30,17,30,645.0,78.0,3.0,33.0,332.0,152.59,87.72
2016,7,30,17,45,594.5,72.5,2.8,32.5,278.0,106.9,56.32
2016,7,30,18,0,544.0,67.0,2.6,32.0,224.0,66.88,35.45
2016,7,30,18,15,474.0,58.5,2.5,31.0,174.0,40.51,28.33
2016,7,30,18,30,404.0,50.0,2.4,30.0,124.0,36.53,24.83
2016,7,30,18,45,294.0,37.5,2.35,29.5,81.5,28.44,17.55
2016,7,30,19,0,184.0,25.0,2.3,29.0,39.0,19.42,6.91
2016,7,30,19,15,92.0,12.5,2.45,28.5,19.5,12.29,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
