Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.5,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,31.0,10.0,2.1,25.0,11.0,18.16,0.0
2016,7,31,6,15,147.0,26.5,2.3,25.0,44.0,91.56,50.61
2016,7,31,6,30,263.0,43.0,2.5,25.0,77.0,162.8,118.91
2016,7,31,6,45,365.5,52.5,2.7,25.5,125.0,230.92,176.57
2016,7,31,7,0,468.0,62.0,2.9,26.0,173.0,308.71,241.13
2016,7,31,7,15,525.5,69.5,2.95,26.5,225.5,370.15,291.53
2016,7,31,7,30,583.0,77.0,3.0,27.0,278.0,436.23,343.8
2016,7,31,7,45,632.5,80.0,3.15,27.5,333.0,496.36,390.13
2016,7,31,8,0,682.0,83.0,3.3,28.0,388.0,559.59,437.35
2016,7,31,8,15,710.0,87.5,3.3,28.0,441.0,610.13,474.1
2016,7,31,8,30,738.0,92.0,3.3,28.0,494.0,663.37,510.7
2016,7,31,8,45,758.0,95.5,3.3,28.5,544.0,709.41,540.4
2016,7,31,9,0,778.0,99.0,3.3,29.0,594.0,754.73,569.05
2016,7,31,9,15,794.0,102.0,3.3,29.5,640.5,795.12,593.8
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,828.87,613.7
2016,7,31,9,45,823.5,106.5,3.35,30.5,729.0,862.11,633.36
2016,7,31,10,0,837.0,108.0,3.4,31.0,771.0,893.3,651.5
2016,7,31,10,15,507.5,263.5,3.4,31.5,671.5,769.11,562.6
2016,7,31,10,30,178.0,419.0,3.4,32.0,572.0,607.3,440.22
2016,7,31,10,45,130.0,425.0,3.45,32.5,539.0,566.48,410.02
2016,7,31,11,0,82.0,431.0,3.5,33.0,506.0,516.65,372.91
2016,7,31,11,15,480.0,273.5,3.5,33.0,725.0,763.91,555.43
2016,7,31,11,30,878.0,116.0,3.5,33.0,944.0,985.81,702.03
2016,7,31,11,45,883.0,115.0,3.55,33.5,958.5,986.46,699.14
2016,7,31,12,0,888.0,114.0,3.6,34.0,973.0,983.96,696.09
2016,7,31,12,15,889.0,114.0,3.65,34.0,978.5,975.4,690.76
2016,7,31,12,30,890.0,114.0,3.7,34.0,984.0,963.77,683.6
2016,7,31,12,45,670.5,268.5,3.8,34.5,923.5,897.59,639.93
2016,7,31,13,0,451.0,423.0,3.9,35.0,863.0,828.17,586.51
2016,7,31,13,15,665.0,270.0,3.95,34.5,910.5,858.86,616.01
2016,7,31,13,30,879.0,117.0,4.0,34.0,958.0,877.73,630.92
2016,7,31,13,45,871.5,118.5,4.05,34.0,938.5,846.41,610.8
2016,7,31,14,0,864.0,120.0,4.1,34.0,919.0,812.99,589.5
2016,7,31,14,15,858.5,118.5,4.1,34.0,893.5,776.43,565.76
2016,7,31,14,30,853.0,117.0,4.1,34.0,868.0,737.99,540.6
2016,7,31,14,45,830.0,124.5,4.15,34.0,832.0,693.87,511.34
2016,7,31,15,0,807.0,132.0,4.2,34.0,796.0,647.55,478.27
2016,7,31,15,15,795.5,129.5,4.2,33.5,757.5,601.05,445.44
2016,7,31,15,30,784.0,127.0,4.2,33.0,719.0,554.09,411.35
2016,7,31,15,45,768.0,124.5,4.2,33.0,674.5,504.58,373.65
2016,7,31,16,0,752.0,122.0,4.2,33.0,630.0,455.49,335.32
2016,7,31,16,15,732.5,118.0,4.15,33.0,581.5,404.26,294.48
2016,7,31,16,30,713.0,114.0,4.1,33.0,533.0,351.0,251.32
2016,7,31,16,45,686.5,109.5,4.1,33.0,481.5,299.65,208.99
2016,7,31,17,0,660.0,105.0,4.1,33.0,430.0,250.72,168.27
2016,7,31,17,15,624.5,98.5,3.85,32.5,377.0,200.92,127.95
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,154.92,92.24
2016,7,31,17,45,536.5,85.0,3.4,31.5,270.5,110.95,62.21
2016,7,31,18,0,484.0,78.0,3.2,31.0,217.0,72.98,42.39
2016,7,31,18,15,411.0,67.5,3.1,30.5,167.5,48.74,35.27
2016,7,31,18,30,338.0,57.0,3.0,30.0,118.0,42.46,29.72
2016,7,31,18,45,228.5,42.0,2.9,29.5,77.0,32.09,20.46
2016,7,31,19,0,119.0,27.0,2.8,29.0,36.0,21.14,7.39
2016,7,31,19,15,59.5,13.5,2.9,28.5,18.0,13.27,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,6.17,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,57.94,29.51
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,116.85,84.83
2016,8,1,6,45,228.0,69.0,3.05,25.5,117.0,184.59,140.94
2016,8,1,7,0,341.0,84.0,3.4,26.0,165.0,271.58,212.25
2016,8,1,7,15,405.5,96.0,3.45,26.5,217.0,334.61,263.71
2016,8,1,7,30,470.0,108.0,3.5,27.0,269.0,403.36,318.16
2016,8,1,7,45,546.0,108.0,3.6,27.5,327.0,474.03,372.83
2016,8,1,8,0,622.0,108.0,3.7,28.0,385.0,548.07,428.52
2016,8,1,8,15,654.0,113.5,3.7,28.5,438.5,602.19,467.27
2016,8,1,8,30,686.0,119.0,3.7,29.0,492.0,657.21,505.63
2016,8,1,8,45,721.0,119.0,3.75,30.0,545.5,708.9,538.55
2016,8,1,9,0,756.0,119.0,3.8,31.0,599.0,758.36,569.12
2016,8,1,9,15,773.0,122.5,3.75,31.5,646.0,799.42,594.05
2016,8,1,9,30,790.0,126.0,3.7,32.0,693.0,839.06,617.64
2016,8,1,9,45,807.5,126.5,3.7,32.5,736.5,874.22,638.14
2016,8,1,10,0,825.0,127.0,3.7,33.0,780.0,907.52,657.21
2016,8,1,10,15,834.5,129.0,3.65,33.5,816.5,927.2,666.96
2016,8,1,10,30,844.0,131.0,3.6,34.0,853.0,949.93,678.75
2016,8,1,10,45,853.5,131.5,3.55,34.5,883.0,968.38,687.71
2016,8,1,11,0,863.0,132.0,3.5,35.0,913.0,983.99,694.9
2016,8,1,11,15,868.0,133.0,3.5,35.0,934.5,992.72,699.57
2016,8,1,11,30,873.0,134.0,3.5,35.0,956.0,998.33,702.45
2016,8,1,11,45,878.5,132.5,3.5,35.5,971.0,998.78,700.77
2016,8,1,12,0,884.0,131.0,3.5,36.0,986.0,996.09,697.28
2016,8,1,12,15,885.0,131.5,3.5,36.0,991.5,987.85,691.9
2016,8,1,12,30,886.0,132.0,3.5,36.0,997.0,976.55,684.74
2016,8,1,12,45,887.0,130.5,3.5,36.5,995.0,960.36,673.21
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,941.29,660.01
2016,8,1,13,15,885.5,128.5,3.5,37.0,982.0,917.19,645.07
2016,8,1,13,30,883.0,128.0,3.5,37.0,971.0,890.49,628.51
2016,8,1,13,45,880.0,126.0,3.55,37.0,952.5,859.45,609.39
2016,8,1,14,0,877.0,124.0,3.6,37.0,934.0,826.05,588.64
2016,8,1,14,15,871.0,122.5,3.6,37.0,908.0,788.57,564.85
2016,8,1,14,30,865.0,121.0,3.6,37.0,882.0,749.22,539.66
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.5,706.34,512.06
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,662.12,481.44
2016,8,1,15,15,838.0,115.0,3.7,37.0,775.5,614.95,447.8
2016,8,1,15,30,827.0,113.0,3.7,37.0,736.0,567.11,412.89
2016,8,1,15,45,812.5,110.0,3.75,37.0,690.5,512.79,372.68
2016,8,1,16,0,798.0,107.0,3.8,37.0,645.0,461.72,333.63
2016,8,1,16,15,729.5,120.5,3.8,36.5,583.5,400.69,287.22
2016,8,1,16,30,661.0,134.0,3.8,36.0,522.0,348.36,246.54
2016,8,1,16,45,643.5,122.5,3.8,36.0,470.5,296.34,204.53
2016,8,1,17,0,626.0,111.0,3.8,36.0,419.0,245.88,163.3
2016,8,1,17,15,632.0,96.5,3.55,35.0,375.0,199.16,124.82
2016,8,1,17,30,638.0,82.0,3.3,34.0,331.0,151.8,87.03
2016,8,1,17,45,586.0,76.0,3.05,33.5,276.5,106.08,56.23
2016,8,1,18,0,534.0,70.0,2.8,33.0,222.0,66.25,36.3
2016,8,1,18,15,460.5,61.0,2.8,32.0,171.5,43.01,30.26
2016,8,1,18,30,387.0,52.0,2.8,31.0,121.0,38.75,26.49
2016,8,1,18,45,268.5,38.5,2.85,30.0,78.5,29.32,18.11
2016,8,1,19,0,150.0,25.0,2.9,29.0,36.0,19.53,5.69
2016,8,1,19,15,75.0,12.5,3.15,29.0,18.0,12.29,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.0,4.0,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,14.0,8.0,1.5,24.0,9.0,11.58,0.0
2016,8,2,6,15,118.0,26.5,1.7,24.5,41.0,81.31,41.15
2016,8,2,6,30,222.0,45.0,1.9,25.0,73.0,149.84,108.8
2016,8,2,6,45,327.5,56.5,2.15,25.5,121.0,217.08,165.42
2016,8,2,7,0,433.0,68.0,2.4,26.0,169.0,297.49,231.73
2016,8,2,7,15,493.5,76.5,2.45,26.5,221.5,360.05,282.78
2016,8,2,7,30,554.0,85.0,2.5,27.0,274.0,427.5,335.88
2016,8,2,7,45,611.0,87.5,2.55,27.5,330.0,490.46,383.98
2016,8,2,8,0,668.0,90.0,2.6,28.0,386.0,557.13,433.26
2016,8,2,8,15,697.0,94.5,2.6,28.5,439.5,609.83,470.42
2016,8,2,8,30,726.0,99.0,2.6,29.0,493.0,660.85,504.25
2016,8,2,8,45,753.5,100.5,2.6,29.5,544.5,710.06,535.72
2016,8,2,9,0,781.0,102.0,2.6,30.0,596.0,759.09,566.38
2016,8,2,9,15,796.5,105.0,2.55,30.5,643.0,799.15,590.06
2016,8,2,9,30,812.0,108.0,2.5,31.0,690.0,837.67,612.34
2016,8,2,9,45,826.0,109.5,2.45,32.0,732.5,866.17,626.43
2016,8,2,10,0,840.0,111.0,2.4,33.0,775.0,897.86,642.38
2016,8,2,10,15,849.0,113.0,2.4,33.0,810.5,923.12,657.04
2016,8,2,10,30,858.0,115.0,2.4,33.0,846.0,945.76,670.08
2016,8,2,10,45,865.0,116.0,2.4,33.5,875.5,962.62,678.14
2016,8,2,11,0,872.0,117.0,2.4,34.0,905.0,976.54,684.45
2016,8,2,11,15,876.5,118.0,2.4,34.5,927.0,984.97,687.43
2016,8,2,11,30,881.0,119.0,2.4,35.0,949.0,990.24,688.61
2016,8,2,11,45,886.0,118.0,2.45,35.5,963.5,990.81,687.5
2016,8,2,12,0,891.0,117.0,2.5,36.0,978.0,988.2,684.59
2016,8,2,12,15,892.0,117.5,2.55,36.0,983.5,980.02,679.8
2016,8,2,12,30,893.0,118.0,2.6,36.0,989.0,968.74,673.23
2016,8,2,12,45,893.0,117.0,2.7,36.5,987.0,952.06,662.41
2016,8,2,13,0,893.0,116.0,2.8,37.0,985.0,932.49,649.85
2016,8,2,13,15,891.0,115.5,2.85,37.0,974.5,908.77,635.69
2016,8,2,13,30,889.0,115.0,2.9,37.0,964.0,882.39,619.83
2016,8,2,13,45,885.5,114.0,3.0,37.0,945.5,851.71,601.47
2016,8,2,14,0,882.0,113.0,3.1,37.0,927.0,818.67,581.43
2016,8,2,14,15,876.5,112.0,3.15,37.0,901.0,781.87,558.47
2016,8,2,14,30,871.0,111.0,3.2,37.0,875.0,743.14,534.05
2016,8,2,14,45,862.5,109.5,3.3,37.0,842.0,700.12,506.68
2016,8,2,15,0,854.0,108.0,3.4,37.0,809.0,655.8,476.46
2016,8,2,15,15,843.5,106.0,3.45,36.5,769.5,608.7,443.97
2016,8,2,15,30,833.0,104.0,3.5,36.0,730.0,560.89,409.96
2016,8,2,15,45,818.0,102.0,3.55,36.0,685.0,510.29,372.09
2016,8,2,16,0,803.0,100.0,3.6,36.0,640.0,456.13,330.69
2016,8,2,16,15,784.5,97.0,3.6,35.5,591.0,403.58,289.85
2016,8,2,16,30,766.0,94.0,3.6,35.0,542.0,352.11,248.62
2016,8,2,16,45,738.5,91.0,3.6,35.0,489.0,299.21,205.18
2016,8,2,17,0,711.0,88.0,3.6,35.0,436.0,248.8,163.39
2016,8,2,17,15,677.5,83.0,3.4,34.5,382.0,194.91,120.01
2016,8,2,17,30,644.0,78.0,3.2,34.0,328.0,147.62,83.56
2016,8,2,17,45,590.5,72.5,3.0,33.5,273.5,101.95,53.1
2016,8,2,18,0,537.0,67.0,2.8,33.0,219.0,62.3,33.84
2016,8,2,18,15,464.5,58.0,2.65,32.0,168.5,40.53,28.2
2016,8,2,18,30,392.0,49.0,2.5,31.0,118.0,36.11,24.3
2016,8,2,18,45,273.0,36.5,2.45,30.5,76.0,27.76,16.75
2016,8,2,19,0,154.0,24.0,2.4,30.0,34.0,18.75,4.35
2016,8,2,19,15,77.0,12.0,2.55,29.5,17.0,11.8,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,136.0,20.0,1.4,25.5,37.0,77.13,36.23
2016,8,3,6,30,272.0,40.0,1.6,26.0,74.0,161.5,116.37
2016,8,3,6,45,371.0,50.5,1.8,26.5,122.0,229.54,173.79
2016,8,3,7,0,470.0,61.0,2.0,27.0,170.0,306.69,237.38
2016,8,3,7,15,529.0,68.5,2.0,27.5,223.0,368.87,287.81
2016,8,3,7,30,588.0,76.0,2.0,28.0,276.0,435.84,340.03
2016,8,3,7,45,636.0,80.0,2.05,28.5,331.0,496.37,385.73
2016,8,3,8,0,684.0,84.0,2.1,29.0,386.0,559.87,432.05
2016,8,3,8,15,712.5,88.5,2.1,29.5,439.5,610.75,467.44
2016,8,3,8,30,741.0,93.0,2.1,30.0,493.0,664.47,502.39
2016,8,3,8,45,764.5,95.5,2.1,30.5,544.5,712.22,532.32
2016,8,3,9,0,788.0,98.0,2.1,31.0,596.0,759.5,561.3
2016,8,3,9,15,803.5,101.0,2.1,31.5,643.0,799.8,585.05
2016,8,3,9,30,819.0,104.0,2.1,32.0,690.0,833.43,604.1
2016,8,3,9,45,831.0,106.0,2.1,32.5,732.0,866.11,622.35
2016,8,3,10,0,843.0,108.0,2.1,33.0,774.0,896.63,639.03
2016,8,3,10,15,852.0,110.0,2.1,33.5,810.0,921.98,652.29
2016,8,3,10,30,861.0,112.0,2.1,34.0,846.0,944.68,663.87
2016,8,3,10,45,868.0,113.5,2.15,34.5,875.0,962.12,672.69
2016,8,3,11,0,875.0,115.0,2.2,35.0,904.0,976.6,679.76
2016,8,3,11,15,879.5,116.0,2.25,35.0,926.0,985.04,684.62
2016,8,3,11,30,884.0,117.0,2.3,35.0,948.0,990.32,687.71
2016,8,3,11,45,886.5,117.5,2.35,35.5,962.0,989.94,686.03
2016,8,3,12,0,889.0,118.0,2.4,36.0,976.0,986.36,682.56
2016,8,3,12,15,890.0,118.5,2.45,36.0,981.5,978.15,677.79
2016,8,3,12,30,891.0,119.0,2.5,36.0,987.0,966.86,671.24
2016,8,3,12,45,891.0,118.5,2.55,36.0,985.0,950.64,661.71
2016,8,3,13,0,891.0,118.0,2.6,36.0,983.0,931.52,650.45
2016,8,3,13,15,888.5,117.5,2.65,36.0,972.5,907.34,636.02
2016,8,3,13,30,886.0,117.0,2.7,36.0,962.0,880.53,619.92
2016,8,3,13,45,882.5,116.0,2.8,36.5,943.5,849.87,600.36
2016,8,3,14,0,879.0,115.0,2.9,37.0,925.0,816.86,579.2
2016,8,3,14,15,873.5,113.5,2.9,36.5,899.0,779.63,556.95
2016,8,3,14,30,868.0,112.0,2.9,36.0,873.0,740.49,533.19
2016,8,3,14,45,855.5,113.0,2.95,36.0,839.0,697.06,505.37
2016,8,3,15,0,843.0,114.0,3.0,36.0,805.0,652.63,474.66
2016,8,3,15,15,832.5,112.0,3.0,36.0,765.5,605.93,441.42
2016,8,3,15,30,822.0,110.0,3.0,36.0,726.0,558.55,406.87
2016,8,3,15,45,808.0,107.0,3.0,36.0,681.5,504.6,366.85
2016,8,3,16,0,794.0,104.0,3.0,36.0,637.0,453.92,328.01
2016,8,3,16,15,775.5,100.5,2.95,35.5,587.5,401.34,287.29
2016,8,3,16,30,757.0,97.0,2.9,35.0,538.0,349.86,246.23
2016,8,3,16,45,731.5,93.0,2.85,35.0,486.0,297.15,203.09
2016,8,3,17,0,706.0,89.0,2.8,35.0,434.0,246.73,161.43
2016,8,3,17,15,672.0,84.0,2.5,34.5,380.0,192.97,118.35
2016,8,3,17,30,638.0,79.0,2.2,34.0,326.0,145.93,82.35
2016,8,3,17,45,588.0,72.5,1.9,33.5,272.0,100.12,51.98
2016,8,3,18,0,538.0,66.0,1.6,33.0,218.0,59.95,32.72
2016,8,3,18,15,465.0,57.0,1.5,32.0,167.0,39.83,27.6
2016,8,3,18,30,392.0,48.0,1.4,31.0,116.0,35.36,23.66
2016,8,3,18,45,276.5,35.5,1.35,30.5,74.5,27.19,16.24
2016,8,3,19,0,161.0,23.0,1.3,30.0,33.0,17.98,2.92
2016,8,3,19,15,80.5,11.5,1.4,29.5,16.5,11.3,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,153.5,18.5,1.9,25.5,37.5,82.39,36.45
2016,8,4,6,30,307.0,37.0,2.1,26.0,75.0,171.46,123.35
2016,8,4,6,45,403.5,46.5,2.3,26.5,123.0,238.2,180.4
2016,8,4,7,0,500.0,56.0,2.5,27.0,171.0,314.45,243.73
2016,8,4,7,15,557.5,63.0,2.5,27.5,224.0,376.57,294.53
2016,8,4,7,30,615.0,70.0,2.5,28.0,277.0,443.38,347.01
2016,8,4,7,45,659.0,74.0,2.55,28.5,332.5,502.6,392.04
2016,8,4,8,0,703.0,78.0,2.6,29.0,388.0,562.47,436.07
2016,8,4,8,15,730.5,82.0,2.55,29.5,441.5,615.17,472.57
2016,8,4,8,30,758.0,86.0,2.5,30.0,495.0,668.29,507.11
2016,8,4,8,45,778.5,89.5,2.5,30.5,545.5,715.49,536.87
2016,8,4,9,0,799.0,93.0,2.5,31.0,596.0,761.96,565.55
2016,8,4,9,15,814.0,95.5,2.5,31.5,643.0,796.72,585.81
2016,8,4,9,30,829.0,98.0,2.5,32.0,690.0,834.76,608.07
2016,8,4,9,45,838.5,101.5,2.5,32.5,731.5,867.15,626.28
2016,8,4,10,0,848.0,105.0,2.5,33.0,773.0,897.2,642.84
2016,8,4,10,15,857.0,107.0,2.5,33.5,809.0,922.67,656.34
2016,8,4,10,30,866.0,109.0,2.5,34.0,845.0,945.47,668.12
2016,8,4,10,45,869.5,112.0,2.55,34.5,874.0,961.19,675.89
2016,8,4,11,0,873.0,115.0,2.6,35.0,903.0,973.82,681.85
2016,8,4,11,15,657.0,254.5,2.65,35.0,856.0,917.74,646.13
2016,8,4,11,30,441.0,394.0,2.7,35.0,809.0,844.0,591.95
2016,8,4,11,45,664.5,256.5,2.75,35.5,891.5,920.46,647.43
2016,8,4,12,0,888.0,119.0,2.8,36.0,974.0,985.45,686.18
2016,8,4,12,15,889.0,119.0,2.85,36.0,980.0,976.72,680.39
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,964.91,673.38
2016,8,4,12,45,887.0,121.0,3.0,36.0,983.0,948.27,663.8
2016,8,4,13,0,884.0,123.0,3.1,36.0,980.0,928.81,652.47
2016,8,4,13,15,675.0,263.5,3.1,36.0,914.0,858.31,607.17
2016,8,4,13,30,466.0,404.0,3.1,36.0,848.0,789.99,556.58
2016,8,4,13,45,667.5,263.0,3.15,36.5,885.0,807.87,574.27
2016,8,4,14,0,869.0,122.0,3.2,37.0,922.0,814.02,579.3
2016,8,4,14,15,863.0,120.5,3.2,37.0,896.0,776.66,555.4
2016,8,4,14,30,857.0,119.0,3.2,37.0,870.0,737.46,530.38
2016,8,4,14,45,849.0,117.5,3.25,37.0,836.5,695.2,503.18
2016,8,4,15,0,841.0,116.0,3.3,37.0,803.0,651.61,472.95
2016,8,4,15,15,830.0,113.5,3.3,36.5,764.0,604.2,440.11
2016,8,4,15,30,819.0,111.0,3.3,36.0,725.0,556.15,405.85
2016,8,4,15,45,806.0,107.5,3.35,36.0,680.5,502.36,365.88
2016,8,4,16,0,793.0,104.0,3.4,36.0,636.0,451.74,326.97
2016,8,4,16,15,701.0,126.5,3.35,35.5,569.5,389.61,279.65
2016,8,4,16,30,609.0,149.0,3.3,35.0,503.0,338.83,240.4
2016,8,4,16,45,659.0,118.5,3.3,35.0,468.0,292.84,201.59
2016,8,4,17,0,709.0,88.0,3.3,35.0,433.0,244.78,159.9
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.5,190.91,116.69
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,143.75,80.66
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,97.66,50.22
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,56.9,31.01
2016,8,4,18,15,474.0,55.5,2.2,32.0,166.0,38.7,26.65
2016,8,4,18,30,401.0,47.0,2.1,31.0,115.0,34.62,23.02
2016,8,4,18,45,285.0,34.5,2.05,30.5,73.5,26.41,15.53
2016,8,4,19,0,169.0,22.0,2.0,30.0,32.0,17.2,1.33
2016,8,4,19,15,84.5,11.0,2.1,29.5,16.0,10.81,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,139.0,19.5,1.15,25.5,36.5,76.47,30.83
2016,8,5,6,30,278.0,39.0,1.3,26.0,73.0,161.91,115.91
2016,8,5,6,45,373.0,50.0,1.5,26.5,120.5,228.79,172.62
2016,8,5,7,0,468.0,61.0,1.7,27.0,168.0,304.51,235.06
2016,8,5,7,15,528.0,69.0,1.75,27.5,221.0,367.6,286.19
2016,8,5,7,30,588.0,77.0,1.8,28.0,274.0,435.6,339.19
2016,8,5,7,45,426.0,124.0,1.9,28.5,280.5,413.21,320.83
2016,8,5,8,0,264.0,171.0,2.0,29.0,287.0,369.7,285.44
2016,8,5,8,15,204.0,202.0,1.95,29.0,299.0,363.95,279.5
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,360.48,274.53
2016,8,5,8,45,462.0,168.0,1.85,29.5,452.5,555.46,422.27
2016,8,5,9,0,780.0,103.0,1.8,30.0,594.0,757.09,561.25
2016,8,5,9,15,518.5,213.0,1.75,30.5,550.0,680.49,501.76
2016,8,5,9,30,257.0,323.0,1.7,31.0,506.0,576.85,421.75
2016,8,5,9,45,545.5,219.0,1.65,31.5,638.5,736.01,536.35
2016,8,5,10,0,834.0,115.0,1.6,32.0,771.0,894.33,636.48
2016,8,5,10,15,842.5,117.0,1.6,32.0,806.5,918.95,649.08
2016,8,5,10,30,851.0,119.0,1.6,32.0,842.0,940.93,661.44
2016,8,5,10,45,856.0,121.0,1.6,32.5,870.5,956.75,668.68
2016,8,5,11,0,861.0,123.0,1.6,33.0,899.0,969.57,674.19
2016,8,5,11,15,498.0,297.0,1.65,33.5,748.5,803.48,565.09
2016,8,5,11,30,135.0,471.0,1.7,34.0,598.0,611.46,428.66
2016,8,5,11,45,499.0,303.0,1.75,34.5,782.0,804.0,566.43
2016,8,5,12,0,863.0,135.0,1.8,35.0,966.0,976.03,674.64
2016,8,5,12,15,863.5,135.5,1.85,35.0,971.5,967.34,667.91
2016,8,5,12,30,864.0,136.0,1.9,35.0,977.0,955.67,661.31
2016,8,5,12,45,860.5,137.5,2.0,35.0,973.5,938.3,651.81
2016,8,5,13,0,857.0,139.0,2.1,35.0,970.0,918.23,640.62
2016,8,5,13,15,515.5,310.5,2.15,35.0,809.0,761.36,537.5
2016,8,5,13,30,174.0,482.0,2.2,35.0,648.0,612.07,430.45
2016,8,5,13,45,505.0,311.0,2.3,35.0,778.0,717.6,511.89
2016,8,5,14,0,836.0,140.0,2.4,35.0,908.0,802.83,572.9
2016,8,5,14,15,566.5,275.5,2.45,34.5,789.5,690.3,495.69
2016,8,5,14,30,297.0,411.0,2.5,34.0,671.0,596.58,427.54
2016,8,5,14,45,544.0,276.0,2.6,34.0,728.5,626.73,454.74
2016,8,5,15,0,791.0,141.0,2.7,34.0,786.0,638.4,467.14
2016,8,5,15,15,528.0,241.5,2.75,34.0,663.0,533.44,389.68
2016,8,5,15,30,265.0,342.0,2.8,34.0,540.0,452.91,329.53
2016,8,5,15,45,500.0,234.5,2.9,34.0,579.0,458.07,335.0
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,444.43,323.77
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,390.11,281.58
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,340.19,241.67
2016,8,5,16,45,669.5,112.0,2.9,33.0,469.0,288.61,199.41
2016,8,5,17,0,646.0,105.0,2.9,33.0,418.0,239.18,158.57
2016,8,5,17,15,609.0,98.5,2.65,32.5,364.5,190.02,119.25
2016,8,5,17,30,572.0,92.0,2.4,32.0,311.0,144.88,85.02
2016,8,5,17,45,528.0,82.5,2.15,32.0,259.0,100.77,55.66
2016,8,5,18,0,484.0,73.0,1.9,32.0,207.0,61.72,36.76
2016,8,5,18,15,409.0,62.5,1.8,31.5,157.5,45.1,32.02
2016,8,5,18,30,334.0,52.0,1.7,31.0,108.0,38.9,26.52
2016,8,5,18,45,230.0,36.5,1.65,30.5,68.5,27.97,16.69
2016,8,5,19,0,126.0,21.0,1.6,30.0,29.0,16.41,0.0
2016,8,5,19,15,63.0,10.5,1.65,29.5,14.5,10.32,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,114.5,20.0,1.8,25.5,33.5,69.16,24.7
2016,8,6,6,30,229.0,40.0,2.0,26.0,67.0,145.24,103.73
2016,8,6,6,45,318.5,53.5,2.25,26.5,113.0,208.18,157.34
2016,8,6,7,0,408.0,67.0,2.5,27.0,159.0,280.46,217.32
2016,8,6,7,15,470.0,76.0,2.6,27.5,211.0,344.84,269.88
2016,8,6,7,30,532.0,85.0,2.7,28.0,263.0,412.39,323.24
2016,8,6,7,45,579.5,91.0,2.85,28.5,317.0,472.41,369.35
2016,8,6,8,0,627.0,97.0,3.0,29.0,371.0,535.41,416.27
2016,8,6,8,15,432.0,161.5,2.95,29.5,362.0,493.8,380.58
2016,8,6,8,30,237.0,226.0,2.9,30.0,353.0,429.55,327.64
2016,8,6,8,45,491.0,169.5,2.9,30.5,467.0,579.13,441.0
2016,8,6,9,0,745.0,113.0,2.9,31.0,581.0,739.13,553.11
2016,8,6,9,15,762.0,116.5,2.85,31.5,627.5,779.85,576.77
2016,8,6,9,30,779.0,120.0,2.8,32.0,674.0,819.18,599.88
2016,8,6,9,45,469.5,248.5,2.8,32.5,589.0,699.36,512.41
2016,8,6,10,0,160.0,377.0,2.8,33.0,504.0,544.43,395.32
2016,8,6,10,15,494.5,252.0,2.8,33.5,667.5,741.94,539.7
2016,8,6,10,30,829.0,127.0,2.8,34.0,831.0,927.57,660.76
2016,8,6,10,45,836.0,129.0,2.8,34.5,860.5,944.95,667.93
2016,8,6,11,0,843.0,131.0,2.8,35.0,890.0,959.45,674.71
2016,8,6,11,15,573.0,290.0,2.75,35.0,811.5,870.06,614.36
2016,8,6,11,30,303.0,449.0,2.7,35.0,733.0,759.11,533.34
2016,8,6,11,45,580.5,292.5,2.7,35.5,847.0,872.82,615.35
2016,8,6,12,0,858.0,136.0,2.7,36.0,961.0,971.19,676.99
2016,8,6,12,15,859.0,136.0,2.65,36.0,966.5,962.5,670.1
2016,8,6,12,30,860.0,136.0,2.6,36.0,972.0,950.82,662.39
2016,8,6,12,45,858.5,137.0,2.55,36.5,969.5,934.87,650.77
2016,8,6,13,0,857.0,138.0,2.5,37.0,967.0,916.15,637.6
2016,8,6,13,15,854.5,137.5,2.45,37.0,956.0,892.45,622.74
2016,8,6,13,30,852.0,137.0,2.4,37.0,945.0,866.23,606.35
2016,8,6,13,45,847.0,136.0,2.35,37.0,926.5,835.03,586.81
2016,8,6,14,0,842.0,135.0,2.3,37.0,908.0,801.67,565.88
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.5,764.7,542.2
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,725.99,517.3
2016,8,6,14,45,817.0,132.0,2.05,37.0,821.5,681.63,488.05
2016,8,6,15,0,805.0,132.0,2.0,37.0,788.0,637.58,457.62
2016,8,6,15,15,793.0,129.5,1.95,37.0,748.5,590.6,424.6
2016,8,6,15,30,781.0,127.0,1.9,37.0,709.0,543.21,390.52
2016,8,6,15,45,765.0,123.5,1.85,37.0,664.0,492.73,353.43
2016,8,6,16,0,749.0,120.0,1.8,37.0,619.0,442.69,315.68
2016,8,6,16,15,728.5,116.0,1.75,36.5,570.0,391.08,276.46
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,337.55,234.81
2016,8,6,16,45,679.0,107.5,1.7,36.0,468.5,285.73,193.34
2016,8,6,17,0,650.0,103.0,1.7,36.0,416.0,236.64,153.69
2016,8,6,17,15,612.0,97.0,1.55,35.5,362.5,187.56,115.24
2016,8,6,17,30,574.0,91.0,1.4,35.0,309.0,142.6,81.94
2016,8,6,17,45,519.0,83.0,1.25,34.5,255.5,98.98,54.21
2016,8,6,18,0,464.0,75.0,1.1,34.0,202.0,61.67,37.47
2016,8,6,18,15,386.5,64.0,1.05,33.0,153.0,46.58,33.0
2016,8,6,18,30,309.0,53.0,1.0,32.0,104.0,39.8,27.09
2016,8,6,18,45,197.5,37.0,1.0,31.5,65.0,28.45,16.89
2016,8,6,19,0,86.0,21.0,1.0,31.0,26.0,17.67,0.0
2016,8,6,19,15,43.0,10.5,1.2,30.5,13.0,10.32,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,96.5,21.0,2.3,25.5,32.5,64.64,19.79
2016,8,7,6,30,193.0,42.0,2.5,26.0,65.0,134.72,95.93
2016,8,7,6,45,301.0,54.0,2.7,26.5,112.0,201.24,152.08
2016,8,7,7,0,409.0,66.0,2.9,27.0,159.0,279.23,216.55
2016,8,7,7,15,472.0,75.5,2.95,27.5,211.0,344.71,270.09
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,413.42,324.45
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,475.92,371.87
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,542.15,420.38
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,595.3,457.97
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,649.19,494.28
2016,8,7,8,45,736.5,103.0,3.1,31.5,532.5,695.84,524.11
2016,8,7,9,0,764.0,105.0,3.1,32.0,584.0,744.8,554.95
2016,8,7,9,15,780.5,108.5,3.0,32.5,631.0,785.72,579.21
2016,8,7,9,30,797.0,112.0,2.9,33.0,678.0,825.18,602.03
2016,8,7,9,45,811.0,113.5,2.85,33.5,720.5,858.47,620.69
2016,8,7,10,0,825.0,115.0,2.8,34.0,763.0,884.44,634.38
2016,8,7,10,15,834.0,117.0,2.7,34.5,798.5,909.33,646.95
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,931.63,657.71
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,948.71,665.54
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,962.88,671.58
2016,8,7,11,15,861.5,123.5,2.5,36.0,914.0,971.57,676.14
2016,8,7,11,30,866.0,125.0,2.5,36.0,936.0,977.14,678.93
2016,8,7,11,45,870.5,124.0,2.5,36.5,950.0,977.04,676.95
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,973.8,673.21
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,965.53,667.92
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,954.2,660.9
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,937.54,649.74
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,918.04,636.92
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,893.97,622.26
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,867.31,605.99
2016,8,7,13,45,865.5,122.5,2.65,38.0,929.5,836.49,587.38
2016,8,7,14,0,861.0,122.0,2.7,38.0,911.0,803.41,567.21
2016,8,7,14,15,855.0,120.5,2.65,38.0,884.5,766.16,543.63
2016,8,7,14,30,849.0,119.0,2.6,38.0,858.0,727.08,518.72
2016,8,7,14,45,830.0,123.5,2.6,38.0,822.5,682.91,489.88
2016,8,7,15,0,811.0,128.0,2.6,38.0,787.0,636.11,457.52
2016,8,7,15,15,799.0,125.0,2.6,38.0,747.5,588.37,423.96
2016,8,7,15,30,787.0,122.0,2.6,38.0,708.0,540.22,389.25
2016,8,7,15,45,770.5,119.5,2.6,38.0,663.0,490.08,352.21
2016,8,7,16,0,754.0,117.0,2.6,38.0,618.0,440.42,314.5
2016,8,7,16,15,733.5,113.0,2.6,37.5,568.5,388.54,274.86
2016,8,7,16,30,713.0,109.0,2.6,37.0,519.0,334.82,232.82
2016,8,7,16,45,682.5,105.5,2.65,37.0,466.5,283.19,191.26
2016,8,7,17,0,652.0,102.0,2.7,37.0,414.0,234.43,151.75
2016,8,7,17,15,614.5,95.5,2.5,36.5,360.5,184.95,112.94
2016,8,7,17,30,577.0,89.0,2.3,36.0,307.0,139.54,79.37
2016,8,7,17,45,520.0,81.5,2.1,35.5,253.5,96.15,52.2
2016,8,7,18,0,463.0,74.0,1.9,35.0,200.0,59.31,36.46
2016,8,7,18,15,385.5,63.0,1.8,34.0,151.0,45.9,32.27
2016,8,7,18,30,308.0,52.0,1.7,33.0,102.0,39.09,26.34
2016,8,7,18,45,195.5,36.0,1.65,32.5,63.0,27.71,16.09
2016,8,7,19,0,83.0,20.0,1.6,32.0,24.0,16.85,0.0
2016,8,7,19,15,41.5,10.0,1.85,31.5,12.0,9.83,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,6,15,57.5,23.0,2.25,25.5,29.5,50.39,11.6
2016,8,8,6,30,115.0,46.0,2.4,26.0,59.0,106.2,74.88
2016,8,8,6,45,215.0,63.0,2.55,26.5,104.5,170.37,128.37
2016,8,8,7,0,315.0,80.0,2.7,27.0,150.0,252.13,195.23
2016,8,8,7,15,380.0,92.5,2.7,27.5,201.0,314.18,245.77
2016,8,8,7,30,445.0,105.0,2.7,28.0,252.0,382.1,299.36
2016,8,8,7,45,510.5,109.5,2.75,28.5,308.0,446.41,348.83
2016,8,8,8,0,576.0,114.0,2.8,29.0,364.0,519.77,403.41
2016,8,8,8,15,609.5,120.5,2.75,29.5,417.0,574.11,441.91
2016,8,8,8,30,643.0,127.0,2.7,30.0,470.0,629.54,480.07
2016,8,8,8,45,676.0,129.0,2.65,31.0,522.5,680.31,512.54
2016,8,8,9,0,709.0,131.0,2.6,32.0,575.0,731.43,543.49
2016,8,8,9,15,727.5,135.0,2.55,32.5,621.5,772.66,568.05
2016,8,8,9,30,746.0,139.0,2.5,33.0,668.0,809.63,589.37
2016,8,8,9,45,762.5,141.0,2.5,33.5,710.5,844.33,609.24
2016,8,8,10,0,779.0,143.0,2.5,34.0,753.0,877.2,627.7
2016,8,8,10,15,789.0,145.5,2.5,34.5,789.0,902.47,641.13
2016,8,8,10,30,799.0,148.0,2.5,35.0,825.0,925.25,652.97
2016,8,8,10,45,808.0,149.5,2.5,35.5,854.0,943.37,661.86
2016,8,8,11,0,817.0,151.0,2.5,36.0,883.0,958.69,669.06
2016,8,8,11,15,822.0,152.0,2.5,36.0,905.0,966.67,673.18
2016,8,8,11,30,827.0,153.0,2.5,36.0,927.0,971.63,675.6
2016,8,8,11,45,835.0,150.5,2.5,36.5,942.0,967.8,671.33
2016,8,8,12,0,843.0,148.0,2.5,37.0,957.0,966.39,668.76
2016,8,8,12,15,844.0,148.5,2.5,37.0,962.5,958.12,663.46
2016,8,8,12,30,845.0,149.0,2.5,37.0,968.0,946.92,656.49
2016,8,8,12,45,843.0,149.5,2.55,37.5,964.5,930.06,645.19
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,910.51,632.33
2016,8,8,13,15,838.0,149.5,2.6,38.0,950.0,886.54,617.7
2016,8,8,13,30,835.0,149.0,2.6,38.0,939.0,860.13,601.55
2016,8,8,13,45,827.5,149.5,2.6,38.0,919.5,828.55,582.09
2016,8,8,14,0,820.0,150.0,2.6,38.0,900.0,795.26,561.46
2016,8,8,14,15,813.0,148.5,2.6,38.0,873.5,757.9,538.07
2016,8,8,14,30,806.0,147.0,2.6,38.0,847.0,718.94,513.46
2016,8,8,14,45,793.5,146.5,2.6,38.0,813.0,675.73,484.33
2016,8,8,15,0,781.0,146.0,2.6,38.0,779.0,631.76,453.98
2016,8,8,15,15,768.0,143.0,2.6,37.5,739.5,584.67,421.75
2016,8,8,15,30,755.0,140.0,2.6,37.0,700.0,537.33,388.39
2016,8,8,15,45,738.0,136.5,2.6,37.0,655.0,487.53,351.54
2016,8,8,16,0,721.0,133.0,2.6,37.0,610.0,435.15,311.95
2016,8,8,16,15,699.0,128.5,2.6,36.5,561.0,383.61,272.54
2016,8,8,16,30,677.0,124.0,2.6,36.0,512.0,333.67,233.25
2016,8,8,16,45,646.5,118.5,2.65,36.0,459.5,282.22,191.95
2016,8,8,17,0,616.0,113.0,2.7,36.0,407.0,233.74,152.79
2016,8,8,17,15,576.0,106.0,2.5,35.5,353.5,185.43,115.13
2016,8,8,17,30,536.0,99.0,2.3,35.0,300.0,141.54,82.97
2016,8,8,17,45,481.0,89.5,2.1,35.0,247.0,99.48,56.58
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,62.57,40.28
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,49.52,35.22
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,41.62,28.36
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,28.63,16.65
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,16.03,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,9.34,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.0,20.0,2.25,26.5,31.5,63.52,11.68
2016,8,9,6,30,200.0,40.0,2.4,27.0,63.0,134.41,94.58
2016,8,9,6,45,302.5,53.0,2.55,27.5,109.5,199.98,150.11
2016,8,9,7,0,405.0,66.0,2.7,28.0,156.0,276.43,213.14
2016,8,9,7,15,469.0,75.5,2.7,28.5,208.0,341.94,266.45
2016,8,9,7,30,533.0,85.0,2.7,29.0,260.0,410.96,320.73
2016,8,9,7,45,589.0,88.5,2.75,29.5,316.0,473.26,368.36
2016,8,9,8,0,645.0,92.0,2.8,30.0,372.0,539.21,417.13
2016,8,9,8,15,676.0,97.0,2.75,30.0,425.5,592.86,455.84
2016,8,9,8,30,707.0,102.0,2.7,30.0,479.0,647.34,493.55
2016,8,9,8,45,737.5,103.0,2.65,30.5,531.5,695.02,523.8
2016,8,9,9,0,768.0,104.0,2.6,31.0,584.0,745.28,555.14
2016,8,9,9,15,785.0,107.5,2.55,31.5,631.0,786.73,579.79
2016,8,9,9,30,802.0,111.0,2.5,32.0,678.0,826.73,603.07
2016,8,9,9,45,816.5,112.0,2.45,32.5,720.5,860.01,621.55
2016,8,9,10,0,831.0,113.0,2.4,33.0,763.0,886.05,635.13
2016,8,9,10,15,840.0,115.0,2.4,33.5,799.0,911.05,648.4
2016,8,9,10,30,849.0,117.0,2.4,34.0,835.0,933.41,659.94
2016,8,9,10,45,856.5,118.5,2.45,34.5,864.5,951.02,668.94
2016,8,9,11,0,864.0,120.0,2.5,35.0,894.0,965.69,676.17
2016,8,9,11,15,868.5,121.0,2.6,35.5,915.5,973.86,679.9
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,978.9,681.82
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,980.14,681.5
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,978.2,679.33
2016,8,9,12,15,889.0,117.5,3.0,37.0,973.0,969.79,674.66
2016,8,9,12,30,890.0,118.0,3.1,37.0,979.0,958.26,668.16
2016,8,9,12,45,889.5,117.5,3.25,37.0,976.5,941.31,658.64
2016,8,9,13,0,889.0,117.0,3.4,37.0,974.0,921.46,647.27
2016,8,9,13,15,650.5,261.0,3.45,37.0,884.5,829.22,587.67
2016,8,9,13,30,412.0,405.0,3.5,37.0,795.0,740.81,523.25
2016,8,9,13,45,367.5,417.0,3.6,37.5,759.5,700.05,495.04
2016,8,9,14,0,323.0,429.0,3.7,38.0,724.0,660.14,466.96
2016,8,9,14,15,319.0,416.0,3.7,38.0,700.5,630.1,447.2
2016,8,9,14,30,315.0,403.0,3.7,38.0,677.0,599.76,426.98
2016,8,9,14,45,582.5,255.0,3.7,38.0,736.0,628.33,452.56
2016,8,9,15,0,850.0,107.0,3.7,38.0,795.0,640.67,465.08
2016,8,9,15,15,839.5,105.0,3.7,37.5,755.5,593.38,431.77
2016,8,9,15,30,829.0,103.0,3.7,37.0,716.0,545.39,397.25
2016,8,9,15,45,814.5,100.5,3.7,37.0,670.5,494.5,358.84
2016,8,9,16,0,800.0,98.0,3.7,37.0,625.0,439.96,316.86
2016,8,9,16,15,537.5,168.5,3.65,36.5,510.5,354.93,254.24
2016,8,9,16,30,275.0,239.0,3.6,36.0,396.0,299.84,215.52
2016,8,9,16,45,491.0,162.0,3.55,36.0,408.0,274.71,190.52
2016,8,9,17,0,707.0,85.0,3.5,36.0,420.0,231.87,148.62
2016,8,9,17,15,671.5,79.5,3.2,35.5,365.5,177.64,105.62
2016,8,9,17,30,636.0,74.0,2.9,35.0,311.0,130.27,70.46
2016,8,9,17,45,580.0,68.5,2.65,35.0,256.5,85.56,43.03
2016,8,9,18,0,524.0,63.0,2.4,35.0,202.0,47.21,33.38
2016,8,9,18,15,445.5,53.5,2.15,34.0,152.0,37.84,25.61
2016,8,9,18,30,367.0,44.0,1.9,33.0,102.0,32.8,21.15
2016,8,9,18,45,240.5,30.5,1.7,32.5,62.5,23.49,12.52
2016,8,9,19,0,114.0,17.0,1.5,32.0,23.0,13.3,0.0
2016,8,9,19,15,57.0,8.5,1.6,31.5,11.5,8.36,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,78.0,21.0,2.2,26.5,29.5,53.35,5.01
2016,8,10,6,30,156.0,42.0,2.4,27.0,59.0,115.15,80.29
