Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,6,45,255.0,57.0,2.6,27.5,104.5,185.27,138.89
2016,8,10,7,0,354.0,72.0,2.8,28.0,150.0,259.82,200.25
2016,8,10,7,15,419.0,83.0,2.85,28.5,201.0,321.94,251.0
2016,8,10,7,30,484.0,94.0,2.9,29.0,252.0,389.94,304.75
2016,8,10,7,45,544.0,98.0,2.95,29.5,307.5,455.99,355.37
2016,8,10,8,0,604.0,102.0,3.0,30.0,363.0,523.25,405.38
2016,8,10,8,15,637.0,108.0,2.95,30.5,416.0,577.73,444.02
2016,8,10,8,30,670.0,114.0,2.9,31.0,469.0,633.24,482.24
2016,8,10,8,45,445.5,195.0,2.9,31.5,441.5,570.38,430.47
2016,8,10,9,0,221.0,276.0,2.9,32.0,414.0,475.39,355.45
2016,8,10,9,15,495.5,199.5,2.85,32.5,541.0,643.8,480.26
2016,8,10,9,30,770.0,123.0,2.8,33.0,668.0,811.43,593.51
2016,8,10,9,45,786.5,124.5,2.75,33.5,710.5,846.18,612.22
2016,8,10,10,0,803.0,126.0,2.7,34.0,753.0,879.05,630.43
2016,8,10,10,15,813.0,128.0,2.7,34.5,789.0,904.29,643.9
2016,8,10,10,30,823.0,130.0,2.7,35.0,825.0,921.5,652.25
2016,8,10,10,45,832.0,130.5,2.7,35.5,854.5,939.04,660.89
2016,8,10,11,0,841.0,131.0,2.7,36.0,884.0,953.77,667.79
2016,8,10,11,15,846.0,132.5,2.7,36.0,906.0,962.69,672.53
2016,8,10,11,30,851.0,134.0,2.7,36.0,928.0,968.52,675.5
2016,8,10,11,45,856.5,133.0,2.75,36.5,942.0,969.22,674.44
2016,8,10,12,0,862.0,132.0,2.8,37.0,956.0,966.81,671.6
2016,8,10,12,15,863.0,132.0,2.8,37.0,962.0,957.96,665.9
2016,8,10,12,30,864.0,132.0,2.8,37.0,968.0,946.09,658.48
2016,8,10,12,45,863.0,132.0,2.85,37.5,965.0,929.41,647.18
2016,8,10,13,0,862.0,132.0,2.9,38.0,962.0,909.94,634.23
2016,8,10,13,15,860.0,131.5,2.95,38.0,951.5,886.38,620.08
2016,8,10,13,30,858.0,131.0,3.0,38.0,941.0,860.24,604.28
2016,8,10,13,45,852.0,131.0,3.05,38.5,921.5,828.76,583.78
2016,8,10,14,0,846.0,131.0,3.1,39.0,902.0,795.16,561.88
2016,8,10,14,15,839.5,129.5,3.15,39.0,875.5,757.83,538.62
2016,8,10,14,30,833.0,128.0,3.2,39.0,849.0,718.75,513.98
2016,8,10,14,45,825.5,125.0,3.25,39.0,816.0,676.05,485.74
2016,8,10,15,0,818.0,122.0,3.3,39.0,783.0,632.05,455.3
2016,8,10,15,15,806.0,119.5,3.35,38.5,743.0,582.02,420.89
2016,8,10,15,30,794.0,117.0,3.4,38.0,703.0,533.88,386.67
2016,8,10,15,45,624.5,177.0,3.5,38.0,619.5,461.25,332.75
2016,8,10,16,0,455.0,237.0,3.6,38.0,536.0,406.5,291.83
2016,8,10,16,15,414.5,227.0,3.65,37.5,483.0,356.11,254.81
2016,8,10,16,30,374.0,217.0,3.7,37.0,430.0,313.8,223.17
2016,8,10,16,45,333.0,200.5,3.75,37.0,376.0,265.72,186.83
2016,8,10,17,0,292.0,184.0,3.8,37.0,322.0,221.93,153.89
2016,8,10,17,15,281.5,160.5,3.75,36.5,279.0,182.2,123.65
2016,8,10,17,30,271.0,137.0,3.7,36.0,236.0,143.8,95.25
2016,8,10,17,45,244.0,116.0,3.65,35.5,194.0,107.71,71.11
2016,8,10,18,0,217.0,95.0,3.6,35.0,152.0,74.83,56.03
2016,8,10,18,15,176.0,74.5,3.55,34.5,113.5,58.89,42.76
2016,8,10,18,30,135.0,54.0,3.5,34.0,75.0,43.62,29.75
2016,8,10,18,45,67.5,35.0,3.45,33.5,45.5,30.41,17.52
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,15.26,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,7.86,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,35.0,19.0,2.3,26.5,23.0,33.79,0.0
2016,8,11,6,30,70.0,38.0,2.5,27.0,46.0,72.99,49.25
2016,8,11,6,45,131.0,58.0,2.75,27.5,83.0,129.02,95.83
2016,8,11,7,0,192.0,78.0,3.0,28.0,120.0,185.29,142.31
2016,8,11,7,15,225.5,98.0,3.1,28.5,161.0,233.32,181.67
2016,8,11,7,30,259.0,118.0,3.2,29.0,202.0,284.16,222.19
2016,8,11,7,45,144.5,139.0,3.35,30.0,188.0,241.7,187.39
2016,8,11,8,0,30.0,160.0,3.5,31.0,174.0,188.12,142.86
2016,8,11,8,15,372.5,128.0,3.55,31.5,324.5,412.29,319.86
2016,8,11,8,30,715.0,96.0,3.6,32.0,475.0,642.33,490.23
2016,8,11,8,45,574.0,162.5,3.65,32.5,487.0,636.31,480.3
2016,8,11,9,0,433.0,229.0,3.7,33.0,499.0,611.06,456.96
2016,8,11,9,15,333.0,276.0,3.65,33.5,493.5,582.27,432.09
2016,8,11,9,30,233.0,323.0,3.6,34.0,488.0,545.73,401.64
2016,8,11,9,45,338.5,311.5,3.55,34.5,567.0,639.46,467.82
2016,8,11,10,0,444.0,300.0,3.5,35.0,646.0,736.88,533.86
2016,8,11,10,15,642.0,209.5,3.5,35.5,736.5,834.76,601.97
2016,8,11,10,30,840.0,119.0,3.5,36.0,827.0,925.08,657.74
2016,8,11,10,45,845.0,121.5,3.5,36.5,855.5,941.15,665.02
2016,8,11,11,0,850.0,124.0,3.5,37.0,884.0,954.24,670.98
2016,8,11,11,15,855.0,125.0,3.5,37.0,905.5,962.73,675.54
2016,8,11,11,30,860.0,126.0,3.5,37.0,927.0,968.11,678.29
2016,8,11,11,45,854.0,133.0,3.5,37.5,938.5,965.66,674.84
2016,8,11,12,0,848.0,140.0,3.5,38.0,950.0,960.02,669.57
2016,8,11,12,15,849.0,140.5,3.5,38.0,955.5,951.66,664.14
2016,8,11,12,30,850.0,141.0,3.5,38.0,961.0,940.32,656.96
2016,8,11,12,45,846.5,143.0,3.55,38.5,957.5,923.35,645.27
2016,8,11,13,0,843.0,145.0,3.6,39.0,954.0,903.68,631.99
2016,8,11,13,15,840.0,144.0,3.6,39.0,943.5,879.06,616.68
2016,8,11,13,30,837.0,143.0,3.6,39.0,933.0,851.99,599.82
2016,8,11,13,45,830.5,143.5,3.65,39.0,913.5,821.05,580.67
2016,8,11,14,0,824.0,144.0,3.7,39.0,894.0,788.07,560.09
2016,8,11,14,15,817.5,142.5,3.65,38.5,867.5,750.85,537.32
2016,8,11,14,30,811.0,141.0,3.6,38.0,841.0,711.94,513.19
2016,8,11,14,45,801.5,138.5,3.6,38.0,807.5,668.6,483.46
2016,8,11,15,0,792.0,136.0,3.6,38.0,774.0,624.25,452.33
2016,8,11,15,15,779.5,133.5,3.55,38.0,734.5,577.32,418.57
2016,8,11,15,30,767.0,131.0,3.5,38.0,695.0,530.06,383.82
2016,8,11,15,45,751.0,127.0,3.45,38.0,650.0,479.64,346.0
2016,8,11,16,0,735.0,123.0,3.4,38.0,605.0,429.71,307.6
2016,8,11,16,15,713.5,119.0,3.35,37.5,555.5,375.14,265.59
2016,8,11,16,30,692.0,115.0,3.3,37.0,506.0,325.04,225.78
2016,8,11,16,45,663.5,109.5,3.25,37.0,454.0,273.44,183.98
2016,8,11,17,0,635.0,104.0,3.2,37.0,402.0,224.56,144.32
2016,8,11,17,15,595.5,97.0,3.05,36.5,348.0,175.47,106.21
2016,8,11,17,30,556.0,90.0,2.9,36.0,294.0,130.73,73.92
2016,8,11,17,45,496.5,82.0,2.75,35.5,241.0,88.49,48.84
2016,8,11,18,0,437.0,74.0,2.6,35.0,188.0,53.36,38.42
2016,8,11,18,15,355.0,62.0,2.55,34.5,139.5,45.55,31.83
2016,8,11,18,30,273.0,50.0,2.5,34.0,91.0,37.89,25.07
2016,8,11,18,45,161.0,33.0,2.5,33.5,54.5,25.57,13.62
2016,8,11,19,0,49.0,16.0,2.5,33.0,18.0,15.73,0.0
2016,8,11,19,15,24.5,8.0,2.8,33.0,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,53.5,21.0,3.15,26.5,27.0,45.64,0.0
2016,8,12,6,30,107.0,42.0,3.3,27.0,54.0,98.04,67.44
2016,8,12,6,45,210.5,59.0,3.45,27.5,99.0,162.73,121.59
2016,8,12,7,0,314.0,76.0,3.6,28.0,144.0,245.52,189.32
2016,8,12,7,15,362.0,87.0,3.65,28.5,187.5,296.79,231.79
2016,8,12,7,30,410.0,98.0,3.7,29.0,231.0,352.36,276.34
2016,8,12,7,45,439.5,114.0,3.75,29.5,281.0,406.47,318.13
2016,8,12,8,0,469.0,130.0,3.8,30.0,331.0,462.25,359.84
2016,8,12,8,15,556.5,127.0,3.75,30.5,397.5,541.84,418.74
2016,8,12,8,30,644.0,124.0,3.7,31.0,464.0,624.0,477.74
2016,8,12,8,45,676.0,126.5,3.7,32.0,516.0,674.49,510.56
2016,8,12,9,0,708.0,129.0,3.7,33.0,568.0,725.25,542.03
2016,8,12,9,15,597.5,187.5,3.6,33.5,578.5,718.35,532.77
2016,8,12,9,30,487.0,246.0,3.5,34.0,589.0,698.56,513.53
2016,8,12,9,45,631.5,194.0,3.4,35.0,667.5,785.29,572.53
2016,8,12,10,0,776.0,142.0,3.3,36.0,746.0,869.93,623.64
2016,8,12,10,15,787.0,144.5,3.15,36.5,782.0,895.99,636.48
2016,8,12,10,30,798.0,147.0,3.0,37.0,818.0,919.58,647.95
2016,8,12,10,45,805.5,149.0,2.95,37.5,847.0,936.66,655.89
2016,8,12,11,0,813.0,151.0,2.9,38.0,876.0,950.89,662.09
2016,8,12,11,15,818.0,152.5,2.8,38.0,897.5,959.23,665.71
2016,8,12,11,30,823.0,154.0,2.7,38.0,919.0,964.53,667.55
2016,8,12,11,45,805.5,169.0,2.65,38.5,928.0,958.67,661.62
2016,8,12,12,0,788.0,184.0,2.6,39.0,937.0,949.59,653.96
2016,8,12,12,15,789.5,184.5,2.55,39.0,942.5,941.41,648.38
2016,8,12,12,30,791.0,185.0,2.5,39.0,948.0,930.39,641.15
2016,8,12,12,45,789.5,185.5,2.45,39.5,945.0,913.84,629.28
2016,8,12,13,0,788.0,186.0,2.4,40.0,942.0,894.71,616.0
2016,8,12,13,15,785.0,185.0,2.35,40.0,931.0,870.37,600.88
2016,8,12,13,30,782.0,184.0,2.3,40.0,920.0,843.76,584.41
2016,8,12,13,45,777.5,182.5,2.3,40.0,901.5,813.3,565.86
2016,8,12,14,0,773.0,181.0,2.3,40.0,883.0,780.89,546.02
2016,8,12,14,15,765.5,178.5,2.2,40.0,856.5,743.51,522.12
2016,8,12,14,30,758.0,176.0,2.1,40.0,830.0,704.73,496.18
2016,8,12,14,45,726.5,185.5,2.05,40.0,792.0,657.69,464.3
2016,8,12,15,0,695.0,195.0,2.0,40.0,754.0,612.96,433.43
2016,8,12,15,15,680.5,191.0,1.95,39.5,714.5,567.24,402.55
2016,8,12,15,30,666.0,187.0,1.9,39.0,675.0,521.65,370.92
2016,8,12,15,45,514.5,226.0,1.85,39.0,588.5,448.65,318.4
2016,8,12,16,0,363.0,265.0,1.8,39.0,502.0,391.91,277.5
2016,8,12,16,15,368.0,240.0,1.75,38.5,463.5,350.99,247.95
2016,8,12,16,30,373.0,215.0,1.7,38.0,425.0,309.4,216.97
2016,8,12,16,45,391.5,187.0,1.65,38.0,388.0,263.94,181.65
2016,8,12,17,0,410.0,159.0,1.6,38.0,351.0,220.69,147.26
2016,8,12,17,15,367.0,148.0,1.4,37.5,302.5,179.56,117.02
2016,8,12,17,30,324.0,137.0,1.2,37.0,254.0,147.47,95.17
2016,8,12,17,45,325.5,115.0,1.05,36.5,215.5,109.31,69.9
2016,8,12,18,0,327.0,93.0,0.9,36.0,177.0,67.62,49.76
2016,8,12,18,15,252.5,75.0,0.9,35.0,130.0,59.31,42.89
2016,8,12,18,30,178.0,57.0,0.9,34.0,83.0,45.85,31.42
2016,8,12,18,45,89.0,35.0,0.95,33.5,48.0,28.83,15.75
2016,8,12,19,0,0.0,13.0,1.0,33.0,13.0,12.78,0.0
2016,8,12,19,15,0.0,6.5,1.1,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.48,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.96,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.89,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,4.82,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,6.75,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,8.68,1.47
2016,8,13,7,45,0.0,36.0,0.55,27.5,36.0,34.76,22.7
2016,8,13,8,0,0.0,63.0,0.6,28.0,63.0,60.89,43.52
2016,8,13,8,15,12.0,128.5,0.65,28.0,135.0,135.12,102.07
2016,8,13,8,30,24.0,194.0,0.7,28.0,207.0,212.5,161.01
2016,8,13,8,45,28.0,217.0,0.75,28.0,234.0,247.19,186.28
2016,8,13,9,0,32.0,240.0,0.8,28.0,261.0,274.66,206.05
2016,8,13,9,15,134.0,281.0,0.85,28.0,374.5,412.35,308.35
2016,8,13,9,30,236.0,322.0,0.9,28.0,488.0,546.77,403.24
2016,8,13,9,45,303.5,327.5,0.95,28.5,554.5,625.06,455.44
2016,8,13,10,0,371.0,333.0,1.0,29.0,621.0,696.6,502.43
2016,8,13,10,15,402.5,335.0,1.0,29.0,661.5,740.01,529.77
2016,8,13,10,30,434.0,337.0,1.0,29.0,702.0,775.49,552.11
2016,8,13,10,45,334.5,387.5,1.05,29.0,675.0,728.57,518.16
2016,8,13,11,0,235.0,438.0,1.1,29.0,648.0,677.76,482.05
2016,8,13,11,15,221.5,452.5,1.0,29.0,654.0,677.78,480.53
2016,8,13,11,30,208.0,467.0,0.9,29.0,660.0,676.61,477.75
2016,8,13,11,45,307.0,440.0,0.85,29.5,730.0,746.31,523.79
2016,8,13,12,0,406.0,413.0,0.8,30.0,800.0,811.96,565.12
2016,8,13,12,15,398.0,419.0,0.7,30.0,800.0,799.13,554.39
2016,8,13,12,30,390.0,425.0,0.6,30.0,800.0,788.31,545.83
2016,8,13,12,45,360.0,440.5,0.5,30.0,786.0,765.17,528.94
2016,8,13,13,0,330.0,456.0,0.4,30.0,772.0,741.59,512.0
2016,8,13,13,15,237.0,465.5,0.4,29.5,691.5,657.08,457.54
2016,8,13,13,30,144.0,475.0,0.4,29.0,611.0,577.11,405.16
2016,8,13,13,45,208.0,457.5,0.4,29.0,649.0,605.37,426.47
2016,8,13,14,0,272.0,440.0,0.4,29.0,687.0,627.29,442.18
2016,8,13,14,15,400.0,378.5,0.5,29.0,729.5,653.68,463.63
2016,8,13,14,30,528.0,317.0,0.6,29.0,772.0,668.05,476.7
2016,8,13,14,45,522.0,306.5,0.75,29.0,740.5,629.81,452.72
2016,8,13,15,0,516.0,296.0,0.9,29.0,709.0,591.06,428.03
2016,8,13,15,15,366.0,319.0,1.0,28.5,604.5,501.19,365.97
2016,8,13,15,30,216.0,342.0,1.1,28.0,500.0,424.96,312.41
2016,8,13,15,45,217.5,317.5,1.25,28.0,468.0,390.95,288.98
2016,8,13,16,0,219.0,293.0,1.4,28.0,436.0,356.69,264.34
2016,8,13,16,15,261.5,261.0,1.45,27.5,417.5,326.99,242.25
2016,8,13,16,30,304.0,229.0,1.5,27.0,399.0,297.28,218.84
2016,8,13,16,45,261.5,209.5,1.6,27.0,345.0,250.21,182.98
2016,8,13,17,0,219.0,190.0,1.7,27.0,291.0,212.38,154.37
2016,8,13,17,15,176.5,175.0,1.7,27.0,250.0,177.88,128.82
2016,8,13,17,30,134.0,160.0,1.7,27.0,209.0,147.71,107.42
2016,8,13,17,45,114.0,133.0,1.75,27.0,169.5,114.67,83.64
2016,8,13,18,0,94.0,106.0,1.8,27.0,130.0,85.24,66.63
2016,8,13,18,15,62.5,79.5,1.75,26.5,93.5,68.35,52.11
2016,8,13,18,30,31.0,53.0,1.7,26.0,57.0,46.94,33.44
2016,8,13,18,45,15.5,29.5,1.7,26.0,31.5,27.12,14.69
2016,8,13,19,0,0.0,6.0,1.7,26.0,6.0,5.9,0.0
2016,8,13,19,15,0.0,3.0,1.65,26.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,16.0,3.3,25.0,16.0,15.67,0.0
2016,8,14,6,30,0.0,32.0,3.4,25.0,32.0,32.78,19.36
2016,8,14,6,45,29.0,55.5,3.5,25.0,61.5,73.34,53.03
2016,8,14,7,0,58.0,79.0,3.6,25.0,91.0,113.31,86.37
2016,8,14,7,15,80.0,102.0,3.75,25.0,124.0,157.6,123.03
2016,8,14,7,30,102.0,125.0,3.9,25.0,157.0,197.9,156.0
2016,8,14,7,45,51.0,122.5,4.1,25.5,138.5,158.96,123.98
2016,8,14,8,0,0.0,120.0,4.3,26.0,120.0,118.93,90.46
2016,8,14,8,15,0.0,99.0,4.35,26.0,99.0,96.45,72.23
2016,8,14,8,30,0.0,78.0,4.4,26.0,78.0,75.44,55.19
2016,8,14,8,45,29.5,169.5,4.5,26.0,188.0,196.27,151.35
2016,8,14,9,0,59.0,261.0,4.6,26.0,298.0,319.56,246.27
2016,8,14,9,15,118.5,294.0,4.5,26.0,375.5,413.77,317.84
2016,8,14,9,30,178.0,327.0,4.4,26.0,453.0,502.14,383.46
2016,8,14,9,45,195.0,348.0,4.3,26.0,493.5,542.01,411.49
2016,8,14,10,0,212.0,369.0,4.2,26.0,534.0,581.85,439.33
2016,8,14,10,15,250.0,381.5,4.1,26.0,585.0,640.28,480.66
2016,8,14,10,30,288.0,394.0,4.0,26.0,636.0,690.23,515.41
2016,8,14,10,45,258.5,416.5,3.9,26.0,639.0,686.04,510.03
2016,8,14,11,0,229.0,439.0,3.8,26.0,642.0,672.7,498.75
2016,8,14,11,15,157.5,444.0,3.75,26.0,585.5,606.79,449.73
2016,8,14,11,30,86.0,449.0,3.7,26.0,529.0,533.65,395.33
2016,8,14,11,45,48.0,332.5,3.65,26.0,377.5,376.73,281.65
2016,8,14,12,0,10.0,216.0,3.6,26.0,226.0,219.94,164.27
2016,8,14,12,15,5.0,126.5,3.5,26.0,131.5,127.61,94.03
2016,8,14,12,30,0.0,37.0,3.4,26.0,37.0,35.88,22.61
2016,8,14,12,45,0.0,36.5,3.35,26.0,36.5,35.4,22.26
2016,8,14,13,0,0.0,36.0,3.3,26.0,36.0,34.91,21.89
2016,8,14,13,15,5.5,129.0,3.15,26.0,134.5,129.82,95.98
2016,8,14,13,30,11.0,222.0,3.0,26.0,233.0,223.85,167.61
2016,8,14,13,45,10.5,223.0,2.95,26.0,233.5,223.76,167.39
2016,8,14,14,0,10.0,224.0,2.9,26.0,234.0,223.65,167.41
2016,8,14,14,15,5.0,153.5,2.75,26.0,158.5,151.95,112.93
2016,8,14,14,30,0.0,83.0,2.6,26.0,83.0,80.44,57.7
2016,8,14,14,45,0.0,79.0,2.5,26.0,79.0,76.54,54.81
2016,8,14,15,0,0.0,75.0,2.4,26.0,75.0,72.64,51.86
2016,8,14,15,15,2.0,126.0,2.3,26.0,128.0,122.73,91.16
2016,8,14,15,30,4.0,177.0,2.2,26.0,181.0,171.57,129.04
2016,8,14,15,45,19.5,216.5,2.1,26.0,230.0,214.77,162.36
2016,8,14,16,0,35.0,256.0,2.0,26.0,279.0,249.81,189.05
2016,8,14,16,15,17.5,172.0,1.85,25.5,183.5,169.85,128.49
2016,8,14,16,30,0.0,88.0,1.7,25.0,88.0,85.14,62.86
2016,8,14,16,45,0.0,83.5,1.6,25.0,83.5,80.77,59.71
2016,8,14,17,0,0.0,79.0,1.5,25.0,79.0,76.4,56.44
2016,8,14,17,15,0.0,68.0,1.35,24.5,68.0,65.73,48.13
2016,8,14,17,30,0.0,57.0,1.2,24.0,57.0,55.08,39.7
2016,8,14,17,45,0.0,46.5,1.1,24.0,46.5,44.91,31.43
2016,8,14,18,0,0.0,36.0,1.0,24.0,36.0,34.75,24.4
2016,8,14,18,15,0.0,26.5,0.9,23.5,26.5,25.57,16.35
2016,8,14,18,30,0.0,17.0,0.8,23.0,17.0,16.39,8.21
2016,8,14,18,45,0.0,9.5,0.75,23.0,9.5,9.16,1.15
2016,8,14,19,0,0.0,2.0,0.7,23.0,2.0,1.97,0.0
2016,8,14,19,15,0.0,1.0,0.7,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,1.7,23.0,9.0,8.68,0.0
2016,8,15,6,30,0.0,18.0,1.8,23.0,18.0,17.37,7.66
2016,8,15,6,45,0.0,33.0,1.95,23.0,33.0,31.87,20.2
2016,8,15,7,0,0.0,48.0,2.1,23.0,48.0,46.58,32.67
2016,8,15,7,15,0.0,65.0,2.1,23.0,65.0,63.75,47.0
2016,8,15,7,30,0.0,82.0,2.1,23.0,82.0,80.81,61.0
2016,8,15,7,45,0.0,63.0,2.1,23.5,63.0,60.89,44.5
2016,8,15,8,0,0.0,44.0,2.1,24.0,44.0,42.5,29.27
2016,8,15,8,15,2.5,105.0,2.1,24.0,106.5,104.31,79.22
2016,8,15,8,30,5.0,166.0,2.1,24.0,169.0,168.91,130.1
2016,8,15,8,45,3.5,168.5,2.1,24.0,171.0,169.55,129.94
2016,8,15,9,0,2.0,171.0,2.1,24.0,173.0,170.32,130.04
2016,8,15,9,15,1.5,165.5,2.05,24.0,167.0,163.83,124.55
2016,8,15,9,30,1.0,160.0,2.0,24.0,161.0,157.56,119.31
2016,8,15,9,45,0.5,150.5,2.0,24.5,151.0,147.42,110.9
2016,8,15,10,0,0.0,141.0,2.0,25.0,141.0,137.42,102.68
2016,8,15,10,15,7.0,203.0,1.95,25.0,209.0,205.54,155.01
2016,8,15,10,30,14.0,265.0,1.9,25.0,277.0,274.13,206.32
2016,8,15,10,45,13.0,258.0,1.9,25.5,269.5,265.81,199.15
2016,8,15,11,0,12.0,251.0,1.9,26.0,262.0,257.56,192.37
2016,8,15,11,15,11.5,241.0,1.9,26.0,252.0,246.86,184.23
2016,8,15,11,30,11.0,231.0,1.9,26.0,242.0,236.21,176.17
2016,8,15,11,45,13.5,265.0,1.95,26.0,278.5,271.79,202.58
2016,8,15,12,0,16.0,299.0,2.0,26.0,315.0,307.11,228.42
2016,8,15,12,15,12.0,245.0,2.05,26.0,257.0,249.81,185.94
2016,8,15,12,30,8.0,191.0,2.1,26.0,199.0,192.99,143.51
2016,8,15,12,45,13.5,261.0,2.15,26.0,274.0,265.65,198.14
2016,8,15,13,0,19.0,331.0,2.2,26.0,349.0,337.55,250.85
2016,8,15,13,15,21.5,342.5,2.2,26.0,363.0,349.6,259.46
2016,8,15,13,30,24.0,354.0,2.2,26.0,377.0,361.3,268.07
2016,8,15,13,45,28.5,361.0,2.25,26.0,388.0,368.71,273.76
2016,8,15,14,0,33.0,368.0,2.3,26.0,399.0,376.03,279.44
2016,8,15,14,15,64.5,389.5,2.3,26.0,446.0,416.23,309.53
2016,8,15,14,30,96.0,411.0,2.3,26.0,493.0,453.25,336.82
2016,8,15,14,45,103.5,395.5,2.35,26.0,481.0,437.72,326.09
2016,8,15,15,0,111.0,380.0,2.4,26.0,469.0,421.41,314.94
2016,8,15,15,15,125.5,361.0,2.4,26.0,456.5,401.3,300.91
2016,8,15,15,30,140.0,342.0,2.4,26.0,444.0,383.39,288.19
2016,8,15,15,45,158.5,318.0,2.4,26.0,426.0,361.65,272.33
2016,8,15,16,0,177.0,294.0,2.4,26.0,408.0,338.0,254.59
2016,8,15,16,15,346.5,232.0,2.35,25.5,432.5,332.55,248.79
2016,8,15,16,30,516.0,170.0,2.3,25.0,457.0,308.82,226.1
2016,8,15,16,45,401.0,174.0,2.25,25.0,383.0,251.42,181.84
2016,8,15,17,0,286.0,178.0,2.2,25.0,309.0,210.41,151.85
2016,8,15,17,15,255.5,160.0,2.05,24.5,265.5,172.32,122.61
2016,8,15,17,30,225.0,142.0,1.9,24.0,222.0,137.57,97.16
2016,8,15,17,45,193.5,119.5,1.75,24.0,180.0,102.8,73.36
2016,8,15,18,0,162.0,97.0,1.6,24.0,138.0,79.1,62.22
2016,8,15,18,15,118.5,74.0,1.55,23.5,99.5,61.49,46.88
2016,8,15,18,30,75.0,51.0,1.5,23.0,61.0,43.34,30.73
2016,8,15,18,45,37.5,29.0,1.45,23.0,34.0,25.4,12.57
2016,8,15,19,0,0.0,7.0,1.4,23.0,7.0,6.88,0.0
2016,8,15,19,15,0.0,3.5,1.5,23.0,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.3,22.0,10.5,10.13,0.0
2016,8,16,6,30,0.0,21.0,2.3,22.0,21.0,20.27,9.85
2016,8,16,6,45,0.0,39.0,2.35,22.5,39.0,38.24,25.37
2016,8,16,7,0,0.0,57.0,2.4,23.0,57.0,56.63,40.86
2016,8,16,7,15,0.0,77.5,2.35,23.0,77.5,77.57,58.29
2016,8,16,7,30,0.0,98.0,2.3,23.0,98.0,98.3,75.24
2016,8,16,7,45,3.0,119.0,2.3,23.5,120.5,121.23,93.52
2016,8,16,8,0,6.0,140.0,2.3,24.0,143.0,144.32,111.55
2016,8,16,8,15,25.5,173.5,2.2,24.0,187.0,192.4,149.63
2016,8,16,8,30,45.0,207.0,2.1,24.0,231.0,249.82,194.13
2016,8,16,8,45,95.5,242.0,2.05,24.5,299.0,326.81,253.02
2016,8,16,9,0,146.0,277.0,2.0,25.0,367.0,415.54,318.67
2016,8,16,9,15,98.5,286.5,1.9,25.0,349.5,379.88,289.5
2016,8,16,9,30,51.0,296.0,1.8,25.0,332.0,349.98,264.99
2016,8,16,9,45,29.5,254.5,1.7,25.5,276.0,285.86,215.79
2016,8,16,10,0,8.0,213.0,1.6,26.0,220.0,216.71,162.53
2016,8,16,10,15,38.0,298.0,1.45,26.0,330.0,338.13,253.34
2016,8,16,10,30,68.0,383.0,1.3,26.0,440.0,454.75,336.11
2016,8,16,10,45,38.5,298.5,1.15,26.5,331.5,337.51,249.7
2016,8,16,11,0,9.0,214.0,1.0,27.0,223.0,217.9,160.95
2016,8,16,11,15,5.0,177.5,0.85,27.0,182.5,177.87,131.15
2016,8,16,11,30,1.0,141.0,0.7,27.0,142.0,138.12,101.02
2016,8,16,11,45,5.0,168.5,0.55,27.5,173.5,168.81,123.95
2016,8,16,12,0,9.0,196.0,0.4,28.0,205.0,199.37,146.05
2016,8,16,12,15,10.5,217.5,0.4,28.0,228.0,221.49,162.06
2016,8,16,12,30,12.0,239.0,0.4,28.0,251.0,243.43,177.85
2016,8,16,12,45,9.5,206.5,0.45,28.0,216.0,209.05,152.78
2016,8,16,13,0,7.0,174.0,0.5,28.0,181.0,174.92,127.85
2016,8,16,13,15,3.5,155.5,0.5,28.0,159.5,153.67,112.09
2016,8,16,13,30,0.0,137.0,0.5,28.0,138.0,132.65,96.33
2016,8,16,13,45,0.0,86.0,0.5,28.0,86.5,83.35,59.06
2016,8,16,14,0,0.0,35.0,0.5,28.0,35.0,33.91,20.96
2016,8,16,14,15,0.0,34.0,0.45,27.5,34.0,32.93,20.33
2016,8,16,14,30,0.0,33.0,0.4,27.0,33.0,31.95,19.65
2016,8,16,14,45,0.0,29.0,0.35,27.0,29.0,28.07,16.63
2016,8,16,15,0,0.0,25.0,0.3,27.0,25.0,24.19,13.6
2016,8,16,15,15,0.0,50.0,0.55,27.0,50.0,48.39,32.77
2016,8,16,15,30,0.0,75.0,0.8,27.0,75.0,72.6,51.86
2016,8,16,15,45,7.5,147.5,1.05,27.0,152.5,145.09,108.34
2016,8,16,16,0,15.0,220.0,1.3,27.0,230.0,213.84,160.98
2016,8,16,16,15,7.5,149.5,1.4,26.5,154.5,145.4,109.14
2016,8,16,16,30,0.0,79.0,1.5,26.0,79.0,76.41,55.72
2016,8,16,16,45,0.0,43.0,1.65,26.0,43.0,41.54,28.03
2016,8,16,17,0,0.0,7.0,1.8,26.0,7.0,6.75,0.0
2016,8,16,17,15,0.0,6.0,1.75,25.5,6.0,5.79,0.0
2016,8,16,17,30,0.0,5.0,1.7,25.0,5.0,4.82,0.0
2016,8,16,17,45,0.0,4.0,1.7,25.0,4.0,3.86,0.0
2016,8,16,18,0,0.0,3.0,1.7,25.0,3.0,2.89,0.0
2016,8,16,18,15,0.0,2.0,1.65,24.5,2.0,1.93,0.0
2016,8,16,18,30,0.0,1.0,1.6,24.0,1.0,0.96,0.0
2016,8,16,18,45,0.0,0.5,1.6,24.0,0.5,0.48,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,9.0,2.05,23.0,9.0,8.68,0.0
2016,8,17,6,30,0.0,18.0,2.1,23.0,18.0,17.37,7.5
2016,8,17,6,45,0.0,33.5,2.2,23.5,33.5,32.35,20.5
2016,8,17,7,0,0.0,49.0,2.3,24.0,49.0,47.76,33.46
2016,8,17,7,15,0.0,67.5,2.35,24.5,67.5,66.56,48.98
2016,8,17,7,30,0.0,86.0,2.4,25.0,86.0,85.21,64.06
2016,8,17,7,45,0.0,109.0,2.45,25.5,109.0,108.6,82.63
2016,8,17,8,0,0.0,132.0,2.5,26.0,132.0,131.87,100.69
2016,8,17,8,15,21.5,169.0,2.55,26.0,180.0,184.81,142.55
2016,8,17,8,30,43.0,206.0,2.6,26.0,228.0,247.26,190.93
2016,8,17,8,45,68.0,238.0,2.65,26.5,278.0,301.31,231.64
2016,8,17,9,0,93.0,270.0,2.7,27.0,328.0,356.69,272.5
2016,8,17,9,15,62.5,271.5,2.7,27.0,312.0,333.46,253.3
2016,8,17,9,30,32.0,273.0,2.7,27.0,296.0,308.67,233.16
2016,8,17,9,45,54.5,312.5,2.75,27.5,354.0,370.06,278.27
2016,8,17,10,0,77.0,352.0,2.8,28.0,412.0,431.99,322.51
2016,8,17,10,15,55.0,344.5,2.8,28.0,388.5,402.93,299.92
2016,8,17,10,30,33.0,337.0,2.8,28.0,365.0,373.37,277.29
2016,8,17,10,45,71.5,385.5,2.8,28.0,448.0,459.27,340.03
2016,8,17,11,0,110.0,434.0,2.8,28.0,531.0,545.15,400.82
2016,8,17,11,15,69.0,399.0,2.8,28.0,461.0,467.7,344.27
2016,8,17,11,30,28.0,364.0,2.8,28.0,391.0,390.67,287.89
2016,8,17,11,45,24.0,349.5,2.8,28.5,373.0,370.49,272.82
2016,8,17,12,0,20.0,335.0,2.8,29.0,355.0,346.28,254.66
2016,8,17,12,15,64.5,406.5,2.8,29.0,469.0,461.72,338.54
2016,8,17,12,30,109.0,478.0,2.8,29.0,583.0,570.54,414.83
2016,8,17,12,45,79.0,452.0,2.8,29.0,528.5,513.17,373.61
2016,8,17,13,0,49.0,426.0,2.8,29.0,474.0,457.14,333.72
2016,8,17,13,15,36.5,387.0,2.8,29.0,422.5,405.48,297.18
2016,8,17,13,30,24.0,348.0,2.8,29.0,371.0,354.96,260.98
2016,8,17,13,45,59.0,392.0,2.85,29.0,446.0,422.36,310.75
2016,8,17,14,0,94.0,436.0,2.9,29.0,521.0,486.3,356.82
2016,8,17,14,15,129.5,428.0,2.85,29.0,541.0,496.82,365.04
2016,8,17,14,30,165.0,420.0,2.8,29.0,561.0,506.18,372.51
2016,8,17,14,45,175.5,401.0,2.8,29.0,545.5,486.07,358.72
2016,8,17,15,0,186.0,382.0,2.8,29.0,530.0,464.87,344.09
2016,8,17,15,15,172.5,361.0,2.75,28.5,492.5,427.11,317.59
2016,8,17,15,30,159.0,340.0,2.7,28.0,455.0,390.49,291.6
2016,8,17,15,45,173.5,315.0,2.7,28.0,433.0,364.93,272.99
2016,8,17,16,0,188.0,290.0,2.7,28.0,411.0,337.87,252.73
2016,8,17,16,15,255.0,254.5,2.6,27.5,403.5,315.34,235.08
2016,8,17,16,30,322.0,219.0,2.5,27.0,396.0,290.2,213.95
2016,8,17,16,45,203.5,202.5,2.45,27.0,310.5,230.13,169.64
2016,8,17,17,0,85.0,186.0,2.4,27.0,225.0,182.62,136.42
2016,8,17,17,15,80.5,160.5,2.25,26.5,193.5,153.64,114.3
2016,8,17,17,30,76.0,135.0,2.1,26.0,162.0,125.41,92.83
2016,8,17,17,45,63.5,111.5,2.0,26.0,131.0,99.13,73.44
2016,8,17,18,0,51.0,88.0,1.9,26.0,100.0,76.4,59.4
2016,8,17,18,15,33.0,65.5,1.85,25.5,72.5,57.89,43.37
2016,8,17,18,30,15.0,43.0,1.8,25.0,45.0,38.96,26.65
2016,8,17,18,45,7.5,24.0,1.75,24.5,25.0,22.33,8.72
2016,8,17,19,0,0.0,5.0,1.7,24.0,5.0,4.91,0.0
2016,8,17,19,15,0.0,2.5,1.7,24.0,2.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,15.0,1.2,23.0,15.0,14.74,0.0
2016,8,18,6,30,0.0,30.0,1.3,23.0,30.0,30.86,17.53
2016,8,18,6,45,25.0,52.0,1.45,23.5,57.5,67.69,48.64
2016,8,18,7,0,50.0,74.0,1.6,24.0,85.0,103.62,78.64
2016,8,18,7,15,68.5,97.5,1.55,24.0,117.0,140.19,109.03
2016,8,18,7,30,87.0,121.0,1.5,24.0,149.0,184.76,145.19
2016,8,18,7,45,43.5,91.0,1.5,24.5,105.0,118.88,91.9
2016,8,18,8,0,0.0,61.0,1.5,25.0,61.0,58.95,42.46
2016,8,18,8,15,2.5,113.5,1.55,25.0,115.0,113.09,85.86
2016,8,18,8,30,5.0,166.0,1.6,25.0,169.0,169.0,129.52
2016,8,18,8,45,14.0,195.5,1.7,25.5,204.0,205.91,157.54
2016,8,18,9,0,23.0,225.0,1.8,26.0,239.0,243.32,185.48
2016,8,18,9,15,43.5,264.5,1.8,26.0,294.0,310.04,235.55
2016,8,18,9,30,64.0,304.0,1.8,26.0,349.0,369.81,279.33
2016,8,18,9,45,77.5,331.0,1.8,26.5,388.5,410.35,307.59
2016,8,18,10,0,91.0,358.0,1.8,27.0,428.0,451.04,335.57
2016,8,18,10,15,61.5,346.0,1.75,27.0,394.5,410.46,304.65
2016,8,18,10,30,32.0,334.0,1.7,27.0,361.0,369.25,273.55
2016,8,18,10,45,129.5,384.5,1.65,27.0,498.5,520.91,384.01
2016,8,18,11,0,227.0,435.0,1.6,27.0,636.0,665.23,483.34
2016,8,18,11,15,250.5,442.0,1.5,27.0,669.0,699.56,504.28
2016,8,18,11,30,274.0,449.0,1.4,27.0,702.0,725.75,520.56
2016,8,18,11,45,263.0,459.5,1.35,27.5,705.5,721.09,514.97
2016,8,18,12,0,252.0,470.0,1.3,28.0,709.0,715.25,508.99
2016,8,18,12,15,223.0,477.5,1.25,28.0,690.0,685.09,487.8
2016,8,18,12,30,194.0,485.0,1.2,28.0,671.0,658.82,469.31
2016,8,18,12,45,185.0,484.0,1.2,28.0,660.5,642.57,458.5
2016,8,18,13,0,176.0,483.0,1.2,28.0,650.0,626.02,447.41
2016,8,18,13,15,301.5,437.5,1.2,28.0,719.5,683.62,489.67
2016,8,18,13,30,427.0,392.0,1.2,28.0,789.0,733.33,525.2
2016,8,18,13,45,231.5,382.0,1.2,28.0,597.0,550.09,398.61
2016,8,18,14,0,36.0,372.0,1.2,28.0,405.0,381.67,277.95
2016,8,18,14,15,40.5,369.0,1.2,28.0,404.5,378.95,277.41
2016,8,18,14,30,45.0,366.0,1.2,28.0,404.0,375.72,275.54
2016,8,18,14,45,130.5,372.0,1.3,28.0,476.5,430.14,316.55
2016,8,18,15,0,216.0,378.0,1.4,28.0,549.0,479.12,352.39
2016,8,18,15,15,348.5,317.0,1.45,27.5,575.5,483.97,358.17
2016,8,18,15,30,481.0,256.0,1.5,27.0,602.0,476.22,353.97
2016,8,18,15,45,422.0,256.5,1.55,27.0,545.0,422.49,313.93
2016,8,18,16,0,363.0,257.0,1.6,27.0,488.0,377.85,280.36
2016,8,18,16,15,292.5,245.5,1.55,27.0,422.0,320.5,237.31
2016,8,18,16,30,222.0,234.0,1.5,27.0,356.0,274.88,203.26
2016,8,18,16,45,115.0,192.5,1.5,27.0,255.0,198.54,147.39
2016,8,18,17,0,8.0,151.0,1.5,27.0,154.0,142.46,107.72
2016,8,18,17,15,4.0,131.0,1.4,26.5,132.5,122.52,92.81
2016,8,18,17,30,0.0,111.0,1.3,26.0,111.0,103.11,77.95
2016,8,18,17,45,0.0,89.5,1.25,26.0,89.5,83.17,62.03
2016,8,18,18,0,0.0,68.0,1.2,26.0,68.0,63.67,48.62
2016,8,18,18,15,0.0,49.0,1.2,25.5,49.0,46.44,33.7
2016,8,18,18,30,0.0,30.0,1.2,25.0,30.0,28.97,18.34
2016,8,18,18,45,0.0,15.0,1.25,24.5,15.0,14.47,2.92
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,1.5,15.0,1.4,24.0,15.0,15.18,0.0
2016,8,19,6,30,3.0,30.0,1.6,24.0,30.0,32.09,18.12
2016,8,19,6,45,30.0,52.5,1.8,24.5,58.5,70.58,50.64
2016,8,19,7,0,57.0,75.0,2.0,25.0,87.0,108.21,81.98
2016,8,19,7,15,76.5,99.0,2.1,25.0,120.0,152.33,118.4
2016,8,19,7,30,96.0,123.0,2.2,25.0,153.0,192.18,150.85
2016,8,19,7,45,109.0,147.5,2.35,25.5,187.5,230.2,180.78
2016,8,19,8,0,122.0,172.0,2.5,26.0,222.0,268.97,210.57
2016,8,19,8,15,198.0,191.5,2.65,26.0,287.5,345.48,270.49
2016,8,19,8,30,274.0,211.0,2.8,26.0,353.0,436.3,339.69
2016,8,19,8,45,482.5,170.0,3.0,26.5,451.5,565.98,438.8
2016,8,19,9,0,691.0,129.0,3.2,27.0,550.0,705.66,540.45
2016,8,19,9,15,478.0,220.5,3.25,27.5,523.5,646.99,491.51
2016,8,19,9,30,265.0,312.0,3.3,28.0,497.0,567.92,427.39
2016,8,19,9,45,517.0,225.0,3.35,28.5,613.5,708.58,532.92
2016,8,19,10,0,769.0,138.0,3.4,29.0,730.0,852.29,631.25
2016,8,19,10,15,780.0,140.5,3.35,29.0,765.5,877.98,645.93
2016,8,19,10,30,791.0,143.0,3.3,29.0,801.0,901.2,659.78
2016,8,19,10,45,801.5,143.0,3.3,29.5,830.5,918.65,668.82
2016,8,19,11,0,812.0,143.0,3.3,30.0,860.0,933.34,676.12
2016,8,19,11,15,817.5,144.5,3.25,30.0,881.5,941.9,680.53
2016,8,19,11,30,823.0,146.0,3.2,30.0,903.0,942.41,679.87
2016,8,19,11,45,809.0,159.0,3.2,30.0,912.5,942.84,679.68
2016,8,19,12,0,795.0,172.0,3.2,30.0,922.0,935.09,674.31
2016,8,19,12,15,796.0,172.0,3.15,30.0,927.0,925.61,667.66
2016,8,19,12,30,797.0,172.0,3.1,30.0,932.0,913.27,659.27
2016,8,19,12,45,585.5,299.0,3.05,30.0,856.0,829.66,601.26
2016,8,19,13,0,374.0,426.0,3.0,30.0,780.0,747.57,539.77
2016,8,19,13,15,579.5,300.0,2.95,30.0,841.0,791.83,576.42
2016,8,19,13,30,785.0,174.0,2.9,30.0,902.0,825.22,601.82
2016,8,19,13,45,777.5,174.0,2.9,30.0,882.0,793.3,580.69
2016,8,19,14,0,770.0,174.0,2.9,30.0,862.0,759.6,558.75
2016,8,19,14,15,762.0,171.5,2.9,30.0,835.0,721.61,533.27
2016,8,19,14,30,754.0,169.0,2.9,30.0,808.0,682.26,505.81
2016,8,19,14,45,759.0,157.0,2.9,30.0,777.5,641.49,477.16
2016,8,19,15,0,764.0,145.0,2.9,30.0,747.0,598.66,446.36
2016,8,19,15,15,750.0,142.0,2.85,30.0,706.5,551.35,411.16
2016,8,19,15,30,736.0,139.0,2.8,30.0,666.0,503.96,375.08
2016,8,19,15,45,450.0,214.0,2.8,30.0,529.5,396.96,294.66
2016,8,19,16,0,164.0,289.0,2.8,30.0,393.0,325.53,241.7
2016,8,19,16,15,88.5,237.5,2.65,29.5,293.0,247.98,184.96
2016,8,19,16,30,13.0,186.0,2.5,29.0,193.0,178.41,133.97
2016,8,19,16,45,156.5,178.0,2.45,29.0,248.5,196.65,144.24
2016,8,19,17,0,300.0,170.0,2.4,29.0,304.0,202.07,142.39
2016,8,19,17,15,280.0,148.5,2.25,28.5,260.0,162.32,111.9
2016,8,19,17,30,260.0,127.0,2.1,28.0,216.0,124.93,84.86
2016,8,19,17,45,225.5,106.5,2.0,28.0,173.5,90.27,62.93
2016,8,19,18,0,191.0,86.0,1.9,28.0,131.0,67.18,51.14
2016,8,19,18,15,140.5,65.0,2.0,27.5,93.0,51.87,37.89
2016,8,19,18,30,90.0,44.0,2.1,27.0,55.0,37.79,25.23
2016,8,19,18,45,45.0,22.0,2.25,26.5,27.5,19.63,4.52
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,9.5,1.9,24.0,9.5,9.34,0.0
2016,8,20,6,30,0.0,19.0,2.0,24.0,19.0,18.34,7.84
2016,8,20,6,45,0.0,38.0,2.1,24.5,38.0,37.4,24.36
