Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,0,0.0,57.0,2.2,25.0,57.0,56.94,40.69
2016,8,20,7,15,0.0,79.0,2.25,25.0,79.0,79.57,59.4
2016,8,20,7,30,0.0,101.0,2.3,25.0,101.0,101.93,77.56
2016,8,20,7,45,0.0,107.5,2.4,25.5,107.5,107.13,81.44
2016,8,20,8,0,0.0,114.0,2.5,26.0,114.0,112.78,85.54
2016,8,20,8,15,7.5,147.0,2.65,26.0,151.0,151.71,116.27
2016,8,20,8,30,15.0,180.0,2.8,26.0,188.0,191.15,146.88
2016,8,20,8,45,11.5,186.0,3.0,26.5,192.5,194.04,148.18
2016,8,20,9,0,8.0,192.0,3.2,27.0,197.0,196.87,149.5
2016,8,20,9,15,6.0,185.0,3.3,27.0,189.0,187.49,141.78
2016,8,20,9,30,4.0,178.0,3.4,27.0,181.0,178.32,134.3
2016,8,20,9,45,5.5,187.5,3.55,27.0,192.0,188.97,142.22
2016,8,20,10,0,7.0,197.0,3.7,27.0,203.0,199.67,150.14
2016,8,20,10,15,9.5,222.5,3.7,27.0,231.0,227.38,170.94
2016,8,20,10,30,12.0,248.0,3.7,27.0,259.0,255.07,191.52
2016,8,20,10,45,18.0,289.0,3.7,27.5,305.0,301.57,225.62
2016,8,20,11,0,24.0,330.0,3.7,28.0,351.0,347.98,259.03
2016,8,20,11,15,24.0,337.0,3.7,28.0,358.5,354.31,263.22
2016,8,20,11,30,24.0,344.0,3.7,28.0,366.0,366.34,271.69
2016,8,20,11,45,22.0,339.5,3.7,28.5,360.0,353.33,261.42
2016,8,20,12,0,20.0,335.0,3.7,29.0,354.0,346.13,255.5
2016,8,20,12,15,18.0,317.5,3.65,29.0,335.0,326.2,240.85
2016,8,20,12,30,16.0,300.0,3.6,29.0,316.0,306.41,226.33
2016,8,20,12,45,19.5,325.5,3.55,29.0,344.5,333.48,246.19
2016,8,20,13,0,23.0,351.0,3.5,29.0,373.0,360.1,265.47
2016,8,20,13,15,27.0,363.5,3.4,29.0,389.0,374.4,275.81
2016,8,20,13,30,31.0,376.0,3.3,29.0,405.0,387.09,285.02
2016,8,20,13,45,40.0,386.0,3.2,29.0,422.5,400.86,295.18
2016,8,20,14,0,49.0,396.0,3.1,29.0,440.0,413.67,304.63
2016,8,20,14,15,30.0,314.5,2.95,28.5,341.0,320.51,237.54
2016,8,20,14,30,11.0,233.0,2.8,28.0,242.0,231.13,171.89
2016,8,20,14,45,5.5,133.0,2.65,28.0,137.5,131.97,97.13
2016,8,20,15,0,0.0,33.0,2.5,28.0,33.0,31.93,19.55
2016,8,20,15,15,0.0,75.0,2.35,27.5,75.0,72.61,51.71
2016,8,20,15,30,0.0,117.0,2.2,27.0,117.0,112.91,83.43
2016,8,20,15,45,0.0,99.5,2.05,27.0,99.5,96.23,70.57
2016,8,20,16,0,0.0,82.0,1.9,27.0,82.0,79.35,57.52
2016,8,20,16,15,0.0,47.5,1.75,27.0,47.5,45.92,31.19
2016,8,20,16,30,0.0,13.0,1.6,27.0,13.0,12.55,4.49
2016,8,20,16,45,0.0,10.5,1.5,27.0,10.5,10.13,2.58
2016,8,20,17,0,0.0,8.0,1.4,27.0,8.0,7.72,0.64
2016,8,20,17,15,0.0,6.5,1.3,26.5,6.5,6.27,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.82,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.86,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.89,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.93,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.96,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.48,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,1.1,23.0,7.0,6.88,0.0
2016,8,21,6,30,0.0,14.0,1.2,23.0,14.0,13.5,4.23
2016,8,21,6,45,0.0,28.0,1.3,23.0,28.0,27.03,16.19
2016,8,21,7,0,0.0,42.0,1.4,23.0,42.0,40.57,27.69
2016,8,21,7,15,0.0,58.0,1.45,23.0,58.0,56.45,40.99
2016,8,21,7,30,0.0,74.0,1.5,23.0,74.0,72.49,54.2
2016,8,21,7,45,118.5,118.5,1.55,23.0,168.0,201.1,159.84
2016,8,21,8,0,237.0,163.0,1.6,23.0,262.0,339.2,268.9
2016,8,21,8,15,118.5,149.5,1.6,23.0,199.0,242.83,191.42
2016,8,21,8,30,0.0,136.0,1.6,23.0,136.0,134.07,102.53
2016,8,21,8,45,4.5,165.5,1.6,23.5,168.0,167.31,128.48
2016,8,21,9,0,9.0,195.0,1.6,24.0,200.0,200.8,153.83
2016,8,21,9,15,9.5,205.5,1.45,24.0,211.5,211.48,161.37
2016,8,21,9,30,10.0,216.0,1.3,24.0,223.0,222.2,168.94
2016,8,21,9,45,21.0,260.0,1.2,24.5,275.5,276.52,209.24
2016,8,21,10,0,32.0,304.0,1.1,25.0,328.0,339.8,254.76
2016,8,21,10,15,20.5,259.0,0.95,25.0,274.5,274.32,205.31
2016,8,21,10,30,9.0,214.0,0.8,25.0,221.0,218.17,162.95
2016,8,21,10,45,41.5,313.5,0.7,25.5,350.0,355.55,263.92
2016,8,21,11,0,74.0,413.0,0.6,26.0,479.0,488.31,354.93
2016,8,21,11,15,54.5,397.5,0.65,26.0,447.0,451.79,327.96
2016,8,21,11,30,35.0,382.0,0.7,26.0,415.0,415.39,302.34
2016,8,21,11,45,26.5,347.5,0.75,26.5,372.5,370.59,270.5
2016,8,21,12,0,18.0,313.0,0.8,27.0,330.0,322.53,236.02
2016,8,21,12,15,14.0,265.0,0.85,27.0,278.5,271.03,199.24
2016,8,21,12,30,10.0,217.0,0.9,27.0,227.0,220.0,162.13
2016,8,21,12,45,10.0,215.0,1.0,27.0,224.5,217.61,160.71
2016,8,21,13,0,10.0,213.0,1.1,27.0,222.0,215.2,159.07
2016,8,21,13,15,15.0,271.0,1.15,27.0,285.0,274.85,203.17
2016,8,21,13,30,20.0,329.0,1.2,27.0,348.0,333.6,245.66
2016,8,21,13,45,48.0,375.0,1.25,27.0,418.5,396.77,291.49
2016,8,21,14,0,76.0,421.0,1.3,27.0,489.0,457.33,334.64
2016,8,21,14,15,55.5,383.0,1.3,27.0,431.5,402.23,295.34
2016,8,21,14,30,35.0,345.0,1.3,27.0,374.0,349.05,257.58
2016,8,21,14,45,38.5,336.5,1.35,27.0,368.0,340.2,252.01
2016,8,21,15,0,42.0,328.0,1.4,27.0,362.0,330.95,245.86
2016,8,21,15,15,31.5,293.5,1.45,26.5,318.5,290.44,217.04
2016,8,21,15,30,21.0,259.0,1.5,26.0,275.0,255.41,191.95
2016,8,21,15,45,10.5,196.5,1.55,26.0,204.5,191.6,144.29
2016,8,21,16,0,0.0,134.0,1.6,26.0,134.0,128.56,96.23
2016,8,21,16,15,0.0,133.0,1.6,26.0,133.0,127.29,95.69
2016,8,21,16,30,0.0,132.0,1.6,26.0,132.0,125.89,94.94
2016,8,21,16,45,81.5,157.0,1.65,26.0,193.0,159.55,119.18
2016,8,21,17,0,163.0,182.0,1.7,26.0,254.0,187.66,137.8
2016,8,21,17,15,154.5,156.5,1.65,25.5,217.0,153.87,111.73
2016,8,21,17,30,146.0,131.0,1.6,25.0,180.0,121.27,87.5
2016,8,21,17,45,126.0,107.5,1.6,25.0,144.0,91.14,66.84
2016,8,21,18,0,106.0,84.0,1.6,25.0,108.0,69.5,53.7
2016,8,21,18,15,76.0,61.5,1.65,24.5,76.0,51.95,38.34
2016,8,21,18,30,46.0,39.0,1.7,24.0,44.0,33.84,22.08
2016,8,21,18,45,23.0,19.5,1.75,24.0,22.0,17.49,0.0
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,7.5,1.55,23.0,7.5,7.37,0.0
2016,8,22,6,30,0.0,15.0,1.8,23.0,15.0,14.47,4.8
2016,8,22,6,45,0.0,31.0,2.05,23.5,31.0,29.94,18.44
2016,8,22,7,0,0.0,47.0,2.3,24.0,47.0,45.8,31.79
2016,8,22,7,15,0.0,66.0,2.35,24.5,66.0,65.17,47.82
2016,8,22,7,30,0.0,85.0,2.4,25.0,85.0,84.37,63.39
2016,8,22,7,45,0.0,55.0,2.45,25.5,55.0,53.14,37.84
2016,8,22,8,0,0.0,25.0,2.5,26.0,25.0,24.13,14.08
2016,8,22,8,15,0.0,63.5,2.55,26.0,63.5,61.38,44.18
2016,8,22,8,30,0.0,102.0,2.6,26.0,102.0,99.26,74.25
2016,8,22,8,45,36.0,181.5,2.7,26.5,203.5,214.21,164.8
2016,8,22,9,0,72.0,261.0,2.8,27.0,305.0,329.77,252.28
2016,8,22,9,15,107.5,291.0,2.8,27.0,362.5,391.85,298.3
2016,8,22,9,30,143.0,321.0,2.8,27.0,420.0,464.25,351.05
2016,8,22,9,45,158.0,343.5,2.85,27.5,459.5,502.89,377.41
2016,8,22,10,0,173.0,366.0,2.9,28.0,499.0,541.47,403.51
2016,8,22,10,15,260.0,368.0,2.95,28.0,578.5,632.16,468.87
2016,8,22,10,30,347.0,370.0,3.0,28.0,658.0,716.27,528.1
2016,8,22,10,45,337.5,388.5,3.05,28.5,677.0,727.8,533.3
2016,8,22,11,0,328.0,407.0,3.1,29.0,696.0,737.54,537.78
2016,8,22,11,15,330.5,418.0,3.15,29.0,715.0,749.28,545.21
2016,8,22,11,30,333.0,429.0,3.2,29.0,734.0,759.51,551.66
2016,8,22,11,45,231.0,451.0,3.3,29.0,664.0,674.86,491.23
2016,8,22,12,0,129.0,473.0,3.4,29.0,594.0,595.67,433.81
2016,8,22,12,15,490.5,304.5,3.4,29.0,768.5,768.62,565.27
2016,8,22,12,30,852.0,136.0,3.4,29.0,943.0,920.32,669.87
2016,8,22,12,45,650.0,267.0,3.45,29.5,881.5,853.26,622.25
2016,8,22,13,0,448.0,398.0,3.5,30.0,820.0,783.86,568.41
2016,8,22,13,15,646.5,266.5,3.45,30.0,867.0,813.46,595.08
2016,8,22,13,30,845.0,135.0,3.4,30.0,914.0,831.37,608.7
2016,8,22,13,45,576.5,277.0,3.4,30.0,803.5,723.24,531.91
2016,8,22,14,0,308.0,419.0,3.4,30.0,693.0,628.79,459.88
2016,8,22,14,15,226.5,416.0,3.4,30.0,614.0,554.25,406.86
2016,8,22,14,30,145.0,413.0,3.4,30.0,535.0,483.29,355.56
2016,8,22,14,45,471.0,270.5,3.4,30.0,642.5,551.09,411.0
2016,8,22,15,0,797.0,128.0,3.4,30.0,750.0,596.0,446.7
2016,8,22,15,15,784.0,125.0,3.35,29.5,709.5,547.69,410.71
2016,8,22,15,30,771.0,122.0,3.3,29.0,669.0,499.12,373.96
2016,8,22,15,45,750.0,120.5,3.25,29.0,622.0,448.24,333.75
2016,8,22,16,0,729.0,119.0,3.2,29.0,575.0,395.32,291.11
2016,8,22,16,15,705.5,114.5,3.1,29.0,524.5,342.9,247.93
2016,8,22,16,30,682.0,110.0,3.0,29.0,474.0,292.28,205.45
2016,8,22,16,45,650.0,104.5,2.9,29.0,421.0,240.77,162.4
2016,8,22,17,0,618.0,99.0,2.8,29.0,368.0,192.45,122.59
2016,8,22,17,15,573.5,92.0,2.6,28.5,314.0,144.63,86.05
2016,8,22,17,30,529.0,85.0,2.4,28.0,260.0,101.83,57.68
2016,8,22,17,45,462.0,76.0,2.25,27.5,207.0,62.08,39.13
2016,8,22,18,0,395.0,67.0,2.1,27.0,154.0,48.86,35.86
2016,8,22,18,15,297.5,53.0,2.15,26.5,108.0,39.76,27.78
2016,8,22,18,30,200.0,39.0,2.2,26.0,62.0,30.12,18.7
2016,8,22,18,45,100.0,19.5,2.3,26.0,31.0,15.24,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,57.5,16.5,2.5,24.0,21.5,32.61,0.0
2016,8,23,6,30,115.0,33.0,2.6,24.0,43.0,88.64,55.21
2016,8,23,6,45,220.5,50.0,2.75,24.5,86.5,159.89,118.89
2016,8,23,7,0,326.0,67.0,2.9,25.0,130.0,236.0,182.45
2016,8,23,7,15,399.5,78.5,3.1,25.5,182.0,300.29,236.18
2016,8,23,7,30,473.0,90.0,3.3,26.0,234.0,371.43,293.89
2016,8,23,7,45,534.5,95.0,3.5,26.5,290.0,437.75,346.27
2016,8,23,8,0,596.0,100.0,3.7,27.0,346.0,505.82,398.52
2016,8,23,8,15,631.5,106.5,3.8,27.0,400.0,561.79,440.72
2016,8,23,8,30,667.0,113.0,3.9,27.0,454.0,618.98,482.86
2016,8,23,8,45,356.5,179.5,4.05,27.5,364.0,479.05,372.07
2016,8,23,9,0,46.0,246.0,4.2,28.0,274.0,292.5,222.74
2016,8,23,9,15,411.5,183.5,4.2,28.0,465.0,549.18,424.41
2016,8,23,9,30,777.0,121.0,4.2,28.0,656.0,802.27,607.09
2016,8,23,9,45,799.0,119.5,4.25,28.5,700.5,838.25,627.87
2016,8,23,10,0,821.0,118.0,4.3,29.0,745.0,872.52,648.62
2016,8,23,10,15,831.5,120.5,4.3,29.0,781.5,893.47,661.32
2016,8,23,10,30,842.0,123.0,4.3,29.0,818.0,917.0,675.87
2016,8,23,10,45,852.5,122.5,4.3,29.5,848.0,934.6,685.1
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,949.29,692.48
2016,8,23,11,15,868.0,123.0,4.3,30.0,900.0,957.25,696.9
2016,8,23,11,30,873.0,124.0,4.3,30.0,922.0,962.01,699.37
2016,8,23,11,45,873.5,126.5,4.3,30.5,935.0,960.74,696.64
2016,8,23,12,0,874.0,129.0,4.3,31.0,948.0,956.24,691.95
2016,8,23,12,15,875.5,129.5,4.25,31.0,953.5,947.49,685.78
2016,8,23,12,30,877.0,130.0,4.2,31.0,959.0,935.61,677.69
2016,8,23,12,45,875.5,130.0,4.2,31.0,955.5,917.46,665.85
2016,8,23,13,0,874.0,130.0,4.2,31.0,952.0,896.43,652.19
2016,8,23,13,15,871.5,129.5,4.2,31.0,940.0,871.26,635.83
2016,8,23,13,30,869.0,129.0,4.2,31.0,928.0,843.46,617.73
2016,8,23,13,45,863.0,128.5,4.2,31.5,907.5,810.35,594.8
2016,8,23,14,0,857.0,128.0,4.2,32.0,887.0,775.07,570.42
2016,8,23,14,15,850.5,126.5,4.15,31.5,859.5,736.5,545.8
2016,8,23,14,30,844.0,125.0,4.1,31.0,832.0,696.15,519.13
2016,8,23,14,45,821.0,130.5,4.05,31.0,794.0,647.97,484.04
2016,8,23,15,0,798.0,136.0,4.0,31.0,756.0,601.43,449.44
2016,8,23,15,15,784.0,133.0,3.9,31.0,714.5,552.45,412.47
2016,8,23,15,30,770.0,130.0,3.8,31.0,673.0,503.32,374.55
2016,8,23,15,45,747.0,128.5,3.75,31.0,625.5,451.57,333.88
2016,8,23,16,0,724.0,127.0,3.7,31.0,578.0,397.72,290.8
2016,8,23,16,15,699.5,122.0,3.45,30.5,527.0,344.77,247.86
2016,8,23,16,30,675.0,117.0,3.2,30.0,476.0,293.75,205.67
2016,8,23,16,45,638.5,112.5,3.0,30.0,422.0,242.48,163.14
2016,8,23,17,0,602.0,108.0,2.8,30.0,368.0,194.96,124.45
2016,8,23,17,15,555.0,100.0,2.65,29.0,313.0,147.03,88.58
2016,8,23,17,30,508.0,92.0,2.5,28.0,258.0,104.47,61.02
2016,8,23,17,45,441.5,81.5,2.35,27.5,205.5,64.62,42.67
2016,8,23,18,0,375.0,71.0,2.2,27.0,153.0,52.16,38.62
2016,8,23,18,15,275.0,56.0,2.25,26.5,106.5,42.33,29.87
2016,8,23,18,30,175.0,41.0,2.3,26.0,60.0,31.93,19.96
2016,8,23,18,45,87.5,20.5,2.4,26.0,30.0,17.23,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,102.0,14.5,2.25,23.5,23.0,43.17,0.0
2016,8,24,6,30,204.0,29.0,2.5,24.0,46.0,118.53,73.45
2016,8,24,6,45,320.0,41.5,2.75,24.5,92.0,188.77,140.19
2016,8,24,7,0,436.0,54.0,3.0,25.0,138.0,270.24,208.75
2016,8,24,7,15,506.5,62.0,3.1,25.0,191.5,335.63,264.32
2016,8,24,7,30,577.0,70.0,3.2,25.0,245.0,407.01,323.03
2016,8,24,7,45,632.0,74.0,3.35,25.5,302.0,470.16,373.11
2016,8,24,8,0,687.0,78.0,3.5,26.0,359.0,536.93,424.29
2016,8,24,8,15,718.0,82.5,3.5,26.5,414.0,589.22,462.66
2016,8,24,8,30,749.0,87.0,3.5,27.0,469.0,644.47,501.1
2016,8,24,8,45,778.0,88.0,3.5,27.5,522.0,694.52,534.14
2016,8,24,9,0,807.0,89.0,3.5,28.0,575.0,744.37,566.34
2016,8,24,9,15,565.0,192.0,3.45,28.0,546.5,683.53,519.25
2016,8,24,9,30,323.0,295.0,3.4,28.0,518.0,596.55,449.78
2016,8,24,9,45,259.5,329.0,3.4,28.5,515.5,583.92,437.32
2016,8,24,10,0,196.0,363.0,3.4,29.0,513.0,558.28,415.41
2016,8,24,10,15,539.5,232.0,3.35,29.0,671.0,749.75,559.15
2016,8,24,10,30,883.0,101.0,3.3,29.0,829.0,930.28,680.33
2016,8,24,10,45,889.5,102.0,3.3,29.5,858.0,946.31,687.03
2016,8,24,11,0,896.0,103.0,3.3,30.0,887.0,959.21,693.05
2016,8,24,11,15,900.0,104.0,3.3,30.0,908.5,966.49,696.93
2016,8,24,11,30,904.0,105.0,3.3,30.0,930.0,970.44,698.82
2016,8,24,11,45,899.0,110.5,3.3,30.5,941.0,967.06,694.74
2016,8,24,12,0,894.0,116.0,3.3,31.0,952.0,960.32,688.69
2016,8,24,12,15,894.5,116.5,3.3,31.0,956.5,950.5,682.19
2016,8,24,12,30,895.0,117.0,3.3,31.0,961.0,937.48,673.77
2016,8,24,12,45,891.5,118.0,3.3,31.0,956.5,918.24,661.4
2016,8,24,13,0,888.0,119.0,3.3,31.0,952.0,896.09,647.24
2016,8,24,13,15,885.0,118.5,3.25,31.0,940.0,870.17,630.35
2016,8,24,13,30,882.0,118.0,3.2,31.0,928.0,841.59,611.73
2016,8,24,13,45,873.5,119.5,3.2,31.0,906.5,807.96,590.0
2016,8,24,14,0,865.0,121.0,3.2,31.0,885.0,772.27,566.8
2016,8,24,14,15,858.0,119.5,3.15,31.0,857.0,733.03,540.8
2016,8,24,14,30,851.0,118.0,3.1,31.0,829.0,692.02,513.01
2016,8,24,14,45,828.0,123.5,3.05,31.0,791.0,645.53,479.37
2016,8,24,15,0,805.0,129.0,3.0,31.0,753.0,596.62,443.46
2016,8,24,15,15,792.0,126.0,2.95,31.0,711.5,547.86,407.04
2016,8,24,15,30,779.0,123.0,2.9,31.0,670.0,498.83,369.5
2016,8,24,15,45,758.0,121.0,2.85,31.0,623.0,447.09,329.03
2016,8,24,16,0,737.0,119.0,2.8,31.0,576.0,393.26,286.09
2016,8,24,16,15,713.5,114.5,2.65,30.5,525.0,340.45,243.39
2016,8,24,16,30,690.0,110.0,2.5,30.0,474.0,289.45,201.26
2016,8,24,16,45,655.0,105.0,2.35,30.0,420.0,237.35,158.1
2016,8,24,17,0,620.0,100.0,2.2,30.0,366.0,188.8,118.65
2016,8,24,17,15,575.0,92.5,2.0,29.5,311.0,140.64,82.55
2016,8,24,17,30,530.0,85.0,1.8,29.0,256.0,97.58,55.05
2016,8,24,17,45,464.0,75.0,1.65,28.5,203.5,57.4,42.97
2016,8,24,18,0,398.0,65.0,1.5,28.0,151.0,47.6,34.59
2016,8,24,18,15,300.0,51.0,1.5,27.5,104.5,38.42,26.44
2016,8,24,18,30,202.0,37.0,1.5,27.0,58.0,28.71,17.09
2016,8,24,18,45,101.0,18.5,1.5,26.5,29.0,14.56,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,97.5,14.0,0.7,23.0,22.0,41.26,0.0
2016,8,25,6,30,195.0,28.0,0.8,23.0,44.0,113.43,68.84
2016,8,25,6,45,299.5,42.0,0.95,23.5,89.0,179.63,132.95
2016,8,25,7,0,404.0,56.0,1.1,24.0,134.0,257.69,198.15
2016,8,25,7,15,475.0,65.5,1.2,24.5,187.0,323.43,252.65
2016,8,25,7,30,546.0,75.0,1.3,25.0,240.0,395.24,310.02
2016,8,25,7,45,591.0,82.5,1.4,25.5,294.5,455.2,356.43
2016,8,25,8,0,636.0,90.0,1.5,26.0,349.0,517.91,403.27
2016,8,25,8,15,357.0,151.5,1.5,26.0,301.0,422.2,328.02
2016,8,25,8,30,78.0,213.0,1.5,26.0,253.0,280.43,215.49
2016,8,25,8,45,190.0,232.5,1.55,26.5,343.5,394.85,303.43
2016,8,25,9,0,302.0,252.0,1.6,27.0,434.0,517.43,392.72
2016,8,25,9,15,546.5,183.0,1.55,27.0,545.5,657.62,495.55
2016,8,25,9,30,791.0,114.0,1.5,27.0,657.0,804.0,593.78
2016,8,25,9,45,807.5,115.0,1.5,27.5,699.5,838.18,612.1
2016,8,25,10,0,824.0,116.0,1.5,28.0,742.0,870.34,630.06
2016,8,25,10,15,529.0,256.5,1.45,28.0,666.0,765.39,556.38
2016,8,25,10,30,234.0,397.0,1.4,28.0,590.0,630.47,456.77
2016,8,25,10,45,545.5,260.0,1.4,28.5,730.5,793.76,574.65
2016,8,25,11,0,857.0,123.0,1.4,29.0,871.0,941.52,667.81
2016,8,25,11,15,512.5,291.0,1.3,29.0,741.5,795.66,567.86
2016,8,25,11,30,168.0,459.0,1.2,29.0,612.0,625.69,445.22
2016,8,25,11,45,523.5,289.5,1.15,29.0,776.5,796.83,569.77
2016,8,25,12,0,879.0,120.0,1.1,29.0,941.0,948.33,665.53
2016,8,25,12,15,879.5,120.5,1.05,29.0,945.5,938.56,656.56
2016,8,25,12,30,880.0,121.0,1.0,29.0,950.0,925.64,647.83
2016,8,25,12,45,878.5,121.0,1.0,29.5,946.0,907.38,635.49
2016,8,25,13,0,877.0,121.0,1.0,30.0,942.0,886.21,621.49
2016,8,25,13,15,874.0,120.5,1.0,30.0,929.5,860.47,605.96
2016,8,25,13,30,871.0,120.0,1.0,30.0,917.0,832.1,588.78
2016,8,25,13,45,864.5,119.5,1.0,30.0,896.5,798.45,568.2
2016,8,25,14,0,858.0,119.0,1.0,30.0,876.0,762.66,546.13
2016,8,25,14,15,607.0,245.0,1.05,30.0,772.0,664.03,478.73
2016,8,25,14,30,356.0,371.0,1.1,30.0,668.0,584.29,420.64
2016,8,25,14,45,273.0,370.5,1.2,30.0,592.5,512.65,371.82
2016,8,25,15,0,190.0,370.0,1.3,30.0,517.0,451.1,328.84
2016,8,25,15,15,288.0,327.5,1.35,29.5,536.0,451.64,331.57
2016,8,25,15,30,386.0,285.0,1.4,29.0,555.0,446.39,328.65
2016,8,25,15,45,405.0,257.5,1.45,29.0,523.5,405.22,298.2
2016,8,25,16,0,424.0,230.0,1.5,29.0,492.0,365.24,267.66
2016,8,25,16,15,542.0,172.5,1.45,28.5,476.5,330.96,238.94
2016,8,25,16,30,660.0,115.0,1.4,28.0,461.0,282.55,196.93
2016,8,25,16,45,629.5,108.0,1.4,28.0,408.5,231.49,154.79
2016,8,25,17,0,599.0,101.0,1.4,28.0,356.0,183.52,115.86
2016,8,25,17,15,553.0,93.5,1.3,27.5,302.0,136.57,80.9
2016,8,25,17,30,507.0,86.0,1.2,27.0,248.0,94.86,54.65
2016,8,25,17,45,437.5,76.0,1.1,27.0,195.5,56.39,42.39
2016,8,25,18,0,368.0,66.0,1.0,27.0,143.0,48.52,35.5
2016,8,25,18,15,272.5,50.5,1.05,26.5,98.0,38.14,26.28
2016,8,25,18,30,177.0,35.0,1.1,26.0,53.0,27.15,15.69
2016,8,25,18,45,88.5,17.5,1.15,26.0,26.5,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.0,19.5,31.51,0.0
2016,8,26,6,30,123.0,29.0,0.5,23.0,39.0,90.27,53.0
2016,8,26,6,45,222.5,46.0,0.65,23.5,82.0,154.95,114.31
2016,8,26,7,0,322.0,63.0,0.8,24.0,125.0,228.15,175.12
2016,8,26,7,15,393.0,75.5,0.7,24.5,176.0,291.92,227.19
2016,8,26,7,30,464.0,88.0,0.6,25.0,227.0,362.29,282.23
2016,8,26,7,45,263.5,124.5,0.5,25.5,207.0,299.92,233.2
2016,8,26,8,0,63.0,161.0,0.4,26.0,187.0,210.99,161.94
2016,8,26,8,15,191.0,179.5,0.45,26.0,273.5,325.48,251.3
2016,8,26,8,30,319.0,198.0,0.5,26.0,360.0,451.13,344.07
2016,8,26,8,45,427.5,190.5,0.55,26.5,432.0,542.84,408.73
2016,8,26,9,0,536.0,183.0,0.6,27.0,504.0,632.84,470.52
2016,8,26,9,15,482.5,223.0,0.7,27.0,530.0,648.48,478.46
2016,8,26,9,30,429.0,263.0,0.8,27.0,556.0,658.43,483.26
2016,8,26,9,45,599.5,201.5,0.9,27.5,640.5,752.86,549.73
2016,8,26,10,0,770.0,140.0,1.0,28.0,725.0,846.9,609.53
2016,8,26,10,15,558.0,254.0,1.05,28.0,689.0,788.14,567.56
2016,8,26,10,30,346.0,368.0,1.1,28.0,653.0,710.75,510.64
2016,8,26,10,45,382.0,365.5,1.2,28.5,690.0,742.75,532.65
2016,8,26,11,0,418.0,363.0,1.3,29.0,727.0,780.18,556.72
2016,8,26,11,15,617.0,258.5,1.35,29.0,811.5,861.87,615.23
2016,8,26,11,30,816.0,154.0,1.4,29.0,896.0,938.04,663.6
2016,8,26,11,45,823.5,152.0,1.5,29.0,910.5,938.21,663.73
2016,8,26,12,0,831.0,150.0,1.6,29.0,925.0,931.08,660.23
2016,8,26,12,15,832.0,150.5,1.65,29.0,929.5,921.91,654.95
2016,8,26,12,30,833.0,151.0,1.7,29.0,934.0,909.77,647.88
2016,8,26,12,45,831.0,151.5,1.8,29.5,930.0,892.04,636.58
2016,8,26,13,0,829.0,152.0,1.9,30.0,926.0,873.79,624.99
2016,8,26,13,15,826.0,151.5,1.95,29.5,914.0,848.33,610.7
2016,8,26,13,30,823.0,151.0,2.0,29.0,902.0,820.4,594.71
2016,8,26,13,45,816.5,150.5,2.1,29.0,881.5,787.38,574.42
2016,8,26,14,0,810.0,150.0,2.2,29.0,861.0,752.4,552.57
2016,8,26,14,15,660.5,229.5,2.25,29.0,797.0,686.15,505.24
2016,8,26,14,30,511.0,309.0,2.3,29.0,733.0,629.54,463.1
2016,8,26,14,45,372.5,336.5,2.35,29.0,638.5,544.4,401.78
2016,8,26,15,0,234.0,364.0,2.4,29.0,544.0,470.99,348.09
2016,8,26,15,15,158.0,339.0,2.4,29.0,457.5,393.97,292.42
2016,8,26,15,30,82.0,314.0,2.4,29.0,371.0,328.29,244.42
2016,8,26,15,45,140.5,294.5,2.45,29.0,384.0,326.28,243.39
2016,8,26,16,0,199.0,275.0,2.5,29.0,397.0,322.21,239.69
2016,8,26,16,15,351.0,218.5,2.4,28.5,410.5,308.08,226.31
2016,8,26,16,30,503.0,162.0,2.3,28.0,424.0,277.22,197.52
2016,8,26,16,45,453.5,151.5,2.25,28.0,367.5,227.14,157.66
2016,8,26,17,0,404.0,141.0,2.2,28.0,311.0,182.33,122.89
2016,8,26,17,15,374.0,124.0,2.05,27.5,263.5,139.81,91.1
2016,8,26,17,30,344.0,107.0,1.9,27.0,216.0,100.72,65.12
2016,8,26,17,45,301.0,89.0,1.75,26.5,170.5,64.3,49.17
2016,8,26,18,0,258.0,71.0,1.6,26.0,125.0,52.61,39.07
2016,8,26,18,15,190.5,52.0,1.6,25.5,85.0,42.14,29.67
2016,8,26,18,30,123.0,33.0,1.6,25.0,45.0,27.32,15.57
2016,8,26,18,45,61.5,16.5,1.6,25.0,22.5,16.22,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,71.5,14.0,0.6,23.0,19.5,33.71,0.0
2016,8,27,6,30,143.0,28.0,0.7,23.0,39.0,94.95,54.28
2016,8,27,6,45,244.0,44.0,0.85,23.5,82.0,160.39,118.19
2016,8,27,7,0,345.0,60.0,1.0,24.0,125.0,234.04,179.7
2016,8,27,7,15,415.0,71.5,1.0,24.5,176.0,297.21,231.89
2016,8,27,7,30,485.0,83.0,1.0,25.0,227.0,369.83,289.47
2016,8,27,7,45,534.5,91.0,1.0,25.5,281.0,430.17,335.67
2016,8,27,8,0,584.0,99.0,1.0,26.0,335.0,493.68,382.46
2016,8,27,8,15,619.0,105.5,1.0,26.0,388.5,548.59,422.07
2016,8,27,8,30,654.0,112.0,1.0,26.0,442.0,604.68,461.37
2016,8,27,8,45,680.5,117.0,1.05,26.5,493.0,653.54,493.84
2016,8,27,9,0,707.0,122.0,1.1,27.0,544.0,702.24,524.61
2016,8,27,9,15,481.5,215.0,1.1,27.0,513.5,638.18,474.99
2016,8,27,9,30,256.0,308.0,1.1,27.0,483.0,552.93,409.43
2016,8,27,9,45,282.0,324.5,1.15,27.5,528.5,597.28,439.79
2016,8,27,10,0,308.0,341.0,1.2,28.0,574.0,641.68,468.58
2016,8,27,10,15,551.0,242.0,1.2,28.0,684.0,767.99,558.77
2016,8,27,10,30,794.0,143.0,1.2,28.0,794.0,893.32,639.51
2016,8,27,10,45,800.0,146.5,1.3,28.5,822.5,909.81,647.6
2016,8,27,11,0,806.0,150.0,1.4,29.0,851.0,923.35,655.18
2016,8,27,11,15,811.5,151.0,1.4,29.0,872.0,930.81,659.0
2016,8,27,11,30,817.0,152.0,1.4,29.0,893.0,935.2,661.09
2016,8,27,11,45,824.0,150.0,1.45,29.5,907.0,934.83,659.73
2016,8,27,12,0,831.0,148.0,1.5,30.0,921.0,927.26,654.04
2016,8,27,12,15,832.5,148.5,1.55,30.0,926.0,918.51,649.09
2016,8,27,12,30,834.0,149.0,1.6,30.0,931.0,906.76,642.33
2016,8,27,12,45,829.5,151.0,1.65,30.0,926.0,888.16,631.31
2016,8,27,13,0,825.0,153.0,1.7,30.0,921.0,869.12,620.07
2016,8,27,13,15,822.0,152.0,1.7,30.0,909.0,843.19,603.89
2016,8,27,13,30,819.0,151.0,1.7,30.0,897.0,814.83,586.16
2016,8,27,13,45,810.0,152.0,1.75,30.0,876.0,781.33,565.45
2016,8,27,14,0,801.0,153.0,1.8,30.0,855.0,746.03,543.38
2016,8,27,14,15,793.5,151.0,1.8,29.5,827.0,707.4,519.07
2016,8,27,14,30,786.0,149.0,1.8,29.0,799.0,667.29,492.32
2016,8,27,14,45,771.5,148.5,1.85,29.0,763.5,622.84,461.15
2016,8,27,15,0,757.0,148.0,1.9,29.0,728.0,577.9,428.83
2016,8,27,15,15,742.5,144.5,1.85,29.0,686.5,529.97,393.16
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,479.07,354.55
2016,8,27,15,45,706.5,137.5,1.8,29.0,598.5,427.97,314.92
2016,8,27,16,0,685.0,134.0,1.8,29.0,552.0,378.07,275.14
2016,8,27,16,15,659.5,128.5,1.75,28.5,501.5,326.52,233.73
2016,8,27,16,30,634.0,123.0,1.7,28.0,451.0,277.11,193.22
2016,8,27,16,45,601.0,115.5,1.7,28.0,398.0,226.64,151.74
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,179.59,113.92
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,133.31,80.01
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,92.52,55.14
2016,8,27,17,45,409.0,78.0,1.3,27.0,187.0,55.92,41.97
2016,8,27,18,0,344.0,66.0,1.2,27.0,136.0,48.84,35.7
2016,8,27,18,15,250.5,49.5,1.2,26.5,91.5,37.61,25.71
2016,8,27,18,30,157.0,33.0,1.2,26.0,47.0,25.72,13.86
2016,8,27,18,45,78.5,16.5,1.25,25.5,23.5,16.22,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,58.5,13.5,1.85,22.5,18.0,29.51,0.0
2016,8,28,6,30,117.0,27.0,2.0,23.0,36.0,84.41,46.34
2016,8,28,6,45,209.5,45.5,2.2,23.5,78.0,148.95,109.86
2016,8,28,7,0,302.0,64.0,2.4,24.0,120.0,219.91,169.7
2016,8,28,7,15,372.0,77.0,2.4,24.0,170.5,282.5,222.57
2016,8,28,7,30,442.0,90.0,2.4,24.0,221.0,351.64,279.29
2016,8,28,7,45,261.0,126.0,2.45,24.5,208.0,299.63,237.7
2016,8,28,8,0,80.0,162.0,2.5,25.0,195.0,222.86,174.5
2016,8,28,8,15,131.5,188.5,2.55,25.5,251.0,295.82,231.67
2016,8,28,8,30,183.0,215.0,2.6,26.0,307.0,365.09,284.24
2016,8,28,8,45,233.5,234.0,2.7,26.5,365.0,428.31,331.24
2016,8,28,9,0,284.0,253.0,2.8,27.0,423.0,503.2,385.59
2016,8,28,9,15,499.5,198.5,2.85,27.0,526.5,633.94,484.25
2016,8,28,9,30,715.0,144.0,2.9,27.0,630.0,772.13,582.57
2016,8,28,9,45,503.5,244.0,2.95,27.5,597.5,710.01,532.47
2016,8,28,10,0,292.0,344.0,3.0,28.0,565.0,630.17,468.84
2016,8,28,10,15,244.0,371.5,3.05,28.0,562.5,618.67,458.92
2016,8,28,10,30,196.0,399.0,3.1,28.0,560.0,596.32,441.15
2016,8,28,10,45,232.5,409.0,3.2,28.5,606.5,640.15,471.54
2016,8,28,11,0,269.0,419.0,3.3,29.0,653.0,690.63,505.6
2016,8,28,11,15,542.0,285.0,3.35,29.0,771.0,813.99,598.04
2016,8,28,11,30,815.0,151.0,3.4,29.0,889.0,930.51,677.67
2016,8,28,11,45,502.0,310.5,3.5,29.0,767.0,794.19,581.53
2016,8,28,12,0,189.0,470.0,3.6,29.0,645.0,646.44,470.92
2016,8,28,12,15,502.5,314.5,3.65,29.0,783.5,782.48,575.48
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,901.44,659.37
2016,8,28,12,45,820.5,155.0,3.75,29.0,919.5,884.66,647.65
2016,8,28,13,0,825.0,151.0,3.8,29.0,917.0,864.97,635.01
2016,8,28,13,15,822.0,150.0,3.8,29.0,905.0,838.99,617.93
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,810.57,599.22
2016,8,28,13,45,820.5,143.5,3.85,29.0,874.5,779.09,578.58
2016,8,28,14,0,822.0,138.0,3.9,29.0,856.0,745.64,556.47
2016,8,28,14,15,814.5,136.5,3.9,29.0,828.0,706.27,529.92
2016,8,28,14,30,807.0,135.0,3.9,29.0,800.0,665.81,500.76
2016,8,28,14,45,777.0,143.5,3.9,29.0,761.0,619.09,466.17
2016,8,28,15,0,747.0,152.0,3.9,29.0,722.0,573.14,431.53
2016,8,28,15,15,732.0,148.5,3.8,29.0,680.5,522.65,393.06
2016,8,28,15,30,717.0,145.0,3.7,29.0,639.0,474.62,355.47
2016,8,28,15,45,699.0,139.5,3.65,29.0,593.0,423.82,315.06
2016,8,28,16,0,681.0,134.0,3.6,29.0,547.0,373.9,274.38
2016,8,28,16,15,655.0,128.5,3.4,28.5,496.5,322.44,232.24
2016,8,28,16,30,629.0,123.0,3.2,28.0,446.0,273.19,191.25
2016,8,28,16,45,594.0,116.0,3.05,28.0,393.0,223.08,149.68
2016,8,28,17,0,559.0,109.0,2.9,28.0,340.0,176.65,112.24
2016,8,28,17,15,511.5,99.5,2.55,27.5,286.5,130.55,78.58
2016,8,28,17,30,464.0,90.0,2.2,27.0,233.0,89.87,54.08
2016,8,28,17,45,394.5,78.0,1.9,26.5,182.0,56.09,42.21
2016,8,28,18,0,325.0,66.0,1.6,26.0,131.0,49.0,35.96
2016,8,28,18,15,232.5,48.5,1.5,25.5,87.0,36.93,25.19
2016,8,28,18,30,140.0,31.0,1.4,25.0,43.0,24.15,12.25
2016,8,28,18,45,70.0,15.5,1.35,25.0,21.5,15.24,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,56.5,13.5,3.25,23.0,17.5,28.87,0.0
2016,8,29,6,30,113.0,27.0,3.4,23.0,35.0,76.79,39.99
2016,8,29,6,45,216.5,43.5,3.6,23.5,77.5,148.82,109.67
2016,8,29,7,0,320.0,60.0,3.8,24.0,120.0,222.36,171.92
2016,8,29,7,15,174.5,83.5,3.9,24.0,118.0,187.0,146.97
2016,8,29,7,30,29.0,107.0,4.0,24.0,116.0,130.27,101.17
2016,8,29,7,45,44.5,132.5,4.15,24.5,149.5,167.43,131.22
2016,8,29,8,0,60.0,158.0,4.3,25.0,183.0,205.64,161.42
2016,8,29,8,15,62.5,182.5,4.3,25.5,211.5,235.0,183.75
2016,8,29,8,30,65.0,207.0,4.3,26.0,240.0,264.25,205.54
2016,8,29,8,45,91.5,236.5,4.35,26.5,288.0,316.91,245.55
2016,8,29,9,0,118.0,266.0,4.4,27.0,336.0,379.45,292.11
2016,8,29,9,15,59.0,194.0,4.4,27.0,229.0,245.91,188.78
2016,8,29,9,30,0.0,122.0,4.4,27.0,122.0,118.72,88.14
2016,8,29,9,45,1.0,140.5,4.45,27.5,141.5,137.9,102.78
2016,8,29,10,0,2.0,159.0,4.5,28.0,161.0,157.11,117.15
2016,8,29,10,15,7.0,201.0,4.5,28.0,207.0,203.42,152.46
2016,8,29,10,30,12.0,243.0,4.5,28.0,253.0,249.89,187.39
2016,8,29,10,45,17.5,281.5,4.5,28.5,296.5,293.3,219.2
2016,8,29,11,0,23.0,320.0,4.5,29.0,340.0,336.59,250.44
2016,8,29,11,15,131.5,384.0,4.45,29.0,502.0,515.85,383.45
2016,8,29,11,30,240.0,448.0,4.4,29.0,664.0,680.52,500.53
2016,8,29,11,45,559.0,280.5,4.4,29.0,795.0,816.91,604.09
2016,8,29,12,0,878.0,113.0,4.4,29.0,926.0,932.46,683.63
2016,8,29,12,15,549.5,292.0,4.4,29.0,801.5,802.06,591.44
2016,8,29,12,30,221.0,471.0,4.4,29.0,677.0,663.79,485.7
2016,8,29,12,45,546.0,294.5,4.4,29.0,801.0,776.5,575.0
2016,8,29,13,0,871.0,118.0,4.4,29.0,925.0,868.99,641.22
2016,8,29,13,15,868.0,117.5,4.4,29.0,912.5,843.12,623.38
2016,8,29,13,30,865.0,117.0,4.4,29.0,900.0,814.63,604.48
2016,8,29,13,45,856.5,118.0,4.4,29.0,878.5,780.78,581.85
2016,8,29,14,0,848.0,119.0,4.4,29.0,857.0,744.91,557.74
2016,8,29,14,15,840.5,117.5,4.4,29.0,829.0,705.63,531.09
2016,8,29,14,30,833.0,116.0,4.4,29.0,801.0,664.69,501.9
2016,8,29,14,45,813.5,119.5,4.45,29.0,763.5,619.3,468.27
2016,8,29,15,0,794.0,123.0,4.5,29.0,726.0,571.1,431.95
2016,8,29,15,15,565.0,208.0,4.45,28.5,625.0,484.94,365.84
2016,8,29,15,30,336.0,293.0,4.4,28.0,524.0,423.14,318.14
2016,8,29,15,45,522.0,206.0,4.35,28.0,535.0,404.42,302.95
2016,8,29,16,0,708.0,119.0,4.3,28.0,546.0,368.3,271.43
2016,8,29,16,15,395.5,167.5,4.15,27.5,402.0,270.36,198.56
2016,8,29,16,30,83.0,216.0,4.0,27.0,258.0,215.82,162.79
2016,8,29,16,45,41.5,141.0,3.9,27.0,162.0,138.12,103.47
2016,8,29,17,0,0.0,66.0,3.8,27.0,66.0,63.79,46.05
2016,8,29,17,15,0.0,55.5,3.55,26.5,55.5,53.62,38.09
2016,8,29,17,30,0.0,45.0,3.3,26.0,45.0,43.46,29.95
2016,8,29,17,45,0.0,35.0,3.05,25.5,35.0,33.79,23.37
2016,8,29,18,0,0.0,25.0,2.8,25.0,25.0,24.12,14.95
2016,8,29,18,15,0.0,16.5,2.75,24.5,16.5,15.91,7.68
2016,8,29,18,30,0.0,8.0,2.7,24.0,8.0,7.71,0.0
2016,8,29,18,45,0.0,4.0,2.65,24.0,4.0,3.93,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,28.0,12.5,2.55,23.0,14.5,19.97,0.0
