Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,6,30,56.0,25.0,2.7,23.0,29.0,50.19,23.28
2016,8,30,6,45,116.5,45.0,2.9,23.5,63.5,105.98,77.0
2016,8,30,7,0,177.0,65.0,3.1,24.0,98.0,159.65,122.57
2016,8,30,7,15,219.5,84.5,3.15,24.0,139.5,209.79,165.16
2016,8,30,7,30,262.0,104.0,3.2,24.0,181.0,263.71,209.96
2016,8,30,7,45,274.0,127.0,3.25,24.5,223.0,307.7,245.06
2016,8,30,8,0,286.0,150.0,3.3,25.0,265.0,351.95,279.23
2016,8,30,8,15,200.5,182.0,3.35,25.5,268.5,333.87,262.79
2016,8,30,8,30,115.0,214.0,3.4,26.0,272.0,315.58,245.61
2016,8,30,8,45,207.0,231.5,3.45,26.5,349.5,405.17,314.67
2016,8,30,9,0,299.0,249.0,3.5,27.0,427.0,509.5,392.23
2016,8,30,9,15,334.0,264.0,3.5,27.0,478.0,561.47,429.35
2016,8,30,9,30,369.0,279.0,3.5,27.0,529.0,614.36,466.78
2016,8,30,9,45,397.0,288.5,3.55,27.5,573.5,655.73,494.67
2016,8,30,10,0,425.0,298.0,3.6,28.0,618.0,704.95,527.48
2016,8,30,10,15,433.0,310.5,3.6,28.0,650.0,730.65,544.11
2016,8,30,10,30,441.0,323.0,3.6,28.0,682.0,754.75,559.69
2016,8,30,10,45,457.0,332.0,3.65,28.5,716.0,780.95,575.97
2016,8,30,11,0,473.0,341.0,3.7,29.0,750.0,805.47,590.98
2016,8,30,11,15,420.5,373.5,3.7,29.0,743.5,787.54,576.27
2016,8,30,11,30,368.0,406.0,3.7,29.0,737.0,762.82,557.38
2016,8,30,11,45,312.0,432.0,3.75,29.5,715.5,731.76,533.27
2016,8,30,12,0,256.0,458.0,3.8,30.0,694.0,699.54,508.4
2016,8,30,12,15,263.0,458.5,3.8,30.0,702.5,699.33,508.43
2016,8,30,12,30,270.0,459.0,3.8,30.0,711.0,697.92,507.51
2016,8,30,12,45,377.0,421.0,3.8,30.0,771.0,746.35,543.64
2016,8,30,13,0,484.0,383.0,3.8,30.0,831.0,790.66,576.15
2016,8,30,13,15,431.0,392.0,3.8,30.0,787.0,738.42,539.24
2016,8,30,13,30,378.0,401.0,3.8,30.0,743.0,688.27,503.97
2016,8,30,13,45,348.5,403.5,3.8,30.0,713.0,652.15,478.63
2016,8,30,14,0,319.0,406.0,3.8,30.0,683.0,616.89,453.64
2016,8,30,14,15,380.0,365.5,3.7,30.0,685.0,607.44,448.54
2016,8,30,14,30,441.0,325.0,3.6,30.0,687.0,590.54,437.72
2016,8,30,14,45,400.0,326.0,3.55,30.0,643.0,546.64,405.55
2016,8,30,15,0,359.0,327.0,3.5,30.0,599.0,502.96,373.45
2016,8,30,15,15,368.0,303.5,3.4,29.5,568.5,467.19,347.96
2016,8,30,15,30,377.0,280.0,3.3,29.0,538.0,430.15,320.8
2016,8,30,15,45,471.5,226.5,3.2,29.0,525.5,398.61,296.11
2016,8,30,16,0,566.0,173.0,3.1,29.0,513.0,360.68,264.66
2016,8,30,16,15,573.5,153.0,2.85,28.5,470.0,312.79,225.41
2016,8,30,16,30,581.0,133.0,2.6,28.0,427.0,264.11,184.66
2016,8,30,16,45,538.5,127.0,2.35,28.0,375.0,216.77,146.0
2016,8,30,17,0,496.0,121.0,2.1,28.0,323.0,172.82,111.46
2016,8,30,17,15,448.0,109.5,1.85,27.5,270.5,128.39,79.76
2016,8,30,17,30,400.0,98.0,1.6,27.0,218.0,89.3,56.77
2016,8,30,17,45,330.0,83.5,1.4,27.0,168.5,60.73,45.99
2016,8,30,18,0,260.0,69.0,1.2,27.0,119.0,51.76,38.03
2016,8,30,18,15,174.0,49.0,1.15,26.5,77.5,39.79,27.26
2016,8,30,18,30,88.0,29.0,1.1,26.0,36.0,24.09,10.61
2016,8,30,18,45,44.0,14.5,1.05,25.5,18.0,14.25,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,45.0,12.5,2.15,23.0,15.5,24.58,0.0
2016,8,31,6,30,90.0,25.0,2.3,23.0,31.0,65.69,30.13
2016,8,31,6,45,189.5,44.0,2.5,23.5,73.0,138.93,101.69
2016,8,31,7,0,289.0,63.0,2.7,24.0,115.0,211.96,163.19
2016,8,31,7,15,360.5,76.5,2.6,24.5,165.5,274.84,215.95
2016,8,31,7,30,432.0,90.0,2.5,25.0,216.0,344.43,272.48
2016,8,31,7,45,493.5,97.0,2.45,25.5,270.5,406.67,321.67
2016,8,31,8,0,555.0,104.0,2.4,26.0,325.0,477.56,375.57
2016,8,31,8,15,591.5,111.5,2.45,26.5,378.5,533.16,416.44
2016,8,31,8,30,628.0,119.0,2.5,27.0,432.0,590.09,457.12
2016,8,31,8,45,663.0,121.5,2.6,28.0,484.0,641.24,491.94
2016,8,31,9,0,698.0,124.0,2.7,29.0,536.0,692.84,525.24
2016,8,31,9,15,717.5,128.0,2.7,29.0,583.0,733.69,551.74
2016,8,31,9,30,737.0,132.0,2.7,29.0,630.0,773.32,577.16
2016,8,31,9,45,754.0,134.5,2.75,29.5,672.5,804.97,596.02
2016,8,31,10,0,771.0,137.0,2.8,30.0,715.0,837.55,615.41
2016,8,31,10,15,782.0,139.5,2.8,30.0,751.0,862.6,630.59
2016,8,31,10,30,793.0,142.0,2.8,30.0,787.0,885.1,644.14
2016,8,31,10,45,801.5,143.5,2.8,30.5,815.5,901.53,652.44
2016,8,31,11,0,810.0,145.0,2.8,31.0,844.0,915.07,658.95
2016,8,31,11,15,815.5,146.5,2.85,31.0,865.0,922.81,663.52
2016,8,31,11,30,821.0,148.0,2.9,31.0,886.0,927.46,666.26
2016,8,31,11,45,809.5,159.0,2.95,31.0,895.5,922.78,663.11
2016,8,31,12,0,798.0,170.0,3.0,31.0,905.0,914.94,658.11
2016,8,31,12,15,799.5,170.0,3.0,31.0,909.5,905.12,651.61
2016,8,31,12,30,801.0,170.0,3.0,31.0,914.0,892.39,643.32
2016,8,31,12,45,799.5,170.0,3.05,31.5,910.0,874.15,630.6
2016,8,31,13,0,798.0,170.0,3.1,32.0,906.0,853.26,616.23
2016,8,31,13,15,795.0,169.0,3.1,32.0,893.5,827.6,599.73
2016,8,31,13,30,792.0,168.0,3.1,32.0,881.0,799.59,581.69
2016,8,31,13,45,785.5,167.0,3.1,32.0,860.0,766.66,560.29
2016,8,31,14,0,779.0,166.0,3.1,32.0,839.0,731.88,537.39
2016,8,31,14,15,770.5,163.5,3.05,31.5,810.5,692.62,510.99
2016,8,31,14,30,762.0,161.0,3.0,31.0,782.0,652.04,483.11
2016,8,31,14,45,752.5,157.0,2.95,31.0,747.5,608.32,451.48
2016,8,31,15,0,743.0,153.0,2.9,31.0,713.0,561.31,416.9
2016,8,31,15,15,728.0,149.0,2.85,31.0,671.5,512.88,380.44
2016,8,31,15,30,713.0,145.0,2.8,31.0,630.0,464.56,343.17
2016,8,31,15,45,693.5,140.0,2.75,31.0,583.0,413.8,303.23
2016,8,31,16,0,674.0,135.0,2.7,31.0,536.0,364.08,263.15
2016,8,31,16,15,647.0,129.0,2.5,30.5,485.5,312.39,221.3
2016,8,31,16,30,620.0,123.0,2.3,30.0,435.0,263.05,180.78
2016,8,31,16,45,585.5,115.0,2.15,30.0,382.0,212.97,139.91
2016,8,31,17,0,551.0,107.0,2.0,30.0,329.0,166.54,103.36
2016,8,31,17,15,501.5,97.5,1.8,29.5,275.5,121.65,71.98
2016,8,31,17,30,452.0,88.0,1.6,29.0,222.0,81.38,49.59
2016,8,31,17,45,385.0,75.0,1.4,28.5,171.5,54.3,40.28
2016,8,31,18,0,318.0,62.0,1.2,28.0,121.0,46.3,33.26
2016,8,31,18,15,220.0,44.5,1.15,27.5,78.5,34.07,22.35
2016,8,31,18,30,122.0,27.0,1.1,27.0,36.0,21.14,7.52
2016,8,31,18,45,61.0,13.5,1.05,26.5,18.0,13.27,0.0
2016,8,31,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,28.23,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,79.47,34.9
2016,9,1,6,45,217.0,42.0,2.55,23.5,74.0,146.49,106.99
2016,9,1,7,0,313.0,60.0,2.8,24.0,116.0,218.15,167.82
2016,9,1,7,15,383.0,73.0,2.65,24.5,167.0,280.85,220.61
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,350.08,276.91
2016,9,1,7,45,504.5,95.5,2.45,26.0,271.5,413.62,326.28
2016,9,1,8,0,556.0,105.0,2.4,27.0,325.0,478.36,374.6
2016,9,1,8,15,592.0,112.5,2.45,27.5,378.5,533.62,415.09
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,590.14,455.32
2016,9,1,8,45,649.5,128.5,2.55,29.0,482.0,637.96,487.08
2016,9,1,9,0,671.0,137.0,2.6,30.0,532.0,685.28,517.48
2016,9,1,9,15,691.5,141.5,2.6,30.0,579.0,726.57,544.22
2016,9,1,9,30,712.0,146.0,2.6,30.0,626.0,766.73,569.91
2016,9,1,9,45,729.5,149.0,2.65,30.5,668.5,801.27,590.66
2016,9,1,10,0,747.0,152.0,2.7,31.0,711.0,830.89,607.97
2016,9,1,10,15,457.0,274.5,2.7,31.0,622.0,712.64,522.2
2016,9,1,10,30,167.0,397.0,2.7,31.0,533.0,566.14,412.57
2016,9,1,10,45,148.0,411.5,2.7,31.0,535.0,562.77,409.73
2016,9,1,11,0,129.0,426.0,2.7,31.0,537.0,558.3,405.38
2016,9,1,11,15,464.5,295.0,2.7,31.0,709.0,746.84,544.51
2016,9,1,11,30,800.0,164.0,2.7,31.0,881.0,922.28,663.0
2016,9,1,11,45,800.5,166.5,2.75,31.5,893.5,919.99,658.62
2016,9,1,12,0,801.0,169.0,2.8,32.0,906.0,914.66,653.94
2016,9,1,12,15,802.0,169.5,2.8,32.0,910.0,904.78,647.44
2016,9,1,12,30,803.0,170.0,2.8,32.0,914.0,891.99,639.19
2016,9,1,12,45,800.5,170.5,2.8,32.0,909.5,873.26,627.19
2016,9,1,13,0,798.0,171.0,2.8,32.0,905.0,851.89,613.57
2016,9,1,13,15,794.5,170.0,2.8,32.0,892.0,825.75,596.85
2016,9,1,13,30,791.0,169.0,2.8,32.0,879.0,797.28,578.6
2016,9,1,13,45,782.5,169.0,2.85,32.0,857.5,763.72,557.16
2016,9,1,14,0,774.0,169.0,2.9,32.0,836.0,728.44,534.01
2016,9,1,14,15,765.5,167.0,2.85,32.0,807.5,689.78,507.02
2016,9,1,14,30,757.0,165.0,2.8,32.0,779.0,649.8,478.67
2016,9,1,14,45,686.0,195.0,2.8,32.0,732.5,597.37,440.27
2016,9,1,15,0,615.0,225.0,2.8,32.0,686.0,551.23,405.84
2016,9,1,15,15,414.0,268.5,2.75,31.5,571.0,454.14,334.97
2016,9,1,15,30,213.0,312.0,2.7,31.0,456.0,381.29,281.53
2016,9,1,15,45,373.5,253.5,2.65,31.0,484.0,380.74,280.21
2016,9,1,16,0,534.0,195.0,2.6,31.0,512.0,363.23,263.65
2016,9,1,16,15,424.0,195.5,2.45,30.5,432.5,298.13,214.68
2016,9,1,16,30,314.0,196.0,2.3,30.0,353.0,248.5,178.22
2016,9,1,16,45,278.5,182.0,2.15,30.0,309.0,209.34,148.07
2016,9,1,17,0,243.0,168.0,2.0,30.0,265.0,173.85,121.56
2016,9,1,17,15,214.5,145.0,1.8,29.5,220.5,135.87,94.38
2016,9,1,17,30,186.0,122.0,1.6,29.0,176.0,105.51,75.12
2016,9,1,17,45,149.5,97.0,1.4,28.5,134.0,78.72,60.65
2016,9,1,18,0,113.0,72.0,1.2,28.0,92.0,59.7,44.34
2016,9,1,18,15,56.5,47.5,1.15,27.5,57.5,40.41,27.4
2016,9,1,18,30,0.0,23.0,1.1,27.0,23.0,21.74,6.44
2016,9,1,18,45,0.0,11.5,1.05,26.5,11.5,11.3,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,25.0,10.5,2.3,23.0,12.0,17.07,0.0
2016,9,2,6,30,50.0,21.0,2.4,23.0,24.0,46.24,16.57
2016,9,2,6,45,121.5,45.5,2.5,23.5,64.0,108.86,78.63
2016,9,2,7,0,193.0,70.0,2.6,24.0,104.0,172.97,132.57
2016,9,2,7,15,255.5,90.0,2.6,24.0,153.0,233.36,183.36
2016,9,2,7,30,318.0,110.0,2.6,24.0,202.0,299.62,237.84
2016,9,2,7,45,240.0,135.0,2.6,24.5,213.0,296.83,235.3
2016,9,2,8,0,162.0,160.0,2.6,25.0,224.0,278.38,219.5
2016,9,2,8,15,104.0,178.5,2.55,25.5,222.0,265.38,207.49
2016,9,2,8,30,46.0,197.0,2.5,26.0,220.0,239.43,185.02
2016,9,2,8,45,23.0,174.0,2.45,26.5,185.5,190.12,145.5
2016,9,2,9,0,0.0,151.0,2.4,27.0,151.0,148.5,111.82
2016,9,2,9,15,9.0,195.0,2.25,27.5,201.5,200.31,151.43
2016,9,2,9,30,18.0,239.0,2.1,28.0,252.0,252.67,190.3
2016,9,2,9,45,225.5,266.0,2.0,28.5,434.0,482.2,363.58
2016,9,2,10,0,433.0,293.0,1.9,29.0,616.0,704.1,518.62
2016,9,2,10,15,460.5,289.0,1.8,29.0,647.5,730.03,533.39
2016,9,2,10,30,488.0,285.0,1.7,29.0,679.0,755.07,548.99
2016,9,2,10,45,594.0,249.0,1.65,29.5,746.5,820.05,591.95
2016,9,2,11,0,700.0,213.0,1.6,30.0,814.0,883.14,631.03
2016,9,2,11,15,706.5,215.5,1.6,30.0,835.0,891.58,635.05
2016,9,2,11,30,713.0,218.0,1.6,30.0,856.0,897.23,638.0
2016,9,2,11,45,705.5,227.0,1.6,30.0,866.0,893.64,635.25
2016,9,2,12,0,698.0,236.0,1.6,30.0,876.0,887.26,630.94
2016,9,2,12,15,699.0,236.5,1.65,30.0,880.0,877.54,625.21
2016,9,2,12,30,700.0,237.0,1.7,30.0,884.0,865.22,617.92
2016,9,2,12,45,700.0,236.0,1.75,30.5,880.5,848.06,606.37
2016,9,2,13,0,700.0,235.0,1.8,31.0,877.0,828.52,593.13
2016,9,2,13,15,696.0,233.5,1.85,31.0,864.5,802.93,576.97
2016,9,2,13,30,692.0,232.0,1.9,31.0,852.0,775.38,559.36
2016,9,2,13,45,498.5,318.5,1.95,31.0,759.5,683.65,494.19
2016,9,2,14,0,305.0,405.0,2.0,31.0,667.0,602.26,435.23
2016,9,2,14,15,206.0,397.0,2.05,30.5,571.5,513.67,374.14
2016,9,2,14,30,107.0,389.0,2.1,30.0,476.0,433.26,317.31
2016,9,2,14,45,234.5,355.0,2.15,30.0,534.0,470.23,346.43
2016,9,2,15,0,362.0,321.0,2.2,30.0,592.0,495.05,365.18
2016,9,2,15,15,329.5,308.0,2.2,30.0,543.5,446.69,329.79
2016,9,2,15,30,297.0,295.0,2.2,30.0,495.0,400.94,296.23
2016,9,2,15,45,375.5,252.5,2.25,30.0,486.0,379.1,279.31
2016,9,2,16,0,454.0,210.0,2.3,30.0,477.0,344.86,251.58
2016,9,2,16,15,433.5,195.0,2.2,29.5,431.0,298.78,215.43
2016,9,2,16,30,413.0,180.0,2.1,29.0,385.0,254.61,180.38
2016,9,2,16,45,395.0,160.0,2.05,29.0,337.0,208.78,143.78
2016,9,2,17,0,377.0,140.0,2.0,29.0,289.0,164.9,109.61
2016,9,2,17,15,339.5,122.5,1.85,28.5,240.5,123.49,80.53
2016,9,2,17,30,302.0,105.0,1.7,28.0,192.0,90.99,62.2
2016,9,2,17,45,249.5,85.5,1.55,27.5,146.5,66.87,50.97
2016,9,2,18,0,197.0,66.0,1.4,27.0,101.0,52.64,38.6
2016,9,2,18,15,125.0,44.5,1.35,26.5,63.5,36.3,24.03
2016,9,2,18,30,53.0,23.0,1.3,26.0,26.0,19.29,3.33
2016,9,2,18,45,26.5,11.5,1.3,25.5,13.0,11.3,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.5,2.05,22.5,14.0,22.05,0.0
2016,9,3,6,30,80.0,23.0,2.2,23.0,28.0,58.77,19.9
2016,9,3,6,45,170.0,43.5,2.35,23.5,68.5,124.04,89.65
2016,9,3,7,0,260.0,64.0,2.5,24.0,109.0,199.77,153.22
2016,9,3,7,15,330.0,79.5,2.5,24.5,159.0,262.41,205.75
2016,9,3,7,30,400.0,95.0,2.5,25.0,209.0,331.61,262.1
2016,9,3,7,45,453.5,105.5,2.55,25.5,262.5,391.52,309.65
2016,9,3,8,0,507.0,116.0,2.6,26.0,316.0,455.41,358.7
2016,9,3,8,15,545.0,125.0,2.55,26.5,368.5,510.84,399.55
2016,9,3,8,30,583.0,134.0,2.5,27.0,421.0,571.89,443.1
2016,9,3,8,45,615.0,139.0,2.45,27.5,472.5,621.85,477.46
2016,9,3,9,0,647.0,144.0,2.4,28.0,524.0,672.08,511.11
2016,9,3,9,15,668.0,149.5,2.3,28.0,570.5,713.99,538.41
2016,9,3,9,30,689.0,155.0,2.2,28.0,617.0,754.83,564.07
2016,9,3,9,45,705.0,159.5,2.15,28.5,658.5,788.98,583.96
2016,9,3,10,0,721.0,164.0,2.1,29.0,700.0,821.31,602.39
2016,9,3,10,15,516.0,267.5,2.0,29.0,661.0,755.97,552.83
2016,9,3,10,30,311.0,371.0,1.9,29.0,622.0,676.37,491.9
2016,9,3,10,45,251.5,398.0,1.85,29.5,606.0,650.3,471.05
2016,9,3,11,0,192.0,425.0,1.8,30.0,590.0,614.9,443.65
2016,9,3,11,15,259.5,422.5,1.8,30.0,650.5,678.82,488.21
2016,9,3,11,30,327.0,420.0,1.8,30.0,711.0,735.17,526.34
2016,9,3,11,45,171.5,359.5,1.8,30.5,512.5,520.58,377.46
2016,9,3,12,0,16.0,299.0,1.8,31.0,314.0,306.21,222.38
2016,9,3,12,15,361.0,266.5,1.8,31.0,599.5,598.55,439.22
2016,9,3,12,30,706.0,234.0,1.8,31.0,885.0,865.59,619.55
2016,9,3,12,45,703.5,234.5,1.85,31.0,880.5,847.55,605.87
2016,9,3,13,0,701.0,235.0,1.9,31.0,876.0,827.21,593.22
2016,9,3,13,15,697.0,233.5,1.95,31.0,863.0,801.53,576.93
2016,9,3,13,30,693.0,232.0,2.0,31.0,850.0,773.91,559.19
2016,9,3,13,45,352.5,239.5,2.05,31.0,554.0,496.93,366.37
2016,9,3,14,0,12.0,247.0,2.1,31.0,258.0,246.06,179.78
2016,9,3,14,15,144.5,313.5,2.15,31.0,430.5,394.54,291.35
2016,9,3,14,30,277.0,380.0,2.2,31.0,603.0,529.26,387.28
2016,9,3,14,45,461.0,292.0,2.3,31.0,643.5,544.32,400.32
2016,9,3,15,0,645.0,204.0,2.4,31.0,684.0,544.22,401.93
2016,9,3,15,15,627.5,198.0,2.45,30.5,642.5,497.12,367.58
2016,9,3,15,30,610.0,192.0,2.5,30.0,601.0,450.65,332.94
2016,9,3,15,45,415.0,225.0,2.55,30.0,494.0,366.19,269.95
2016,9,3,16,0,220.0,258.0,2.6,30.0,387.0,307.78,227.35
2016,9,3,16,15,140.5,229.5,2.55,29.5,309.5,244.94,181.47
2016,9,3,16,30,61.0,201.0,2.5,29.0,232.0,195.34,145.96
2016,9,3,16,45,53.5,178.0,2.45,29.0,202.5,168.73,125.85
2016,9,3,17,0,46.0,155.0,2.4,29.0,173.0,143.06,106.4
2016,9,3,17,15,198.0,129.0,2.2,28.5,187.5,120.01,83.34
2016,9,3,17,30,350.0,103.0,2.0,28.0,202.0,84.36,56.91
2016,9,3,17,45,284.0,84.5,1.8,27.5,153.0,62.39,47.2
2016,9,3,18,0,218.0,66.0,1.6,27.0,104.0,52.64,38.54
2016,9,3,18,15,139.0,43.5,1.55,26.5,64.0,35.51,23.23
2016,9,3,18,30,60.0,21.0,1.5,26.0,24.0,17.68,0.28
2016,9,3,18,45,30.0,10.5,1.5,26.0,12.0,10.32,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.5,1.0,22.5,12.5,18.47,0.0
2016,9,4,6,30,61.0,21.0,1.2,23.0,25.0,49.47,13.54
2016,9,4,6,45,139.0,44.0,1.4,23.5,65.0,113.31,81.37
2016,9,4,7,0,217.0,67.0,1.6,24.0,105.0,178.82,136.52
2016,9,4,7,15,283.0,85.5,1.75,24.5,154.0,240.06,187.6
2016,9,4,7,30,349.0,104.0,1.9,25.0,203.0,314.85,247.99
2016,9,4,7,45,399.5,118.0,2.05,25.5,255.5,374.53,295.15
2016,9,4,8,0,450.0,132.0,2.2,26.0,308.0,437.95,343.78
2016,9,4,8,15,346.0,167.5,2.3,26.5,315.0,419.26,327.37
2016,9,4,8,30,242.0,203.0,2.4,27.0,322.0,399.0,309.16
2016,9,4,8,45,215.5,232.0,2.55,27.5,346.5,410.52,316.06
2016,9,4,9,0,189.0,261.0,2.7,28.0,371.0,427.45,326.42
2016,9,4,9,15,409.5,223.0,2.7,28.5,488.5,582.42,442.6
2016,9,4,9,30,630.0,185.0,2.7,29.0,606.0,736.95,552.78
2016,9,4,9,45,650.0,188.5,2.7,29.5,648.0,771.88,573.68
2016,9,4,10,0,670.0,192.0,2.7,30.0,690.0,805.28,593.69
2016,9,4,10,15,462.5,288.0,2.65,30.0,639.5,728.7,534.96
2016,9,4,10,30,255.0,384.0,2.6,30.0,589.0,638.67,466.48
2016,9,4,10,45,276.0,394.5,2.6,30.5,624.0,668.45,486.19
2016,9,4,11,0,297.0,405.0,2.6,31.0,659.0,697.36,504.32
2016,9,4,11,15,179.0,408.0,2.6,31.0,562.5,582.43,422.47
2016,9,4,11,30,61.0,411.0,2.6,31.0,466.0,467.54,339.24
2016,9,4,11,45,88.5,433.5,2.65,31.0,514.0,513.14,372.25
2016,9,4,12,0,116.0,456.0,2.7,31.0,562.0,561.82,406.22
2016,9,4,12,15,234.0,441.0,2.75,31.0,656.0,648.71,469.01
2016,9,4,12,30,352.0,426.0,2.8,31.0,750.0,734.2,529.16
2016,9,4,12,45,567.5,302.5,2.85,31.5,821.5,793.15,573.73
2016,9,4,13,0,783.0,179.0,2.9,32.0,893.0,839.63,607.02
2016,9,4,13,15,779.0,178.0,2.9,32.0,879.5,813.21,589.51
2016,9,4,13,30,775.0,177.0,2.9,32.0,866.0,784.55,571.03
2016,9,4,13,45,774.0,171.5,2.9,32.0,846.0,751.82,549.76
2016,9,4,14,0,773.0,166.0,2.9,32.0,826.0,716.97,526.3
2016,9,4,14,15,543.0,267.5,2.9,31.5,723.0,621.03,456.41
2016,9,4,14,30,313.0,369.0,2.9,31.0,620.0,541.51,397.25
2016,9,4,14,45,509.0,269.0,2.95,31.0,655.5,550.77,407.44
2016,9,4,15,0,705.0,169.0,3.0,31.0,691.0,543.34,403.73
2016,9,4,15,15,688.0,164.5,2.95,30.5,649.0,495.13,367.78
2016,9,4,15,30,671.0,160.0,2.9,30.0,607.0,447.35,331.34
2016,9,4,15,45,485.0,201.5,2.9,30.0,512.0,372.51,274.54
2016,9,4,16,0,299.0,243.0,2.9,30.0,417.0,317.86,233.96
2016,9,4,16,15,201.0,225.0,2.75,29.5,337.5,258.66,190.55
2016,9,4,16,30,103.0,207.0,2.6,29.0,258.0,209.93,155.87
2016,9,4,16,45,94.5,182.5,2.5,29.0,225.0,179.49,132.63
2016,9,4,17,0,86.0,158.0,2.4,29.0,192.0,150.12,110.28
2016,9,4,17,15,73.5,133.5,2.2,28.5,159.0,121.58,89.23
2016,9,4,17,30,61.0,109.0,2.0,28.0,126.0,94.71,69.91
2016,9,4,17,45,43.5,84.5,1.85,27.5,95.0,73.15,56.17
2016,9,4,18,0,26.0,60.0,1.7,27.0,64.0,53.13,38.87
2016,9,4,18,15,13.0,37.5,1.7,26.5,39.5,34.11,21.9
2016,9,4,18,30,0.0,15.0,1.7,26.0,15.0,14.48,0.0
2016,9,4,18,45,0.0,7.5,1.7,26.0,7.5,7.37,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,61.0,11.0,1.2,22.5,15.0,27.02,0.0
2016,9,5,6,30,122.0,22.0,1.4,23.0,30.0,75.05,18.9
2016,9,5,6,45,242.0,36.5,1.6,23.5,72.0,147.54,106.18
2016,9,5,7,0,362.0,51.0,1.8,24.0,114.0,227.37,173.63
2016,9,5,7,15,221.0,79.5,2.0,24.5,122.0,202.79,158.19
2016,9,5,7,30,80.0,108.0,2.2,25.0,130.0,165.19,128.85
2016,9,5,7,45,94.5,133.0,2.4,25.5,165.5,203.7,159.79
2016,9,5,8,0,109.0,158.0,2.6,26.0,201.0,243.05,190.48
2016,9,5,8,15,95.0,181.5,2.7,26.5,223.0,255.15,198.81
2016,9,5,8,30,81.0,205.0,2.8,27.0,245.0,272.97,211.22
2016,9,5,8,45,102.0,232.5,2.9,27.5,288.5,319.56,246.06
2016,9,5,9,0,123.0,260.0,3.0,28.0,332.0,375.47,287.02
2016,9,5,9,15,202.0,277.5,3.0,28.0,407.5,459.01,349.69
2016,9,5,9,30,281.0,295.0,3.0,28.0,483.0,555.17,419.69
2016,9,5,9,45,184.5,318.5,3.0,28.5,445.5,494.55,371.39
2016,9,5,10,0,88.0,342.0,3.0,29.0,408.0,428.93,319.8
2016,9,5,10,15,164.5,363.5,3.0,29.0,493.5,527.2,392.0
2016,9,5,10,30,241.0,385.0,3.0,29.0,579.0,618.74,457.03
2016,9,5,10,45,293.0,387.0,3.05,29.5,631.0,675.43,495.48
2016,9,5,11,0,345.0,389.0,3.1,30.0,683.0,724.17,528.22
2016,9,5,11,15,600.0,257.0,3.15,30.0,783.5,830.0,607.15
2016,9,5,11,30,855.0,125.0,3.2,30.0,884.0,920.92,667.89
2016,9,5,11,45,852.0,129.0,3.25,30.5,894.5,917.1,663.23
2016,9,5,12,0,849.0,133.0,3.3,31.0,905.0,910.09,657.36
2016,9,5,12,15,849.5,133.5,3.35,31.0,909.0,899.7,650.74
2016,9,5,12,30,850.0,134.0,3.4,31.0,913.0,886.26,642.22
2016,9,5,12,45,527.5,296.0,3.5,31.0,779.0,750.44,547.92
2016,9,5,13,0,205.0,458.0,3.6,31.0,645.0,616.46,447.37
2016,9,5,13,15,151.5,445.5,3.6,31.0,582.5,552.12,402.24
2016,9,5,13,30,98.0,433.0,3.6,31.0,520.0,491.06,358.47
2016,9,5,13,45,53.0,319.0,3.6,31.0,366.0,344.85,253.91
2016,9,5,14,0,8.0,205.0,3.6,31.0,212.0,203.15,149.25
2016,9,5,14,15,7.5,204.5,3.6,30.5,211.0,201.71,148.9
2016,9,5,14,30,7.0,204.0,3.6,30.0,210.0,200.27,148.31
2016,9,5,14,45,19.5,248.5,3.6,30.0,263.5,248.59,184.98
2016,9,5,15,0,32.0,293.0,3.6,30.0,317.0,290.39,216.35
2016,9,5,15,15,53.0,293.0,3.5,30.0,329.5,297.36,221.85
2016,9,5,15,30,74.0,293.0,3.4,30.0,342.0,301.77,225.32
2016,9,5,15,45,126.0,275.0,3.35,30.0,351.5,296.64,221.3
2016,9,5,16,0,178.0,257.0,3.3,30.0,361.0,289.94,215.26
2016,9,5,16,15,400.0,185.5,3.15,29.5,387.5,274.9,198.55
2016,9,5,16,30,622.0,114.0,3.0,29.0,414.0,242.26,164.5
2016,9,5,16,45,589.0,105.5,2.85,29.0,362.0,192.46,123.7
2016,9,5,17,0,556.0,97.0,2.7,29.0,310.0,146.14,87.82
2016,9,5,17,15,520.0,85.5,2.55,28.5,259.0,100.64,57.16
2016,9,5,17,30,484.0,74.0,2.4,28.0,208.0,59.29,37.47
2016,9,5,17,45,407.5,63.0,2.25,27.5,157.0,45.84,33.22
2016,9,5,18,0,331.0,52.0,2.1,27.0,106.0,39.07,27.1
2016,9,5,18,15,209.0,36.0,2.15,26.5,65.5,27.74,16.59
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,16.84,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,9.83,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.0,11.0,1.85,23.5,13.5,21.64,0.0
2016,9,6,6,30,82.0,22.0,2.0,24.0,27.0,57.31,9.41
2016,9,6,6,45,195.0,39.5,2.2,24.5,68.0,134.16,95.87
2016,9,6,7,0,308.0,57.0,2.4,25.0,109.0,210.22,160.02
2016,9,6,7,15,388.5,68.5,2.45,25.0,160.0,275.1,214.94
2016,9,6,7,30,469.0,80.0,2.5,25.0,211.0,350.21,276.66
2016,9,6,7,45,254.0,113.5,2.65,25.5,187.0,277.57,219.6
2016,9,6,8,0,39.0,147.0,2.8,26.0,163.0,179.95,139.58
2016,9,6,8,15,31.0,163.5,2.9,26.5,177.0,192.37,148.72
2016,9,6,8,30,23.0,180.0,3.0,27.0,191.0,197.22,151.52
2016,9,6,8,45,134.0,216.0,3.15,27.5,293.0,332.16,257.06
2016,9,6,9,0,245.0,252.0,3.3,28.0,395.0,468.03,359.09
2016,9,6,9,15,243.5,276.5,3.35,28.5,428.5,499.15,379.42
2016,9,6,9,30,242.0,301.0,3.4,29.0,462.0,520.5,392.98
2016,9,6,9,45,531.0,205.5,3.45,29.5,588.5,682.78,514.76
2016,9,6,10,0,820.0,110.0,3.5,30.0,715.0,836.42,619.9
2016,9,6,10,15,829.5,112.0,3.5,30.0,750.5,860.27,633.65
2016,9,6,10,30,839.0,114.0,3.5,30.0,786.0,881.4,646.51
2016,9,6,10,45,568.0,258.0,3.55,30.5,720.5,797.73,585.85
2016,9,6,11,0,297.0,402.0,3.6,31.0,655.0,692.66,504.47
2016,9,6,11,15,312.0,408.5,3.6,31.0,680.0,710.63,517.1
2016,9,6,11,30,327.0,415.0,3.6,31.0,705.0,727.29,528.12
2016,9,6,11,45,600.5,265.5,3.65,31.0,807.0,828.15,604.88
2016,9,6,12,0,874.0,116.0,3.7,31.0,909.0,913.55,662.7
2016,9,6,12,15,875.0,116.0,3.7,31.0,912.5,902.91,654.91
2016,9,6,12,30,876.0,116.0,3.7,31.0,916.0,889.11,645.83
2016,9,6,12,45,873.5,116.5,3.7,31.0,911.0,869.68,633.12
2016,9,6,13,0,871.0,117.0,3.7,31.0,906.0,847.36,618.57
2016,9,6,13,15,868.0,116.5,3.7,31.0,893.0,820.9,601.28
2016,9,6,13,30,865.0,116.0,3.7,31.0,880.0,791.82,582.22
2016,9,6,13,45,461.0,248.5,3.75,31.0,655.0,583.16,433.26
2016,9,6,14,0,57.0,381.0,3.8,31.0,430.0,401.41,294.56
2016,9,6,14,15,70.5,377.0,3.8,31.0,435.0,402.43,296.47
2016,9,6,14,30,84.0,373.0,3.8,31.0,440.0,402.1,296.74
2016,9,6,14,45,230.0,341.0,3.8,31.0,512.5,451.08,334.64
2016,9,6,15,0,376.0,309.0,3.8,31.0,585.0,486.09,360.8
2016,9,6,15,15,392.5,283.5,3.8,30.5,556.5,451.2,335.45
2016,9,6,15,30,409.0,258.0,3.8,30.0,528.0,410.77,305.49
2016,9,6,15,45,498.5,207.5,3.8,30.0,511.0,378.91,279.77
2016,9,6,16,0,588.0,157.0,3.8,30.0,494.0,336.98,244.5
2016,9,6,16,15,577.5,144.5,3.65,29.5,448.5,289.36,205.29
2016,9,6,16,30,567.0,132.0,3.5,29.0,403.0,242.44,166.22
2016,9,6,16,45,524.0,123.5,3.35,29.0,350.0,194.27,127.55
2016,9,6,17,0,481.0,115.0,3.2,29.0,297.0,150.01,94.1
2016,9,6,17,15,422.5,104.0,2.95,28.5,244.5,107.35,66.42
2016,9,6,17,30,364.0,93.0,2.7,28.0,192.0,71.23,49.43
2016,9,6,17,45,282.0,77.5,2.45,27.5,143.0,57.44,42.95
2016,9,6,18,0,200.0,62.0,2.2,27.0,94.0,49.63,35.82
2016,9,6,18,15,100.0,40.5,2.2,26.5,56.5,33.12,20.61
2016,9,6,18,30,0.0,19.0,2.2,26.0,19.0,17.81,0.0
2016,9,6,18,45,0.0,9.5,2.2,26.0,9.5,9.34,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,21.0,10.5,2.0,24.0,12.0,15.84,0.0
2016,9,7,6,30,42.0,21.0,2.2,24.0,24.0,39.46,1.83
2016,9,7,6,45,137.0,42.0,2.45,24.5,63.0,109.8,77.67
2016,9,7,7,0,232.0,63.0,2.7,25.0,102.0,185.5,141.03
2016,9,7,7,15,312.5,78.0,2.8,25.5,152.0,250.46,195.32
2016,9,7,7,30,393.0,93.0,2.9,26.0,202.0,323.1,254.55
2016,9,7,7,45,451.5,103.0,3.05,26.5,255.5,384.48,303.57
2016,9,7,8,0,510.0,113.0,3.2,27.0,309.0,450.31,354.54
2016,9,7,8,15,551.0,120.5,3.3,27.5,362.5,509.33,398.68
2016,9,7,8,30,592.0,128.0,3.4,28.0,416.0,567.25,440.86
2016,9,7,8,45,324.5,185.0,3.55,28.5,345.5,443.96,343.61
2016,9,7,9,0,57.0,242.0,3.7,29.0,275.0,296.26,225.19
2016,9,7,9,15,380.0,194.5,3.7,29.0,444.0,525.44,403.9
2016,9,7,9,30,703.0,147.0,3.7,29.0,613.0,751.9,568.86
2016,9,7,9,45,482.5,244.0,3.7,29.5,573.5,682.12,511.82
2016,9,7,10,0,262.0,341.0,3.7,30.0,534.0,594.93,442.32
2016,9,7,10,15,514.5,248.5,3.7,30.0,651.0,729.77,543.76
2016,9,7,10,30,767.0,156.0,3.7,30.0,768.0,864.07,636.95
2016,9,7,10,45,777.5,157.0,3.7,30.5,797.0,880.89,645.02
2016,9,7,11,0,788.0,158.0,3.7,31.0,826.0,894.91,652.08
2016,9,7,11,15,793.5,159.5,3.65,31.0,846.5,901.92,655.66
2016,9,7,11,30,799.0,161.0,3.6,31.0,867.0,905.89,657.39
2016,9,7,11,45,604.0,274.5,3.6,31.5,812.5,838.49,608.93
2016,9,7,12,0,409.0,388.0,3.6,32.0,758.0,765.27,552.53
2016,9,7,12,15,629.0,261.5,3.55,32.0,833.5,829.25,602.43
2016,9,7,12,30,849.0,135.0,3.5,32.0,909.0,881.24,637.58
2016,9,7,12,45,846.5,136.0,3.5,32.0,904.0,862.55,624.96
2016,9,7,13,0,844.0,137.0,3.5,32.0,899.0,841.07,611.04
2016,9,7,13,15,841.0,136.0,3.45,32.0,885.5,814.6,593.6
2016,9,7,13,30,838.0,135.0,3.4,32.0,872.0,785.61,574.5
2016,9,7,13,45,830.0,135.0,3.4,32.0,850.0,751.41,552.06
2016,9,7,14,0,822.0,135.0,3.4,32.0,828.0,714.53,527.69
2016,9,7,14,15,814.0,133.0,3.35,32.0,799.0,674.32,499.35
2016,9,7,14,30,806.0,131.0,3.3,32.0,770.0,632.61,469.25
2016,9,7,14,45,782.0,135.5,3.25,32.0,731.0,586.15,434.95
2016,9,7,15,0,758.0,140.0,3.2,32.0,692.0,540.02,400.22
2016,9,7,15,15,742.0,136.5,3.15,31.5,650.0,488.45,361.75
2016,9,7,15,30,726.0,133.0,3.1,31.0,608.0,439.5,324.03
2016,9,7,15,45,702.5,129.5,3.05,31.0,560.0,388.02,282.84
2016,9,7,16,0,679.0,126.0,3.0,31.0,512.0,338.01,241.92
2016,9,7,16,15,650.0,120.5,2.8,30.5,460.5,286.39,199.67
2016,9,7,16,30,621.0,115.0,2.6,30.0,409.0,237.37,159.27
2016,9,7,16,45,577.5,108.5,2.4,30.0,355.0,187.76,119.51
2016,9,7,17,0,534.0,102.0,2.2,30.0,301.0,142.89,85.93
2016,9,7,17,15,476.0,92.5,2.0,29.5,247.5,99.45,58.61
2016,9,7,17,30,418.0,83.0,1.8,29.0,194.0,61.84,46.6
2016,9,7,17,45,333.5,69.5,1.65,28.5,144.5,51.27,37.56
2016,9,7,18,0,249.0,56.0,1.5,28.0,95.0,42.64,29.81
2016,9,7,18,15,142.0,36.5,1.55,27.5,56.5,30.05,17.78
2016,9,7,18,30,35.0,17.0,1.6,27.0,18.0,16.71,0.0
2016,9,7,18,45,17.5,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,11.66,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,26.26,0.0
2016,9,8,6,45,101.0,44.5,2.6,24.5,60.0,100.64,70.81
2016,9,8,7,0,188.0,69.0,2.9,25.0,100.0,168.98,128.2
2016,9,8,7,15,269.5,86.5,3.05,25.5,150.5,233.75,182.18
2016,9,8,7,30,351.0,104.0,3.2,26.0,201.0,313.61,247.01
2016,9,8,7,45,432.0,110.5,3.35,26.5,257.0,381.47,301.28
2016,9,8,8,0,513.0,117.0,3.5,27.0,313.0,455.86,359.1
2016,9,8,8,15,555.0,125.0,3.5,27.0,367.0,512.52,402.19
2016,9,8,8,30,597.0,133.0,3.5,27.0,421.0,574.96,448.4
2016,9,8,8,45,646.0,131.5,3.5,27.5,476.0,630.25,487.78
2016,9,8,9,0,695.0,130.0,3.5,28.0,531.0,686.76,526.87
2016,9,8,9,15,716.5,134.5,3.5,28.5,579.0,729.07,553.82
2016,9,8,9,30,738.0,139.0,3.5,29.0,627.0,770.2,579.59
2016,9,8,9,45,762.5,138.0,3.5,29.5,671.0,803.49,599.6
2016,9,8,10,0,787.0,137.0,3.5,30.0,715.0,838.32,620.5
2016,9,8,10,15,798.0,139.5,3.5,30.0,751.0,863.04,635.66
2016,9,8,10,30,809.0,142.0,3.5,30.0,787.0,885.11,649.13
2016,9,8,10,45,820.5,142.0,3.5,30.5,816.0,902.2,658.02
2016,9,8,11,0,832.0,142.0,3.5,31.0,845.0,916.38,665.06
2016,9,8,11,15,837.5,143.0,3.5,31.0,865.5,923.05,668.63
2016,9,8,11,30,843.0,144.0,3.5,31.0,886.0,926.54,670.29
2016,9,8,11,45,845.0,145.0,3.5,31.5,898.0,919.59,663.94
2016,9,8,12,0,847.0,146.0,3.5,32.0,910.0,913.82,658.59
2016,9,8,12,15,848.0,146.5,3.45,32.0,913.5,903.54,651.45
2016,9,8,12,30,849.0,147.0,3.4,32.0,917.0,890.19,642.45
2016,9,8,12,45,845.5,148.0,3.4,32.0,911.5,870.46,629.67
2016,9,8,13,0,842.0,149.0,3.4,32.0,906.0,849.69,616.28
2016,9,8,13,15,838.0,148.0,3.35,32.0,892.0,821.72,597.9
2016,9,8,13,30,834.0,147.0,3.3,32.0,878.0,791.32,577.91
2016,9,8,13,45,825.0,147.0,3.3,32.0,855.5,755.82,554.68
2016,9,8,14,0,816.0,147.0,3.3,32.0,833.0,718.52,529.75
2016,9,8,14,15,807.0,145.0,3.25,32.0,803.0,677.74,500.87
2016,9,8,14,30,798.0,143.0,3.2,32.0,773.0,635.58,470.51
2016,9,8,14,45,787.5,139.5,3.2,32.0,736.5,589.98,437.26
2016,9,8,15,0,777.0,136.0,3.2,32.0,700.0,543.56,402.63
2016,9,8,15,15,760.5,132.5,3.15,32.0,656.5,493.6,364.44
2016,9,8,15,30,744.0,129.0,3.1,32.0,613.0,440.85,323.34
2016,9,8,15,45,718.5,126.0,3.05,32.0,564.0,388.16,281.32
2016,9,8,16,0,693.0,123.0,3.0,32.0,515.0,337.13,239.7
2016,9,8,16,15,663.0,117.5,2.8,31.5,462.5,284.56,196.8
2016,9,8,16,30,633.0,112.0,2.6,31.0,410.0,234.68,155.87
2016,9,8,16,45,588.0,106.0,2.4,30.5,355.5,184.73,116.36
2016,9,8,17,0,543.0,100.0,2.2,30.0,301.0,139.69,83.2
2016,9,8,17,15,483.0,90.5,1.95,29.5,246.5,95.94,56.27
2016,9,8,17,30,423.0,81.0,1.7,29.0,192.0,58.18,43.51
2016,9,8,17,45,332.0,68.0,1.5,28.5,142.0,50.26,36.68
2016,9,8,18,0,241.0,55.0,1.3,28.0,92.0,42.0,29.21
2016,9,8,18,15,132.5,35.0,1.35,27.5,54.0,28.86,16.46
2016,9,8,18,30,24.0,15.0,1.4,27.0,16.0,14.74,0.0
2016,9,8,18,45,12.0,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,17.5,10.0,1.85,23.5,11.0,14.38,0.0
2016,9,9,6,30,35.0,20.0,2.1,24.0,22.0,35.77,0.0
2016,9,9,6,45,137.0,41.0,2.4,24.5,61.5,108.45,76.02
2016,9,9,7,0,239.0,62.0,2.7,25.0,101.0,186.57,141.51
2016,9,9,7,15,321.5,76.5,2.85,25.5,151.5,251.88,196.2
2016,9,9,7,30,404.0,91.0,3.0,26.0,202.0,325.08,256.04
2016,9,9,7,45,271.5,123.0,3.15,26.5,205.0,297.74,234.79
2016,9,9,8,0,139.0,155.0,3.3,27.0,208.0,257.28,201.47
2016,9,9,8,15,381.5,137.0,3.3,27.0,314.0,412.91,325.34
2016,9,9,8,30,624.0,119.0,3.3,27.0,420.0,577.03,450.66
