Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,45,451.5,181.5,3.3,27.5,412.5,539.73,417.35
2016,9,9,9,0,279.0,244.0,3.3,28.0,405.0,483.45,370.47
2016,9,9,9,15,515.0,185.5,3.3,28.5,513.5,620.45,474.24
2016,9,9,9,30,751.0,127.0,3.3,29.0,622.0,763.15,574.64
2016,9,9,9,45,774.0,126.0,3.3,29.5,665.5,798.54,595.39
2016,9,9,10,0,797.0,125.0,3.3,30.0,709.0,832.2,615.44
2016,9,9,10,15,808.0,127.5,3.25,30.0,744.5,857.07,630.41
2016,9,9,10,30,819.0,130.0,3.2,30.0,780.0,879.27,643.63
2016,9,9,10,45,831.0,129.5,3.2,30.5,809.5,896.36,652.49
2016,9,9,11,0,843.0,129.0,3.2,31.0,839.0,906.04,656.56
2016,9,9,11,15,848.0,130.0,3.15,31.0,859.5,912.57,659.74
2016,9,9,11,30,853.0,131.0,3.1,31.0,880.0,915.92,660.98
2016,9,9,11,45,865.0,126.0,3.1,31.0,894.5,916.4,660.84
2016,9,9,12,0,877.0,121.0,3.1,31.0,909.0,913.61,658.73
2016,9,9,12,15,877.5,121.0,3.1,31.0,912.5,902.2,651.14
2016,9,9,12,30,878.0,121.0,3.1,31.0,916.0,887.63,641.66
2016,9,9,12,45,877.5,120.5,3.1,31.5,911.0,868.63,628.11
2016,9,9,13,0,877.0,120.0,3.1,32.0,906.0,846.66,612.73
2016,9,9,13,15,873.5,119.5,3.05,31.5,892.5,819.4,596.08
2016,9,9,13,30,870.0,119.0,3.0,31.0,879.0,789.53,577.65
2016,9,9,13,45,865.0,117.5,3.0,31.0,857.0,755.13,555.17
2016,9,9,14,0,860.0,116.0,3.0,31.0,835.0,718.52,531.07
2016,9,9,14,15,852.0,114.5,3.0,31.0,805.5,677.85,503.01
2016,9,9,14,30,844.0,113.0,3.0,31.0,776.0,635.54,472.53
2016,9,9,14,45,826.5,114.5,3.0,31.0,738.0,586.53,436.57
2016,9,9,15,0,809.0,116.0,3.0,31.0,700.0,539.24,400.94
2016,9,9,15,15,794.0,113.0,2.95,30.5,657.0,489.01,362.97
2016,9,9,15,30,779.0,110.0,2.9,30.0,614.0,438.77,323.82
2016,9,9,15,45,759.0,106.5,2.9,30.0,566.0,386.39,281.44
2016,9,9,16,0,739.0,103.0,2.9,30.0,518.0,335.02,238.86
2016,9,9,16,15,507.0,145.0,2.7,29.5,416.5,262.91,185.59
2016,9,9,16,30,275.0,187.0,2.5,29.0,315.0,219.99,157.64
2016,9,9,16,45,264.5,163.5,2.35,29.0,273.5,180.68,126.71
2016,9,9,17,0,254.0,140.0,2.2,29.0,232.0,142.64,97.76
2016,9,9,17,15,231.5,117.5,2.05,28.5,190.5,106.06,72.74
2016,9,9,17,30,209.0,95.0,1.9,28.0,149.0,73.54,56.59
2016,9,9,17,45,171.5,73.5,1.75,27.5,110.5,58.16,43.41
2016,9,9,18,0,134.0,52.0,1.6,27.0,72.0,42.09,29.33
2016,9,9,18,15,67.0,32.0,1.6,26.5,42.0,27.88,15.28
2016,9,9,18,30,0.0,12.0,1.6,26.0,12.0,11.8,0.0
2016,9,9,18,45,0.0,6.0,1.65,26.0,6.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,45.5,9.5,0.5,23.0,12.0,21.09,0.0
2016,9,10,6,30,91.0,19.0,0.4,23.0,24.0,59.02,0.0
2016,9,10,6,45,217.0,34.5,0.35,23.5,64.5,134.66,94.37
2016,9,10,7,0,343.0,50.0,0.3,24.0,105.0,214.03,160.83
2016,9,10,7,15,353.5,67.5,0.4,24.5,145.0,255.24,196.55
2016,9,10,7,30,364.0,85.0,0.5,25.0,185.0,296.81,230.96
2016,9,10,7,45,339.0,111.5,0.6,25.5,221.0,329.18,256.4
2016,9,10,8,0,314.0,138.0,0.7,26.0,257.0,349.99,271.98
2016,9,10,8,15,157.0,134.5,0.75,26.0,194.0,247.77,192.65
2016,9,10,8,30,0.0,131.0,0.8,26.0,131.0,129.37,97.53
2016,9,10,8,45,0.0,70.5,0.85,26.5,70.5,68.17,49.12
2016,9,10,9,0,0.0,10.0,0.9,27.0,10.0,9.66,2.14
2016,9,10,9,15,7.0,116.5,1.05,27.0,121.0,118.89,88.96
2016,9,10,9,30,14.0,223.0,1.2,27.0,232.0,232.75,175.68
2016,9,10,9,45,404.5,172.5,1.35,27.0,467.0,535.75,408.23
2016,9,10,10,0,795.0,122.0,1.5,27.0,702.0,825.34,607.53
2016,9,10,10,15,805.5,124.0,1.6,27.0,737.5,849.12,619.9
2016,9,10,10,30,816.0,126.0,1.7,27.0,773.0,870.24,633.43
2016,9,10,10,45,823.0,128.5,1.85,27.5,801.0,885.92,642.77
2016,9,10,11,0,830.0,131.0,2.0,28.0,829.0,894.05,647.3
2016,9,10,11,15,835.0,132.0,2.1,28.0,849.0,900.44,651.64
2016,9,10,11,30,840.0,133.0,2.2,28.0,869.0,903.69,654.07
2016,9,10,11,45,850.5,129.0,2.3,28.0,883.0,903.75,654.56
2016,9,10,12,0,861.0,125.0,2.4,28.0,897.0,900.6,653.08
2016,9,10,12,15,861.5,125.0,2.45,28.0,900.0,889.27,645.95
2016,9,10,12,30,862.0,125.0,2.5,28.0,903.0,874.83,636.94
2016,9,10,12,45,860.5,125.0,2.6,28.0,898.0,855.66,625.24
2016,9,10,13,0,859.0,125.0,2.7,28.0,893.0,833.61,611.61
2016,9,10,13,15,855.5,124.0,2.75,28.0,879.5,806.23,594.06
2016,9,10,13,30,852.0,123.0,2.8,28.0,866.0,776.32,574.74
2016,9,10,13,45,846.5,122.0,2.85,28.0,844.0,742.51,552.65
2016,9,10,14,0,841.0,121.0,2.9,28.0,822.0,706.58,528.93
2016,9,10,14,15,833.0,119.5,2.9,28.0,792.5,666.56,500.52
2016,9,10,14,30,825.0,118.0,2.9,28.0,763.0,624.95,470.13
2016,9,10,14,45,815.0,115.0,2.9,28.0,726.5,576.99,434.58
2016,9,10,15,0,805.0,112.0,2.9,28.0,690.0,530.11,398.87
2016,9,10,15,15,790.5,109.0,2.9,28.0,647.5,480.34,360.05
2016,9,10,15,30,776.0,106.0,2.9,28.0,605.0,430.52,320.14
2016,9,10,15,45,437.5,175.0,2.9,28.0,452.0,318.49,235.97
2016,9,10,16,0,99.0,244.0,2.9,28.0,299.0,252.52,189.52
2016,9,10,16,15,388.5,167.5,2.75,27.5,352.0,247.08,178.07
2016,9,10,16,30,678.0,91.0,2.6,27.0,405.0,220.65,145.47
2016,9,10,16,45,634.5,87.0,2.5,27.0,350.5,170.44,104.72
2016,9,10,17,0,591.0,83.0,2.4,27.0,296.0,124.86,70.97
2016,9,10,17,15,535.0,75.0,2.3,26.5,242.0,80.1,44.36
2016,9,10,17,30,479.0,67.0,2.2,26.0,188.0,46.91,34.5
2016,9,10,17,45,385.5,56.5,2.1,26.0,138.0,41.58,29.68
2016,9,10,18,0,292.0,46.0,2.0,26.0,88.0,34.95,23.46
2016,9,10,18,15,172.5,29.0,2.1,25.5,50.5,22.54,10.77
2016,9,10,18,30,53.0,12.0,2.2,25.0,13.0,11.8,0.0
2016,9,10,18,45,26.5,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,34.5,9.0,2.7,19.5,10.5,8.85,0.0
2016,9,11,6,30,69.0,18.0,2.8,20.0,21.0,46.36,0.0
2016,9,11,6,45,173.5,37.0,2.9,20.5,60.5,122.36,86.7
2016,9,11,7,0,278.0,56.0,3.0,21.0,100.0,194.51,149.55
2016,9,11,7,15,356.0,69.5,2.95,21.5,150.5,258.28,204.19
2016,9,11,7,30,434.0,83.0,2.9,22.0,201.0,329.47,263.43
2016,9,11,7,45,488.5,93.0,2.85,23.0,254.5,390.12,311.99
2016,9,11,8,0,543.0,103.0,2.8,24.0,308.0,458.22,364.28
2016,9,11,8,15,582.0,111.0,2.7,24.5,361.5,514.61,406.38
2016,9,11,8,30,621.0,119.0,2.6,25.0,415.0,572.45,448.12
2016,9,11,8,45,648.0,125.5,2.55,25.5,466.0,621.07,481.92
2016,9,11,9,0,675.0,132.0,2.5,26.0,517.0,669.51,514.67
2016,9,11,9,15,696.5,136.5,2.45,26.5,564.5,710.93,540.93
2016,9,11,9,30,718.0,141.0,2.4,27.0,612.0,751.22,565.73
2016,9,11,9,45,734.5,145.0,2.35,27.5,653.5,785.35,585.88
2016,9,11,10,0,751.0,149.0,2.3,28.0,695.0,817.56,604.49
2016,9,11,10,15,763.0,152.0,2.3,28.0,730.5,839.75,617.82
2016,9,11,10,30,775.0,155.0,2.3,28.0,766.0,862.41,631.57
2016,9,11,10,45,786.0,155.5,2.3,28.5,795.0,878.89,639.99
2016,9,11,11,0,797.0,156.0,2.3,29.0,824.0,892.54,646.65
2016,9,11,11,15,803.0,157.5,2.3,29.0,844.5,899.71,650.5
2016,9,11,11,30,809.0,159.0,2.3,29.0,865.0,903.8,652.54
2016,9,11,11,45,847.5,137.0,2.3,29.5,885.5,906.5,652.53
2016,9,11,12,0,886.0,115.0,2.3,30.0,906.0,910.35,653.39
2016,9,11,12,15,886.5,115.0,2.3,30.0,909.5,898.72,645.7
2016,9,11,12,30,887.0,115.0,2.3,30.0,913.0,883.9,636.18
2016,9,11,12,45,887.0,114.5,2.3,30.5,908.5,865.04,622.9
2016,9,11,13,0,887.0,114.0,2.3,31.0,904.0,843.16,607.78
2016,9,11,13,15,884.0,113.5,2.25,31.0,890.0,815.94,590.08
2016,9,11,13,30,881.0,113.0,2.2,31.0,876.0,786.05,570.65
2016,9,11,13,45,876.5,111.0,2.2,31.0,854.5,751.1,548.17
2016,9,11,14,0,872.0,109.0,2.2,31.0,833.0,713.89,524.03
2016,9,11,14,15,864.5,107.5,2.2,31.0,803.0,673.04,496.13
2016,9,11,14,30,857.0,106.0,2.2,31.0,773.0,630.49,465.78
2016,9,11,14,45,835.5,110.0,2.2,31.0,734.0,583.38,431.32
2016,9,11,15,0,814.0,114.0,2.2,31.0,695.0,533.35,394.03
2016,9,11,15,15,799.0,111.0,2.2,31.0,652.0,482.89,355.53
2016,9,11,15,30,784.0,108.0,2.2,31.0,609.0,432.42,315.91
2016,9,11,15,45,765.0,104.0,2.2,31.0,560.5,379.78,273.63
2016,9,11,16,0,746.0,100.0,2.2,31.0,512.0,328.05,231.04
2016,9,11,16,15,718.5,95.5,2.1,30.5,460.0,271.54,184.72
2016,9,11,16,30,691.0,91.0,2.0,30.0,408.0,220.32,142.32
2016,9,11,16,45,654.5,85.0,1.9,29.5,353.5,168.96,101.39
2016,9,11,17,0,618.0,79.0,1.8,29.0,299.0,121.41,66.78
2016,9,11,17,15,562.0,71.5,1.65,28.0,244.5,75.75,40.82
2016,9,11,17,30,506.0,64.0,1.5,27.0,190.0,44.63,32.4
2016,9,11,17,45,422.5,53.0,1.35,26.5,139.0,38.69,27.15
2016,9,11,18,0,339.0,42.0,1.2,26.0,88.0,32.35,21.24
2016,9,11,18,15,203.0,26.5,1.2,25.5,50.5,20.58,8.66
2016,9,11,18,30,67.0,11.0,1.2,25.0,13.0,10.81,0.0
2016,9,11,18,45,33.5,5.5,1.2,25.0,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,53.0,9.0,0.8,21.0,11.0,8.85,0.0
2016,9,12,6,30,106.0,18.0,0.9,21.0,22.0,61.43,0.0
2016,9,12,6,45,225.5,34.0,1.05,21.5,63.0,136.65,95.73
2016,9,12,7,0,345.0,50.0,1.2,22.0,104.0,213.85,162.66
2016,9,12,7,15,425.0,61.0,1.0,22.5,155.5,281.11,219.09
2016,9,12,7,30,505.0,72.0,0.8,23.0,207.0,354.56,278.07
2016,9,12,7,45,555.5,80.5,0.6,24.0,261.5,415.34,323.9
2016,9,12,8,0,606.0,89.0,0.4,25.0,316.0,479.33,369.17
2016,9,12,8,15,643.0,95.0,0.45,25.5,370.0,534.58,408.61
2016,9,12,8,30,680.0,101.0,0.5,26.0,424.0,591.06,447.64
2016,9,12,8,45,703.5,107.0,0.55,27.0,475.0,638.67,478.33
2016,9,12,9,0,727.0,113.0,0.6,28.0,526.0,685.75,506.93
2016,9,12,9,15,516.5,198.0,0.6,28.5,504.5,631.92,464.39
2016,9,12,9,30,306.0,283.0,0.6,29.0,483.0,558.01,407.75
2016,9,12,9,45,312.0,303.0,0.6,29.5,518.5,589.67,428.06
2016,9,12,10,0,318.0,323.0,0.6,30.0,554.0,620.24,446.22
2016,9,12,10,15,567.0,228.0,0.65,30.0,664.5,749.99,537.33
2016,9,12,10,30,816.0,133.0,0.7,30.0,775.0,873.49,615.72
2016,9,12,10,45,823.5,135.0,0.75,30.5,803.0,888.85,622.28
2016,9,12,11,0,831.0,137.0,0.8,31.0,831.0,901.18,628.49
2016,9,12,11,15,836.0,138.0,0.85,31.0,851.0,907.08,632.15
2016,9,12,11,30,841.0,139.0,0.9,31.0,871.0,905.73,631.57
2016,9,12,11,45,844.5,139.5,0.95,31.0,883.0,903.72,630.77
2016,9,12,12,0,848.0,140.0,1.0,31.0,895.0,898.53,628.12
2016,9,12,12,15,848.5,140.0,1.05,31.0,898.5,887.05,621.69
2016,9,12,12,30,849.0,140.0,1.1,31.0,902.0,872.52,613.48
2016,9,12,12,45,562.5,287.0,1.15,31.5,790.5,758.6,537.3
2016,9,12,13,0,276.0,434.0,1.2,32.0,679.0,646.86,456.94
2016,9,12,13,15,555.5,287.0,1.2,32.0,770.0,718.64,512.72
2016,9,12,13,30,835.0,140.0,1.2,32.0,861.0,773.3,552.29
2016,9,12,13,45,827.0,139.5,1.3,32.0,838.5,737.92,530.3
2016,9,12,14,0,819.0,139.0,1.4,32.0,816.0,700.66,506.94
2016,9,12,14,15,810.5,137.0,1.45,31.5,786.0,660.0,480.55
2016,9,12,14,30,802.0,135.0,1.5,31.0,756.0,617.91,452.36
2016,9,12,14,45,788.5,133.0,1.55,31.0,718.5,571.76,419.54
2016,9,12,15,0,775.0,131.0,1.6,31.0,681.0,525.05,385.37
2016,9,12,15,15,758.5,127.5,1.65,31.0,638.0,475.24,347.97
2016,9,12,15,30,742.0,124.0,1.7,31.0,595.0,422.7,307.52
2016,9,12,15,45,716.5,121.0,1.75,31.0,546.0,370.38,266.11
2016,9,12,16,0,691.0,118.0,1.8,31.0,497.0,319.73,224.99
2016,9,12,16,15,661.5,112.5,1.75,30.5,445.0,267.79,182.72
2016,9,12,16,30,632.0,107.0,1.7,30.0,393.0,218.51,142.51
2016,9,12,16,45,586.5,100.5,1.65,30.0,338.5,168.79,103.62
2016,9,12,17,0,541.0,94.0,1.6,30.0,284.0,124.07,71.89
2016,9,12,17,15,482.5,84.0,1.45,29.0,231.0,80.92,47.77
2016,9,12,17,30,424.0,74.0,1.3,28.0,178.0,53.46,39.67
2016,9,12,17,45,334.5,60.5,1.2,27.5,128.5,45.02,32.28
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,36.08,24.11
2016,9,12,18,15,137.0,27.5,1.1,26.5,44.0,21.51,8.26
2016,9,12,18,30,29.0,8.0,1.1,26.0,9.0,7.86,0.0
2016,9,12,18,45,14.5,4.0,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.9,22.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,1.1,23.0,17.0,17.21,0.0
2016,9,13,6,45,99.5,36.5,1.35,23.5,52.0,88.54,60.23
2016,9,13,7,0,199.0,56.0,1.6,24.0,87.0,154.9,116.65
2016,9,13,7,15,255.0,74.5,1.55,24.5,131.5,209.89,162.93
2016,9,13,7,30,311.0,93.0,1.5,25.0,176.0,277.57,217.92
2016,9,13,7,45,352.5,108.0,1.5,26.0,223.0,330.74,259.61
2016,9,13,8,0,394.0,123.0,1.5,27.0,270.0,386.89,301.98
2016,9,13,8,15,523.0,115.0,1.45,27.0,343.0,478.85,371.75
2016,9,13,8,30,652.0,107.0,1.4,27.0,416.0,577.46,443.81
2016,9,13,8,45,449.5,176.0,1.35,27.5,401.0,528.41,402.35
2016,9,13,9,0,247.0,245.0,1.3,28.0,386.0,458.31,346.0
2016,9,13,9,15,299.5,258.0,1.2,28.5,443.0,518.77,388.51
2016,9,13,9,30,352.0,271.0,1.1,29.0,500.0,581.27,430.13
2016,9,13,9,45,293.0,305.0,1.05,29.5,504.5,575.27,421.53
2016,9,13,10,0,234.0,339.0,1.0,30.0,509.0,556.92,405.27
2016,9,13,10,15,304.0,340.5,0.9,30.0,572.5,628.65,453.81
2016,9,13,10,30,374.0,342.0,0.8,30.0,636.0,693.36,495.55
2016,9,13,10,45,339.5,367.0,0.75,30.5,641.0,689.56,488.91
2016,9,13,11,0,305.0,392.0,0.7,31.0,646.0,683.43,481.61
2016,9,13,11,15,571.0,265.0,0.7,31.0,755.0,798.04,562.3
2016,9,13,11,30,837.0,138.0,0.7,31.0,864.0,898.62,625.27
2016,9,13,11,45,845.5,135.0,0.75,31.5,877.0,897.54,622.5
2016,9,13,12,0,854.0,132.0,0.8,32.0,890.0,893.28,619.26
2016,9,13,12,15,854.5,132.0,0.9,32.0,893.0,881.73,613.73
2016,9,13,12,30,855.0,132.0,1.0,32.0,896.0,867.09,606.34
2016,9,13,12,45,852.5,132.5,1.15,32.0,890.0,847.42,596.42
2016,9,13,13,0,850.0,133.0,1.3,32.0,884.0,824.92,584.49
2016,9,13,13,15,632.5,248.5,1.4,32.0,802.5,740.55,529.12
2016,9,13,13,30,415.0,364.0,1.5,32.0,721.0,661.85,473.04
2016,9,13,13,45,348.5,377.5,1.6,32.0,672.5,609.57,437.94
2016,9,13,14,0,282.0,391.0,1.7,32.0,624.0,559.96,403.83
2016,9,13,14,15,371.5,343.5,1.8,32.0,638.0,560.87,407.04
2016,9,13,14,30,461.0,296.0,1.9,32.0,652.0,552.01,402.58
2016,9,13,14,45,611.0,214.5,2.0,32.0,661.5,540.11,396.08
2016,9,13,15,0,761.0,133.0,2.1,32.0,671.0,516.32,379.59
2016,9,13,15,15,744.0,129.5,2.15,31.5,628.0,466.96,342.75
2016,9,13,15,30,727.0,126.0,2.2,31.0,585.0,414.87,302.89
2016,9,13,15,45,700.5,123.0,2.3,31.0,536.0,363.01,261.56
2016,9,13,16,0,674.0,120.0,2.4,31.0,487.0,312.97,220.69
2016,9,13,16,15,643.0,114.0,2.35,30.5,435.5,261.22,178.45
2016,9,13,16,30,612.0,108.0,2.3,30.0,384.0,212.33,138.56
2016,9,13,16,45,565.0,102.0,2.25,30.0,329.5,164.16,101.02
2016,9,13,17,0,518.0,96.0,2.2,30.0,275.0,121.2,70.96
2016,9,13,17,15,457.0,85.5,2.0,29.5,222.5,79.06,47.81
2016,9,13,17,30,396.0,75.0,1.8,29.0,170.0,54.42,40.28
2016,9,13,17,45,303.5,60.5,1.65,28.5,121.5,45.18,32.22
2016,9,13,18,0,211.0,46.0,1.5,28.0,73.0,35.41,23.32
2016,9,13,18,15,105.5,23.0,1.5,27.5,36.5,17.85,4.7
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,33.5,8.0,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,67.0,16.0,1.7,24.0,19.0,42.32,0.0
2016,9,14,6,45,178.5,33.5,2.05,24.5,57.5,118.98,81.08
2016,9,14,7,0,290.0,51.0,2.4,25.0,96.0,191.84,144.31
2016,9,14,7,15,370.5,63.5,2.35,25.5,146.0,255.71,198.23
2016,9,14,7,30,451.0,76.0,2.3,26.0,196.0,327.26,256.81
2016,9,14,7,45,505.5,85.0,2.3,26.5,249.0,390.61,307.24
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,455.13,356.79
2016,9,14,8,15,598.5,101.0,2.3,27.0,355.0,510.39,398.51
2016,9,14,8,30,637.0,108.0,2.3,27.0,408.0,567.05,440.1
2016,9,14,8,45,439.0,176.5,2.3,27.5,394.5,520.47,400.55
2016,9,14,9,0,241.0,245.0,2.3,28.0,381.0,453.3,345.58
2016,9,14,9,15,487.0,186.0,2.35,28.5,491.5,593.39,451.6
2016,9,14,9,30,733.0,127.0,2.4,29.0,602.0,742.6,556.52
2016,9,14,9,45,746.5,131.5,2.5,29.5,643.0,772.4,573.74
2016,9,14,10,0,760.0,136.0,2.6,30.0,684.0,802.74,592.16
2016,9,14,10,15,771.5,138.5,2.65,30.0,719.0,826.9,607.23
2016,9,14,10,30,783.0,141.0,2.7,30.0,754.0,848.5,620.68
2016,9,14,10,45,494.0,275.5,2.75,30.5,667.5,737.64,540.15
2016,9,14,11,0,205.0,410.0,2.8,31.0,581.0,604.95,439.88
2016,9,14,11,15,175.0,421.5,2.85,31.0,570.0,587.26,427.18
2016,9,14,11,30,145.0,433.0,2.9,31.0,559.0,568.67,413.19
2016,9,14,11,45,485.0,288.5,3.0,31.5,716.5,732.18,535.13
2016,9,14,12,0,825.0,144.0,3.1,32.0,874.0,880.08,636.11
2016,9,14,12,15,477.5,295.5,3.1,32.0,718.5,715.65,520.44
2016,9,14,12,30,130.0,447.0,3.1,32.0,563.0,550.29,397.44
2016,9,14,12,45,284.5,406.0,3.15,32.0,657.5,635.31,461.4
2016,9,14,13,0,439.0,365.0,3.2,32.0,752.0,711.98,516.99
2016,9,14,13,15,628.0,253.5,3.2,32.0,797.0,739.35,540.37
2016,9,14,13,30,817.0,142.0,3.2,32.0,842.0,755.31,554.32
2016,9,14,13,45,536.0,268.5,3.25,32.0,723.0,641.78,471.45
2016,9,14,14,0,255.0,395.0,3.3,32.0,604.0,543.82,397.31
2016,9,14,14,15,526.0,262.0,3.3,32.0,672.5,583.4,431.04
2016,9,14,14,30,797.0,129.0,3.3,32.0,741.0,602.73,448.02
2016,9,14,14,45,788.5,125.0,3.3,32.0,705.0,557.78,414.36
2016,9,14,15,0,780.0,121.0,3.3,32.0,669.0,511.86,379.47
2016,9,14,15,15,764.0,117.5,3.25,31.5,626.0,462.11,341.48
2016,9,14,15,30,748.0,114.0,3.2,31.0,583.0,412.55,302.5
2016,9,14,15,45,732.5,108.0,3.2,31.0,536.0,361.34,260.72
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,307.62,216.18
2016,9,14,16,15,688.5,97.0,3.0,30.5,437.5,255.21,172.65
2016,9,14,16,30,660.0,92.0,2.8,30.0,386.0,205.29,131.33
2016,9,14,16,45,629.5,83.5,2.65,30.0,333.5,154.83,91.16
2016,9,14,17,0,599.0,75.0,2.5,30.0,281.0,107.55,57.54
2016,9,14,17,15,541.0,67.5,2.2,29.5,227.0,63.64,34.89
2016,9,14,17,30,483.0,60.0,1.9,29.0,173.0,42.08,29.91
2016,9,14,17,45,398.5,48.5,1.6,28.5,124.5,35.51,24.12
2016,9,14,18,0,314.0,37.0,1.3,28.0,76.0,28.48,17.57
2016,9,14,18,15,157.0,18.5,1.25,27.5,38.0,13.97,1.21
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,23.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,17.61,0.0
2016,9,15,6,45,91.5,35.0,1.75,23.5,47.5,83.7,55.85
2016,9,15,7,0,157.0,60.0,2.1,24.0,84.0,143.31,107.59
2016,9,15,7,15,220.0,82.5,2.05,24.5,131.5,203.86,158.17
2016,9,15,7,30,283.0,105.0,2.0,25.0,179.0,270.07,212.22
2016,9,15,7,45,338.0,121.0,2.0,26.0,230.5,329.25,258.94
2016,9,15,8,0,393.0,137.0,2.0,27.0,282.0,400.61,313.08
2016,9,15,8,15,432.5,150.5,2.05,27.5,333.5,455.95,354.17
2016,9,15,8,30,472.0,164.0,2.1,28.0,385.0,513.28,395.59
2016,9,15,8,45,505.5,172.5,2.15,28.5,435.0,562.36,430.01
2016,9,15,9,0,539.0,181.0,2.2,29.0,485.0,612.19,464.19
2016,9,15,9,15,562.5,189.0,2.25,29.0,530.5,654.08,492.92
2016,9,15,9,30,586.0,197.0,2.3,29.0,576.0,695.38,520.88
2016,9,15,9,45,602.5,204.0,2.4,29.5,616.0,731.95,544.3
2016,9,15,10,0,619.0,211.0,2.5,30.0,656.0,764.02,564.48
2016,9,15,10,15,397.5,295.5,2.55,30.5,587.0,667.2,490.78
2016,9,15,10,30,176.0,380.0,2.6,31.0,518.0,550.09,402.42
2016,9,15,10,45,419.0,305.0,2.65,31.5,648.5,700.07,512.05
2016,9,15,11,0,662.0,230.0,2.7,32.0,779.0,841.94,610.38
2016,9,15,11,15,668.5,232.5,2.75,32.0,798.5,849.15,613.77
2016,9,15,11,30,675.0,235.0,2.8,32.0,818.0,853.68,616.54
2016,9,15,11,45,406.0,339.5,2.85,32.0,691.0,711.2,514.6
2016,9,15,12,0,137.0,444.0,2.9,32.0,564.0,563.52,406.53
2016,9,15,12,15,211.0,438.0,2.9,32.0,624.5,616.74,445.8
2016,9,15,12,30,285.0,432.0,2.9,32.0,685.0,669.35,482.95
2016,9,15,12,45,482.0,335.0,2.95,32.5,760.0,731.64,529.54
2016,9,15,13,0,679.0,238.0,3.0,33.0,835.0,783.28,567.84
2016,9,15,13,15,674.5,236.5,3.0,33.0,821.0,757.21,549.79
2016,9,15,13,30,670.0,235.0,3.0,33.0,807.0,729.29,530.85
2016,9,15,13,45,487.0,308.5,3.05,33.0,718.5,641.49,467.26
2016,9,15,14,0,304.0,382.0,3.1,33.0,630.0,564.29,410.42
2016,9,15,14,15,471.0,300.0,3.1,32.5,667.5,580.37,426.05
2016,9,15,14,30,638.0,218.0,3.1,32.0,705.0,583.56,431.11
2016,9,15,14,45,387.5,274.0,3.1,32.0,565.5,463.94,342.74
2016,9,15,15,0,137.0,330.0,3.1,32.0,426.0,370.23,272.93
2016,9,15,15,15,152.0,308.0,3.05,32.0,408.0,348.41,257.33
2016,9,15,15,30,167.0,286.0,3.0,32.0,390.0,325.02,239.91
2016,9,15,15,45,214.0,256.5,2.95,32.0,378.5,305.34,224.36
2016,9,15,16,0,261.0,227.0,2.9,32.0,367.0,276.43,200.95
2016,9,15,16,15,375.5,185.0,2.7,31.5,363.0,253.38,179.19
2016,9,15,16,30,490.0,143.0,2.5,31.0,359.0,213.07,142.6
2016,9,15,16,45,458.0,128.5,2.4,30.5,308.5,166.51,106.99
2016,9,15,17,0,426.0,114.0,2.3,30.0,258.0,123.4,76.91
2016,9,15,17,15,368.0,99.0,2.0,29.5,206.5,82.77,54.45
2016,9,15,17,30,310.0,84.0,1.7,29.0,155.0,61.95,46.52
2016,9,15,17,45,240.5,64.0,1.45,28.5,109.5,48.4,34.78
2016,9,15,18,0,171.0,44.0,1.2,28.0,64.0,35.91,23.44
2016,9,15,18,15,85.5,22.0,1.15,27.5,32.0,18.49,1.09
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,7.5,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,73.0,15.0,1.2,24.0,17.0,36.45,0.0
2016,9,16,6,45,190.5,31.5,1.55,24.5,56.0,120.13,80.36
2016,9,16,7,0,308.0,48.0,1.9,25.0,95.0,194.33,145.5
2016,9,16,7,15,389.5,60.0,1.9,25.5,145.0,258.64,199.81
2016,9,16,7,30,471.0,72.0,1.9,26.0,195.0,333.53,260.88
2016,9,16,7,45,259.5,107.0,1.9,26.5,177.5,268.75,210.92
2016,9,16,8,0,48.0,142.0,1.9,27.0,160.0,179.82,138.85
2016,9,16,8,15,39.5,160.0,1.9,27.5,176.5,194.09,149.45
2016,9,16,8,30,31.0,178.0,1.9,28.0,193.0,207.63,158.9
2016,9,16,8,45,370.5,145.5,1.95,28.5,351.5,435.28,337.48
2016,9,16,9,0,710.0,113.0,2.0,29.0,510.0,666.5,505.96
2016,9,16,9,15,730.5,117.0,2.0,29.5,557.0,707.21,529.76
2016,9,16,9,30,751.0,121.0,2.0,30.0,604.0,744.23,552.12
2016,9,16,9,45,765.5,124.5,2.0,30.5,645.5,776.71,571.13
2016,9,16,10,0,780.0,128.0,2.0,31.0,687.0,807.06,588.55
2016,9,16,10,15,791.5,130.5,1.95,31.0,722.0,831.41,602.67
2016,9,16,10,30,803.0,133.0,1.9,31.0,757.0,853.13,615.07
2016,9,16,10,45,809.5,135.5,1.9,31.5,784.0,867.64,622.06
2016,9,16,11,0,816.0,138.0,1.9,32.0,811.0,879.14,627.24
2016,9,16,11,15,821.5,139.5,1.9,32.0,831.0,885.62,630.6
2016,9,16,11,30,827.0,141.0,1.9,32.0,851.0,888.94,632.12
2016,9,16,11,45,481.5,291.5,1.9,32.5,706.5,728.78,522.13
2016,9,16,12,0,136.0,442.0,1.9,33.0,562.0,560.1,398.93
2016,9,16,12,15,241.0,428.5,1.9,33.0,642.0,632.52,451.55
2016,9,16,12,30,346.0,415.0,1.9,33.0,722.0,703.45,500.39
2016,9,16,12,45,341.5,412.0,1.9,33.0,713.0,686.05,488.21
2016,9,16,13,0,337.0,409.0,1.9,33.0,704.0,667.72,476.09
2016,9,16,13,15,588.5,269.5,1.9,33.0,774.0,718.89,517.07
2016,9,16,13,30,840.0,130.0,1.9,33.0,844.0,754.8,544.68
2016,9,16,13,45,833.0,129.0,1.9,33.5,821.5,719.93,520.75
2016,9,16,14,0,826.0,128.0,1.9,34.0,799.0,682.02,494.36
2016,9,16,14,15,817.5,126.0,1.95,33.5,769.0,641.03,467.19
2016,9,16,14,30,809.0,124.0,2.0,33.0,739.0,598.61,438.21
2016,9,16,14,45,788.0,126.0,2.05,33.0,700.0,551.72,404.22
2016,9,16,15,0,767.0,128.0,2.1,33.0,661.0,504.94,369.41
2016,9,16,15,15,750.0,124.5,2.1,33.0,618.0,455.38,331.59
2016,9,16,15,30,733.0,121.0,2.1,33.0,575.0,403.14,290.87
2016,9,16,15,45,710.5,117.0,2.1,33.0,526.5,351.77,249.78
2016,9,16,16,0,688.0,113.0,2.1,33.0,478.0,301.8,208.92
2016,9,16,16,15,657.5,107.0,2.0,32.5,426.5,249.76,166.67
2016,9,16,16,30,627.0,101.0,1.9,32.0,375.0,200.5,126.93
2016,9,16,16,45,588.0,93.0,1.85,31.5,321.5,151.39,89.44
2016,9,16,17,0,549.0,85.0,1.8,31.0,268.0,106.51,59.24
2016,9,16,17,15,487.5,75.5,1.6,30.5,215.0,64.26,38.75
2016,9,16,17,30,426.0,66.0,1.4,30.0,162.0,48.22,34.86
2016,9,16,17,45,339.5,52.0,1.25,29.5,114.5,38.89,26.7
2016,9,16,18,0,253.0,38.0,1.1,29.0,67.0,29.25,17.81
2016,9,16,18,15,126.5,19.0,1.05,28.5,33.5,14.81,0.0
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.0,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,88.0,14.0,1.4,24.0,17.0,39.77,0.0
2016,9,17,6,45,208.0,30.0,1.65,24.5,56.0,123.92,82.05
2016,9,17,7,0,328.0,46.0,1.9,25.0,95.0,199.23,148.89
2016,9,17,7,15,410.0,57.0,1.8,25.5,145.5,265.82,205.03
2016,9,17,7,30,492.0,68.0,1.7,26.0,196.0,338.61,264.36
2016,9,17,7,45,543.0,77.0,1.65,27.0,249.5,398.96,311.56
2016,9,17,8,0,594.0,86.0,1.6,28.0,303.0,462.59,359.07
2016,9,17,8,15,631.5,92.0,1.45,28.5,356.0,517.09,398.17
2016,9,17,8,30,669.0,98.0,1.3,29.0,409.0,572.86,436.46
2016,9,17,8,45,691.5,104.5,1.15,29.5,459.5,619.47,466.51
2016,9,17,9,0,714.0,111.0,1.0,30.0,510.0,665.49,494.39
2016,9,17,9,15,734.0,115.0,0.8,30.5,556.5,705.84,516.25
2016,9,17,9,30,754.0,119.0,0.6,31.0,603.0,742.54,534.65
2016,9,17,9,45,489.5,227.5,0.45,31.5,549.5,658.2,471.14
2016,9,17,10,0,225.0,336.0,0.3,32.0,496.0,543.69,386.17
2016,9,17,10,15,511.0,236.0,0.3,32.0,624.5,699.84,496.27
2016,9,17,10,30,797.0,136.0,0.3,32.0,753.0,848.78,589.68
2016,9,17,10,45,544.0,263.0,0.35,32.5,691.0,764.24,531.11
2016,9,17,11,0,291.0,390.0,0.4,33.0,629.0,665.03,461.29
2016,9,17,11,15,554.5,267.5,0.5,33.0,737.5,777.17,541.85
2016,9,17,11,30,818.0,145.0,0.6,33.0,846.0,882.39,609.25
2016,9,17,11,45,821.0,146.0,0.7,33.5,857.5,879.72,606.38
2016,9,17,12,0,824.0,147.0,0.8,34.0,869.0,873.92,603.08
2016,9,17,12,15,825.0,147.0,0.85,34.0,872.0,862.27,596.7
2016,9,17,12,30,826.0,147.0,0.9,34.0,875.0,847.61,588.57
2016,9,17,12,45,825.0,146.5,0.95,34.0,869.5,827.86,577.32
2016,9,17,13,0,824.0,146.0,1.0,34.0,864.0,805.34,564.35
2016,9,17,13,15,537.0,280.0,1.05,34.0,745.0,686.9,485.04
2016,9,17,13,30,250.0,414.0,1.1,34.0,626.0,579.38,408.78
2016,9,17,13,45,528.5,276.5,1.2,34.0,708.0,637.3,455.36
2016,9,17,14,0,807.0,139.0,1.3,34.0,790.0,676.17,486.42
2016,9,17,14,15,797.5,137.0,1.35,34.0,760.0,635.19,458.12
2016,9,17,14,30,788.0,135.0,1.4,34.0,730.0,592.91,428.89
2016,9,17,14,45,758.5,140.5,1.45,34.0,689.5,545.5,395.1
2016,9,17,15,0,729.0,146.0,1.5,34.0,649.0,496.23,359.21
2016,9,17,15,15,558.5,194.5,1.55,33.5,565.5,425.6,307.97
2016,9,17,15,30,388.0,243.0,1.6,33.0,482.0,371.98,269.16
2016,9,17,15,45,515.5,185.0,1.7,33.0,474.0,340.32,243.11
2016,9,17,16,0,643.0,127.0,1.8,33.0,466.0,297.51,206.03
2016,9,17,16,15,610.5,120.5,1.75,32.5,414.5,247.1,165.55
2016,9,17,16,30,578.0,114.0,1.7,32.0,363.0,199.81,127.91
2016,9,17,16,45,534.5,104.5,1.65,32.0,310.0,151.77,91.71
2016,9,17,17,0,491.0,95.0,1.6,32.0,257.0,108.59,63.17
2016,9,17,17,15,428.0,83.5,1.45,31.0,205.0,67.71,43.52
2016,9,17,17,30,365.0,72.0,1.3,30.0,153.0,52.86,38.69
2016,9,17,17,45,277.5,55.5,1.2,29.5,106.5,41.86,29.1
2016,9,17,18,0,190.0,39.0,1.1,29.0,60.0,30.21,18.38
2016,9,17,18,15,95.0,19.5,1.15,28.5,30.0,15.32,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,20.5,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,41.0,13.0,1.4,25.0,14.0,24.82,0.0
2016,9,18,6,45,144.0,32.5,1.65,25.5,51.0,105.27,68.37
2016,9,18,7,0,247.0,52.0,1.9,26.0,88.0,174.3,129.51
2016,9,18,7,15,330.0,66.5,1.95,26.5,137.5,238.72,183.41
2016,9,18,7,30,413.0,81.0,2.0,27.0,187.0,311.06,242.34
2016,9,18,7,45,475.0,90.0,2.15,27.5,240.5,372.64,291.59
2016,9,18,8,0,537.0,99.0,2.3,28.0,294.0,442.32,345.35
2016,9,18,8,15,577.0,106.5,2.25,28.5,346.5,497.75,386.28
2016,9,18,8,30,617.0,114.0,2.2,29.0,399.0,554.68,426.94
2016,9,18,8,45,648.0,119.0,2.2,29.5,450.0,603.6,460.77
2016,9,18,9,0,679.0,124.0,2.2,30.0,501.0,652.6,493.77
2016,9,18,9,15,700.5,128.5,2.1,30.0,547.5,693.46,520.11
2016,9,18,9,30,722.0,133.0,2.0,30.0,594.0,733.15,544.88
2016,9,18,9,45,738.0,136.5,1.95,30.5,635.0,765.77,563.69
2016,9,18,10,0,754.0,140.0,1.9,31.0,676.0,793.79,579.23
2016,9,18,10,15,766.0,142.5,1.8,31.0,711.0,817.88,592.79
2016,9,18,10,30,778.0,145.0,1.7,31.0,746.0,839.43,604.59
2016,9,18,10,45,787.0,147.0,1.6,31.5,773.5,855.11,611.3
2016,9,18,11,0,796.0,149.0,1.5,32.0,801.0,867.9,616.16
2016,9,18,11,15,801.5,150.0,1.4,32.0,820.5,873.55,617.76
2016,9,18,11,30,807.0,151.0,1.3,32.0,840.0,876.12,617.54
2016,9,18,11,45,834.5,136.0,1.2,32.5,857.0,875.23,614.0
2016,9,18,12,0,862.0,121.0,1.1,33.0,874.0,875.2,611.1
2016,9,18,12,15,863.0,121.5,1.0,33.0,877.0,864.17,602.69
2016,9,18,12,30,864.0,122.0,0.9,33.0,880.0,850.02,592.54
2016,9,18,12,45,863.5,121.0,0.8,33.5,874.5,830.11,577.76
2016,9,18,13,0,863.0,120.0,0.7,34.0,869.0,807.28,561.36
2016,9,18,13,15,859.5,119.0,0.65,34.0,854.5,779.32,543.78
2016,9,18,13,30,856.0,118.0,0.6,34.0,840.0,748.81,524.64
2016,9,18,13,45,852.0,116.0,0.55,34.0,818.0,714.6,503.13
2016,9,18,14,0,848.0,114.0,0.5,34.0,796.0,678.18,479.32
2016,9,18,14,15,839.5,112.5,0.5,34.0,765.5,637.3,452.1
2016,9,18,14,30,831.0,111.0,0.5,34.0,735.0,594.9,423.2
2016,9,18,14,45,815.0,111.0,0.55,34.0,697.0,545.83,389.51
2016,9,18,15,0,799.0,111.0,0.6,34.0,659.0,498.6,355.91
2016,9,18,15,15,783.0,108.0,0.65,33.5,615.5,448.51,319.82
2016,9,18,15,30,767.0,105.0,0.7,33.0,572.0,398.58,282.4
2016,9,18,15,45,709.5,113.0,0.8,33.0,517.0,341.4,238.67
2016,9,18,16,0,652.0,121.0,0.9,33.0,462.0,291.87,199.84
2016,9,18,16,15,659.0,104.0,0.9,32.5,417.0,241.35,158.51
2016,9,18,16,30,666.0,87.0,0.9,32.0,372.0,189.67,116.14
2016,9,18,16,45,624.0,81.0,0.9,32.0,318.0,140.03,78.83
2016,9,18,17,0,582.0,75.0,0.9,32.0,264.0,94.89,49.82
2016,9,18,17,15,519.0,66.5,0.85,31.5,210.5,52.08,31.67
2016,9,18,17,30,456.0,58.0,0.8,31.0,157.0,41.61,29.16
2016,9,18,17,45,356.0,46.0,0.75,30.5,109.0,34.48,22.85
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,26.21,14.92
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,13.31,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,29.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,59.0,13.0,1.4,25.0,15.0,30.0,0.0
2016,9,19,6,45,196.5,28.5,1.7,25.5,54.0,117.48,75.34
2016,9,19,7,0,334.0,44.0,2.0,26.0,93.0,199.19,147.76
2016,9,19,7,15,421.0,54.5,2.05,26.5,144.0,266.27,204.38
2016,9,19,7,30,508.0,65.0,2.1,27.0,195.0,341.07,265.56
2016,9,19,7,45,571.5,70.5,2.2,27.5,250.0,404.57,316.4
2016,9,19,8,0,635.0,76.0,2.3,28.0,305.0,472.38,368.73
2016,9,19,8,15,672.0,81.0,2.2,28.5,359.5,526.83,408.7
