Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,30,709.0,86.0,2.1,29.0,414.0,582.44,448.0
2016,9,19,8,45,736.0,90.0,2.05,30.0,465.5,628.64,478.28
2016,9,19,9,0,763.0,94.0,2.0,31.0,517.0,676.59,507.66
2016,9,19,9,15,782.0,97.5,1.9,31.5,564.0,717.1,531.8
2016,9,19,9,30,801.0,101.0,1.8,32.0,611.0,756.07,554.35
2016,9,19,9,45,815.5,103.0,1.7,32.5,652.5,787.88,571.65
2016,9,19,10,0,830.0,105.0,1.6,33.0,694.0,813.0,584.31
2016,9,19,10,15,840.5,107.0,1.55,33.0,729.0,836.75,597.68
2016,9,19,10,30,851.0,109.0,1.5,33.0,764.0,857.74,609.23
2016,9,19,10,45,859.5,110.0,1.5,33.5,792.0,872.99,616.49
2016,9,19,11,0,868.0,111.0,1.5,34.0,820.0,885.16,621.91
2016,9,19,11,15,873.0,112.0,1.55,34.0,840.0,891.04,625.39
2016,9,19,11,30,878.0,113.0,1.6,34.0,860.0,893.62,627.0
2016,9,19,11,45,881.5,113.0,1.7,34.5,871.5,890.56,624.5
2016,9,19,12,0,885.0,113.0,1.8,35.0,883.0,884.19,620.04
2016,9,19,12,15,885.5,113.0,1.85,35.0,885.5,871.94,612.77
2016,9,19,12,30,886.0,113.0,1.9,35.0,888.0,856.51,603.59
2016,9,19,12,45,885.0,112.5,2.0,35.0,882.0,836.24,591.82
2016,9,19,13,0,884.0,112.0,2.1,35.0,876.0,812.99,578.09
2016,9,19,13,15,880.5,111.5,2.15,35.0,861.5,784.94,560.81
2016,9,19,13,30,877.0,111.0,2.2,35.0,847.0,754.27,541.74
2016,9,19,13,45,871.0,110.0,2.25,35.5,824.0,718.89,518.35
2016,9,19,14,0,865.0,109.0,2.3,36.0,801.0,681.36,492.6
2016,9,19,14,15,856.5,107.0,2.3,35.5,770.0,639.37,464.28
2016,9,19,14,30,848.0,105.0,2.3,35.0,739.0,595.81,434.08
2016,9,19,14,45,835.5,103.0,2.35,35.0,701.0,548.73,399.83
2016,9,19,15,0,823.0,101.0,2.4,35.0,663.0,497.8,361.94
2016,9,19,15,15,807.5,98.5,2.4,34.5,619.0,447.3,323.74
2016,9,19,15,30,792.0,96.0,2.4,34.0,575.0,396.86,284.3
2016,9,19,15,45,769.5,93.0,2.4,34.0,526.0,343.87,241.42
2016,9,19,16,0,747.0,90.0,2.4,34.0,477.0,292.19,198.73
2016,9,19,16,15,717.0,85.5,2.25,33.5,424.5,238.98,155.16
2016,9,19,16,30,687.0,81.0,2.1,33.0,372.0,185.18,111.88
2016,9,19,16,45,644.0,75.5,2.0,33.0,317.0,134.85,74.1
2016,9,19,17,0,601.0,70.0,1.9,33.0,262.0,89.09,45.27
2016,9,19,17,15,537.5,62.5,1.7,32.0,208.5,46.3,33.09
2016,9,19,17,30,474.0,55.0,1.5,31.0,155.0,39.25,27.17
2016,9,19,17,45,371.0,43.5,1.35,30.5,107.0,32.46,21.12
2016,9,19,18,0,268.0,32.0,1.2,30.0,59.0,25.2,13.84
2016,9,19,18,15,134.0,16.0,1.25,29.5,29.5,15.73,0.0
2016,9,19,18,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,6.5,1.1,23.5,7.5,0.0,0.0
2016,9,20,6,30,70.0,13.0,1.3,24.0,15.0,33.08,0.0
2016,9,20,6,45,203.0,29.0,1.55,24.5,54.0,120.13,76.23
2016,9,20,7,0,336.0,45.0,1.8,25.0,93.0,200.24,148.76
2016,9,20,7,15,422.5,56.0,1.7,25.5,144.0,267.68,205.71
2016,9,20,7,30,509.0,67.0,1.6,26.0,195.0,342.72,266.84
2016,9,20,7,45,568.5,73.5,1.5,27.0,250.0,405.18,315.62
2016,9,20,8,0,628.0,80.0,1.4,28.0,305.0,471.56,364.98
2016,9,20,8,15,665.5,86.0,1.15,28.5,359.5,527.09,403.97
2016,9,20,8,30,703.0,92.0,0.9,29.0,414.0,583.81,441.54
2016,9,20,8,45,729.5,96.0,0.7,29.5,465.5,631.28,470.93
2016,9,20,9,0,756.0,100.0,0.5,30.0,517.0,676.24,496.01
2016,9,20,9,15,776.0,104.0,0.55,30.5,564.5,717.74,520.97
2016,9,20,9,30,796.0,108.0,0.6,31.0,612.0,757.75,544.61
2016,9,20,9,45,808.5,111.5,0.7,31.5,653.5,789.32,563.33
2016,9,20,10,0,821.0,115.0,0.8,32.0,695.0,818.54,580.55
2016,9,20,10,15,831.5,117.0,0.85,32.5,730.0,841.86,593.25
2016,9,20,10,30,842.0,119.0,0.9,33.0,765.0,858.0,601.54
2016,9,20,10,45,848.5,121.5,1.0,33.5,792.5,872.79,609.89
2016,9,20,11,0,855.0,124.0,1.1,34.0,820.0,884.47,616.37
2016,9,20,11,15,859.5,125.0,1.1,34.0,839.5,889.66,618.79
2016,9,20,11,30,864.0,126.0,1.1,34.0,859.0,891.6,619.41
2016,9,20,11,45,874.5,122.0,1.1,34.5,872.0,890.5,617.06
2016,9,20,12,0,885.0,118.0,1.1,35.0,885.0,886.08,612.84
2016,9,20,12,15,885.5,118.0,1.1,35.0,887.5,873.71,605.17
2016,9,20,12,30,886.0,118.0,1.1,35.0,890.0,858.15,595.71
2016,9,20,12,45,883.5,118.0,1.15,35.0,883.5,837.03,583.54
2016,9,20,13,0,881.0,118.0,1.2,35.0,877.0,812.99,569.57
2016,9,20,13,15,877.0,117.5,1.2,35.0,861.5,784.54,552.17
2016,9,20,13,30,873.0,117.0,1.2,35.0,846.0,753.5,533.1
2016,9,20,13,45,865.5,116.5,1.3,35.0,822.5,717.58,511.72
2016,9,20,14,0,858.0,116.0,1.4,35.0,799.0,679.63,487.42
2016,9,20,14,15,585.5,226.5,1.45,35.0,684.5,574.1,412.41
2016,9,20,14,30,313.0,337.0,1.5,35.0,570.0,490.64,351.76
2016,9,20,14,45,333.5,312.5,1.55,35.0,549.0,462.86,333.17
2016,9,20,15,0,354.0,288.0,1.6,35.0,528.0,432.82,312.01
2016,9,20,15,15,550.0,202.5,1.65,34.5,546.5,421.18,303.55
2016,9,20,15,30,746.0,117.0,1.7,34.0,565.0,391.34,279.01
2016,9,20,15,45,718.5,113.5,1.75,34.0,515.0,338.32,236.8
2016,9,20,16,0,691.0,110.0,1.8,34.0,465.0,287.24,195.38
2016,9,20,16,15,658.5,104.5,1.75,33.5,412.5,235.47,153.69
2016,9,20,16,30,626.0,99.0,1.7,33.0,360.0,186.74,115.05
2016,9,20,16,45,577.0,92.0,1.7,33.0,305.5,138.06,79.37
2016,9,20,17,0,528.0,85.0,1.7,33.0,251.0,94.82,52.83
2016,9,20,17,15,461.5,74.5,1.55,32.0,198.5,54.07,39.52
2016,9,20,17,30,395.0,64.0,1.4,31.0,146.0,47.13,33.68
2016,9,20,17,45,293.0,49.0,1.25,30.5,99.0,37.09,24.85
2016,9,20,18,0,191.0,34.0,1.1,30.0,52.0,26.47,14.45
2016,9,20,18,15,95.5,17.0,1.1,29.5,26.0,16.71,0.0
2016,9,20,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,21,6,15,16.0,5.0,0.25,23.5,5.5,0.0,0.0
2016,9,21,6,30,32.0,10.0,0.3,24.0,11.0,19.05,0.0
2016,9,21,6,45,135.0,31.0,0.35,24.5,48.0,99.12,61.35
2016,9,21,7,0,238.0,52.0,0.4,25.0,85.0,169.67,125.04
2016,9,21,7,15,319.0,68.0,0.5,25.5,135.0,233.89,178.23
2016,9,21,7,30,400.0,84.0,0.6,26.0,185.0,305.81,236.09
2016,9,21,7,45,472.0,92.5,0.75,27.0,240.0,371.02,286.94
2016,9,21,8,0,544.0,101.0,0.9,28.0,295.0,444.81,342.29
2016,9,21,8,15,585.0,109.0,0.95,28.5,349.0,501.39,383.27
2016,9,21,8,30,626.0,117.0,1.0,29.0,403.0,559.49,424.06
2016,9,21,8,45,399.0,180.5,1.1,29.5,371.0,489.67,369.62
2016,9,21,9,0,172.0,244.0,1.2,30.0,339.0,389.81,292.62
2016,9,21,9,15,459.0,188.0,1.2,30.0,471.0,565.64,424.05
2016,9,21,9,30,746.0,132.0,1.2,30.0,603.0,745.12,547.82
2016,9,21,9,45,770.0,131.5,1.25,30.5,647.0,777.48,565.28
2016,9,21,10,0,794.0,131.0,1.3,31.0,691.0,811.0,584.89
2016,9,21,10,15,806.0,134.0,1.35,31.5,726.5,836.03,598.86
2016,9,21,10,30,818.0,137.0,1.4,32.0,762.0,858.37,611.16
2016,9,21,10,45,422.0,225.5,1.45,32.5,549.0,611.97,444.04
2016,9,21,11,0,26.0,314.0,1.5,33.0,336.0,337.93,243.68
2016,9,21,11,15,441.5,225.0,1.6,33.0,598.0,626.8,457.77
2016,9,21,11,30,857.0,136.0,1.7,33.0,860.0,892.64,633.0
2016,9,21,11,45,868.5,131.5,1.8,33.5,873.5,891.77,629.11
2016,9,21,12,0,880.0,127.0,1.9,34.0,887.0,887.59,625.95
2016,9,21,12,15,880.5,127.0,1.95,34.0,889.5,875.13,618.45
2016,9,21,12,30,881.0,127.0,2.0,34.0,892.0,859.49,609.07
2016,9,21,12,45,881.0,126.0,2.1,34.0,886.0,839.38,597.31
2016,9,21,13,0,881.0,125.0,2.2,34.0,880.0,816.28,583.57
2016,9,21,13,15,877.0,124.5,2.25,34.0,865.0,787.71,565.84
2016,9,21,13,30,873.0,124.0,2.3,34.0,850.0,756.56,546.34
2016,9,21,13,45,605.0,242.0,2.35,34.0,738.5,649.19,470.32
2016,9,21,14,0,337.0,360.0,2.4,34.0,627.0,557.74,402.93
2016,9,21,14,15,591.5,238.0,2.4,34.0,684.5,585.92,427.06
2016,9,21,14,30,846.0,116.0,2.4,34.0,742.0,595.19,435.6
2016,9,21,14,45,835.0,113.0,2.45,34.0,704.0,547.61,400.42
2016,9,21,15,0,824.0,110.0,2.5,34.0,666.0,499.19,363.94
2016,9,21,15,15,807.5,107.0,2.5,33.5,621.5,447.75,324.78
2016,9,21,15,30,791.0,104.0,2.5,33.0,577.0,396.49,284.49
2016,9,21,15,45,770.5,100.0,2.5,33.0,527.5,343.44,241.26
2016,9,21,16,0,750.0,96.0,2.5,33.0,478.0,291.51,198.13
2016,9,21,16,15,719.5,91.0,2.35,32.5,424.5,234.45,151.58
2016,9,21,16,30,689.0,86.0,2.2,32.0,371.0,183.23,110.39
2016,9,21,16,45,647.0,79.5,2.05,31.5,316.0,132.4,72.9
2016,9,21,17,0,605.0,73.0,1.9,31.0,261.0,86.08,44.89
2016,9,21,17,15,540.0,64.0,1.7,30.0,206.0,44.07,31.5
2016,9,21,17,30,475.0,55.0,1.5,29.0,151.0,39.92,27.93
2016,9,21,17,45,371.5,42.5,1.3,28.0,102.5,32.17,21.03
2016,9,21,18,0,268.0,30.0,1.1,27.0,54.0,23.87,12.25
2016,9,21,18,15,134.0,15.0,1.1,26.5,27.0,14.74,0.0
2016,9,21,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,6,15,21.0,5.0,1.25,21.5,5.5,0.0,0.0
2016,9,22,6,30,42.0,10.0,1.6,22.0,11.0,21.86,0.0
2016,9,22,6,45,143.0,30.0,1.95,22.5,47.5,99.72,60.97
2016,9,22,7,0,244.0,50.0,2.3,23.0,84.0,169.11,126.22
2016,9,22,7,15,325.0,66.0,2.25,23.5,133.5,233.49,180.98
2016,9,22,7,30,406.0,82.0,2.2,24.0,183.0,305.54,240.54
2016,9,22,7,45,460.0,94.0,2.15,25.0,235.5,365.37,288.32
2016,9,22,8,0,514.0,106.0,2.1,26.0,288.0,429.11,337.13
2016,9,22,8,15,555.0,114.5,2.15,26.5,341.0,487.32,380.8
2016,9,22,8,30,596.0,123.0,2.2,27.0,394.0,544.71,422.56
2016,9,22,8,45,624.0,130.5,2.3,28.0,444.5,593.14,455.87
2016,9,22,9,0,652.0,138.0,2.4,29.0,495.0,641.43,488.17
2016,9,22,9,15,674.5,143.5,2.45,29.5,541.0,682.91,515.65
2016,9,22,9,30,697.0,149.0,2.5,30.0,587.0,723.29,541.61
2016,9,22,9,45,714.0,152.5,2.55,30.5,628.0,755.65,561.26
2016,9,22,10,0,731.0,156.0,2.6,31.0,669.0,786.12,579.51
2016,9,22,10,15,743.0,159.5,2.65,31.0,703.5,810.24,594.58
2016,9,22,10,30,755.0,163.0,2.7,31.0,738.0,831.86,608.08
2016,9,22,10,45,530.0,271.0,2.75,31.5,682.0,751.66,548.57
2016,9,22,11,0,305.0,379.0,2.8,32.0,626.0,660.87,479.5
2016,9,22,11,15,220.5,399.0,2.85,32.0,580.0,599.01,435.2
2016,9,22,11,30,136.0,419.0,2.9,32.0,534.0,542.24,393.51
2016,9,22,11,45,93.0,401.5,2.95,32.5,480.5,479.04,347.85
2016,9,22,12,0,50.0,384.0,3.0,33.0,427.0,421.67,305.8
2016,9,22,12,15,215.5,385.0,3.05,33.0,571.5,562.56,409.33
2016,9,22,12,30,381.0,386.0,3.1,33.0,716.0,695.92,503.22
2016,9,22,12,45,268.0,407.5,3.15,33.5,638.5,614.15,443.28
2016,9,22,13,0,155.0,429.0,3.2,34.0,561.0,535.33,385.89
2016,9,22,13,15,469.5,297.0,3.25,34.0,687.5,641.02,467.45
2016,9,22,13,30,784.0,165.0,3.3,34.0,814.0,727.33,532.23
2016,9,22,13,45,777.5,162.5,3.35,34.0,791.0,692.29,507.35
2016,9,22,14,0,771.0,160.0,3.4,34.0,768.0,655.49,481.56
2016,9,22,14,15,424.0,249.0,3.4,34.0,581.5,490.6,361.07
2016,9,22,14,30,77.0,338.0,3.4,34.0,395.0,358.91,262.21
2016,9,22,14,45,39.0,250.0,3.45,34.0,279.0,254.71,186.92
2016,9,22,15,0,1.0,162.0,3.5,34.0,163.0,155.66,113.49
2016,9,22,15,15,0.5,154.0,3.5,33.5,154.5,147.57,108.04
2016,9,22,15,30,0.0,146.0,3.5,33.0,146.0,139.51,102.46
2016,9,22,15,45,39.5,180.5,3.5,33.0,200.5,179.59,132.67
2016,9,22,16,0,79.0,215.0,3.5,33.0,255.0,214.87,158.43
2016,9,22,16,15,60.5,187.0,3.35,32.5,215.5,180.54,133.06
2016,9,22,16,30,42.0,159.0,3.2,32.0,176.0,148.52,109.51
2016,9,22,16,45,33.0,136.5,3.1,31.5,148.5,124.12,91.42
2016,9,22,17,0,24.0,114.0,3.0,31.0,121.0,100.9,74.12
2016,9,22,17,15,13.5,90.5,2.7,30.5,94.5,81.97,62.99
2016,9,22,17,30,3.0,67.0,2.4,30.0,68.0,61.49,45.64
2016,9,22,17,45,1.5,44.0,2.1,29.5,44.5,41.14,28.11
2016,9,22,18,0,0.0,21.0,1.8,29.0,21.0,20.28,8.92
2016,9,22,18,15,0.0,10.5,1.9,28.5,10.5,10.32,0.0
2016,9,22,18,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,5.0,1.4,24.0,5.5,0.0,0.0
2016,9,23,6,30,21.0,10.0,1.6,24.0,11.0,15.8,0.0
2016,9,23,6,45,143.0,28.0,1.8,24.5,47.0,96.17,56.63
2016,9,23,7,0,265.0,46.0,2.0,25.0,83.0,171.7,126.72
2016,9,23,7,15,355.5,58.5,2.15,25.5,132.0,236.88,181.91
2016,9,23,7,30,446.0,71.0,2.3,26.0,181.0,313.06,244.59
2016,9,23,7,45,223.0,47.0,2.45,26.5,102.0,180.77,142.33
2016,9,23,8,0,0.0,23.0,2.6,27.0,23.0,22.19,12.45
2016,9,23,8,15,70.0,108.0,2.7,27.5,139.5,160.15,124.36
2016,9,23,8,30,140.0,193.0,2.8,28.0,256.0,304.16,236.17
2016,9,23,8,45,150.5,217.5,2.95,28.5,293.0,341.46,263.16
2016,9,23,9,0,161.0,242.0,3.1,29.0,330.0,378.81,290.05
2016,9,23,9,15,86.0,225.5,3.1,29.0,273.0,298.12,227.22
2016,9,23,9,30,11.0,209.0,3.1,29.0,216.0,215.85,162.4
2016,9,23,9,45,5.5,127.5,3.15,29.5,131.0,128.59,95.08
2016,9,23,10,0,0.0,46.0,3.2,30.0,46.0,44.49,29.34
2016,9,23,10,15,4.0,128.5,3.2,30.5,131.5,128.34,94.24
2016,9,23,10,30,8.0,211.0,3.2,31.0,217.0,213.7,158.34
2016,9,23,10,45,61.0,302.0,3.2,31.5,351.0,357.01,264.71
2016,9,23,11,0,114.0,393.0,3.2,32.0,485.0,495.84,363.36
2016,9,23,11,15,121.5,396.0,3.25,32.0,496.5,508.95,371.82
2016,9,23,11,30,129.0,399.0,3.3,32.0,508.0,515.34,376.23
2016,9,23,11,45,184.0,412.0,3.35,32.5,569.0,572.12,416.21
2016,9,23,12,0,239.0,425.0,3.4,33.0,630.0,627.08,453.98
2016,9,23,12,15,266.5,420.0,3.4,33.0,649.5,641.68,464.16
2016,9,23,12,30,294.0,415.0,3.4,33.0,669.0,650.98,470.98
2016,9,23,12,45,421.0,366.5,3.45,33.0,726.0,697.42,505.95
2016,9,23,13,0,548.0,318.0,3.5,33.0,783.0,736.27,535.04
2016,9,23,13,15,489.5,329.0,3.55,33.0,739.0,684.14,498.26
2016,9,23,13,30,431.0,340.0,3.6,33.0,695.0,633.64,462.71
2016,9,23,13,45,478.0,312.0,3.65,33.0,695.5,621.95,455.86
2016,9,23,14,0,525.0,284.0,3.7,33.0,696.0,605.97,445.48
2016,9,23,14,15,537.0,265.0,3.7,33.0,672.0,572.23,421.61
2016,9,23,14,30,549.0,246.0,3.7,33.0,648.0,536.42,395.81
2016,9,23,14,45,538.0,233.5,3.75,33.0,610.0,492.32,363.34
2016,9,23,15,0,527.0,221.0,3.8,33.0,572.0,448.2,330.18
2016,9,23,15,15,451.5,227.0,3.8,32.5,513.5,392.89,288.86
2016,9,23,15,30,376.0,233.0,3.8,32.0,455.0,347.5,254.69
2016,9,23,15,45,412.0,202.5,3.8,32.0,425.5,307.12,222.09
2016,9,23,16,0,448.0,172.0,3.8,32.0,396.0,266.07,187.81
2016,9,23,16,15,433.5,153.0,3.7,31.5,350.0,219.82,150.76
2016,9,23,16,30,419.0,134.0,3.6,31.0,304.0,174.97,115.33
2016,9,23,16,45,391.5,117.0,3.5,31.0,256.5,131.93,83.53
2016,9,23,17,0,364.0,100.0,3.4,31.0,209.0,91.94,58.04
2016,9,23,17,15,314.0,83.0,3.15,30.0,163.0,60.25,45.02
2016,9,23,17,30,264.0,66.0,2.9,29.0,117.0,49.24,35.61
2016,9,23,17,45,188.5,47.5,2.7,28.5,77.5,36.31,24.2
2016,9,23,18,0,113.0,29.0,2.5,28.0,38.0,24.11,10.91
2016,9,23,18,15,56.5,14.5,2.6,27.5,19.0,14.25,0.0
2016,9,23,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.0,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.2,23.0,10.0,16.19,0.0
2016,9,24,6,45,141.0,27.5,2.4,23.5,45.0,94.1,53.92
2016,9,24,7,0,256.0,46.0,2.6,24.0,80.0,167.82,124.18
2016,9,24,7,15,345.5,59.0,2.6,24.0,129.0,232.48,179.61
2016,9,24,7,30,435.0,72.0,2.6,24.0,178.0,305.77,240.97
2016,9,24,7,45,495.5,80.5,2.65,24.5,231.0,369.19,292.7
2016,9,24,8,0,556.0,89.0,2.7,25.0,284.0,434.66,344.33
2016,9,24,8,15,597.0,95.5,2.8,25.5,336.5,489.5,386.31
2016,9,24,8,30,638.0,102.0,2.9,26.0,389.0,545.87,428.2
2016,9,24,8,45,319.5,132.5,3.0,26.5,276.5,378.12,296.9
2016,9,24,9,0,1.0,163.0,3.1,27.0,164.0,162.13,122.71
2016,9,24,9,15,374.0,140.0,3.15,27.5,374.0,444.63,347.68
2016,9,24,9,30,747.0,117.0,3.2,28.0,584.0,720.54,549.16
2016,9,24,9,45,509.0,217.5,3.25,28.5,545.5,653.25,493.9
2016,9,24,10,0,271.0,318.0,3.3,29.0,507.0,565.42,423.6
2016,9,24,10,15,538.5,222.0,3.3,29.0,621.0,697.09,523.74
2016,9,24,10,30,806.0,126.0,3.3,29.0,735.0,828.74,615.42
2016,9,24,10,45,813.5,128.0,3.35,29.5,761.5,842.93,622.15
2016,9,24,11,0,821.0,130.0,3.4,30.0,788.0,854.13,627.8
2016,9,24,11,15,826.5,131.0,3.45,30.0,807.5,859.44,630.89
2016,9,24,11,30,832.0,132.0,3.5,30.0,827.0,858.12,629.71
2016,9,24,11,45,653.0,236.0,3.55,30.0,786.0,807.8,594.62
2016,9,24,12,0,474.0,340.0,3.6,30.0,745.0,748.23,548.75
2016,9,24,12,15,651.0,240.0,3.6,30.0,797.5,788.87,581.91
2016,9,24,12,30,828.0,140.0,3.6,30.0,850.0,820.66,604.73
2016,9,24,12,45,552.5,275.0,3.65,30.5,747.5,712.99,525.85
2016,9,24,13,0,277.0,410.0,3.7,31.0,645.0,610.89,447.13
2016,9,24,13,15,222.5,409.0,3.7,31.0,596.0,557.87,409.42
2016,9,24,13,30,168.0,408.0,3.7,31.0,547.0,507.85,373.24
2016,9,24,13,45,158.0,395.5,3.75,31.0,522.5,480.59,354.14
2016,9,24,14,0,148.0,383.0,3.8,31.0,498.0,453.74,335.1
2016,9,24,14,15,74.0,243.0,3.8,30.5,300.5,275.06,205.07
2016,9,24,14,30,0.0,103.0,3.8,30.0,103.0,99.64,72.01
2016,9,24,14,45,0.0,63.5,3.85,30.0,63.5,61.44,42.63
2016,9,24,15,0,0.0,24.0,3.9,30.0,24.0,23.2,12.69
2016,9,24,15,15,0.0,34.0,3.85,30.0,34.0,32.86,20.39
2016,9,24,15,30,0.0,44.0,3.8,30.0,44.0,42.53,28.12
2016,9,24,15,45,0.0,45.5,3.8,30.0,45.5,43.97,29.36
2016,9,24,16,0,0.0,47.0,3.8,30.0,47.0,45.41,30.63
2016,9,24,16,15,0.0,41.5,3.6,29.5,41.5,40.08,26.56
2016,9,24,16,30,0.0,36.0,3.4,29.0,36.0,34.76,22.44
2016,9,24,16,45,0.0,30.0,3.2,28.5,30.0,28.96,17.86
2016,9,24,17,0,0.0,24.0,3.0,28.0,24.0,23.16,13.21
2016,9,24,17,15,0.0,18.5,2.75,27.5,18.5,17.84,9.57
2016,9,24,17,30,0.0,13.0,2.5,27.0,13.0,12.53,4.96
2016,9,24,17,45,0.0,8.5,2.3,27.0,8.5,8.19,1.11
2016,9,24,18,0,0.0,4.0,2.1,27.0,4.0,3.85,0.0
2016,9,24,18,15,0.0,2.0,2.15,26.5,2.0,1.97,0.0
2016,9,24,18,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,1.0,1.7,23.0,1.0,0.0,0.0
2016,9,25,6,30,0.0,2.0,1.9,23.0,2.0,1.97,0.0
2016,9,25,6,45,0.0,13.5,2.1,23.5,13.5,13.02,2.65
2016,9,25,7,0,0.0,25.0,2.3,24.0,25.0,24.13,13.6
2016,9,25,7,15,0.0,41.0,2.35,24.0,41.0,39.61,26.66
2016,9,25,7,30,0.0,57.0,2.4,24.0,57.0,55.64,40.09
2016,9,25,7,45,0.0,74.5,2.45,24.5,74.5,73.28,54.52
2016,9,25,8,0,0.0,92.0,2.5,25.0,92.0,90.83,68.56
2016,9,25,8,15,5.5,124.5,2.5,25.0,127.0,127.69,98.07
2016,9,25,8,30,11.0,157.0,2.5,25.0,162.0,164.87,127.32
2016,9,25,8,45,52.5,196.5,2.5,25.5,224.5,241.92,187.74
2016,9,25,9,0,94.0,236.0,2.5,26.0,287.0,315.29,243.64
2016,9,25,9,15,82.5,254.5,2.5,26.0,302.0,327.26,251.36
2016,9,25,9,30,71.0,273.0,2.5,26.0,317.0,338.29,258.51
2016,9,25,9,45,48.0,268.5,2.5,26.5,299.5,314.31,238.75
2016,9,25,10,0,25.0,264.0,2.5,27.0,282.0,282.56,213.35
2016,9,25,10,15,119.5,313.5,2.5,27.0,403.0,427.25,322.69
2016,9,25,10,30,214.0,363.0,2.5,27.0,524.0,558.85,417.95
2016,9,25,10,45,107.0,235.5,2.5,27.0,316.0,333.52,252.4
2016,9,25,11,0,0.0,108.0,2.5,27.0,108.0,104.76,76.35
2016,9,25,11,15,13.5,217.5,2.45,27.0,229.0,223.96,168.13
2016,9,25,11,30,27.0,327.0,2.4,27.0,350.0,348.46,260.18
2016,9,25,11,45,136.5,373.0,2.4,27.5,489.5,490.91,364.89
2016,9,25,12,0,246.0,419.0,2.4,28.0,629.0,625.11,459.3
2016,9,25,12,15,185.5,422.5,2.35,28.0,581.0,571.72,419.5
2016,9,25,12,30,125.0,426.0,2.3,28.0,533.0,519.41,381.34
2016,9,25,12,45,123.5,422.0,2.25,28.0,527.0,508.51,373.8
2016,9,25,13,0,122.0,418.0,2.2,28.0,521.0,497.29,365.84
2016,9,25,13,15,180.5,408.5,2.1,28.0,557.5,525.19,386.74
2016,9,25,13,30,239.0,399.0,2.0,28.0,594.0,549.23,404.32
2016,9,25,13,45,163.0,382.5,1.95,28.0,514.0,471.29,347.93
2016,9,25,14,0,87.0,366.0,1.9,28.0,434.0,400.32,296.31
2016,9,25,14,15,52.0,310.0,1.85,27.5,350.5,322.73,240.64
2016,9,25,14,30,17.0,254.0,1.8,27.0,267.0,251.19,188.18
2016,9,25,14,45,8.5,205.5,1.8,27.0,212.0,200.4,150.41
2016,9,25,15,0,0.0,157.0,1.8,27.0,157.0,150.43,112.58
2016,9,25,15,15,0.0,85.0,1.8,26.5,85.0,82.25,59.93
2016,9,25,15,30,0.0,13.0,1.8,26.0,13.0,12.56,4.5
2016,9,25,15,45,0.0,11.5,1.8,26.0,11.5,11.1,3.37
2016,9,25,16,0,0.0,10.0,1.8,26.0,10.0,9.65,2.21
2016,9,25,16,15,0.0,8.5,1.75,25.5,8.5,8.2,1.06
2016,9,25,16,30,0.0,7.0,1.7,25.0,7.0,6.75,0.0
2016,9,25,16,45,0.0,6.0,1.7,25.0,6.0,5.79,0.0
2016,9,25,17,0,0.0,5.0,1.7,25.0,5.0,4.82,0.0
2016,9,25,17,15,0.0,3.5,1.6,24.5,3.5,3.37,0.0
2016,9,25,17,30,0.0,2.0,1.5,24.0,2.0,1.93,0.0
2016,9,25,17,45,0.0,1.0,1.45,24.0,1.0,0.96,0.0
2016,9,25,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,12.5,2.7,21.0,12.5,12.06,1.82
2016,9,26,7,0,0.0,25.0,2.9,21.0,25.0,24.13,13.78
2016,9,26,7,15,0.0,40.5,3.05,21.0,40.5,39.12,26.61
2016,9,26,7,30,0.0,56.0,3.2,21.0,56.0,54.61,39.75
2016,9,26,7,45,0.0,73.5,3.35,21.5,73.5,72.26,54.37
2016,9,26,8,0,0.0,91.0,3.5,22.0,91.0,89.81,68.61
2016,9,26,8,15,0.0,92.0,3.55,22.0,92.0,89.99,68.57
2016,9,26,8,30,0.0,93.0,3.6,22.0,93.0,90.53,68.78
2016,9,26,8,45,1.5,130.0,3.7,22.0,131.0,129.05,99.72
2016,9,26,9,0,3.0,167.0,3.8,22.0,169.0,167.81,130.34
2016,9,26,9,15,1.5,149.0,3.8,22.0,150.0,147.49,113.67
2016,9,26,9,30,0.0,131.0,3.8,22.0,131.0,127.83,97.67
2016,9,26,9,45,0.0,87.5,3.8,22.5,87.5,84.69,62.82
2016,9,26,10,0,0.0,44.0,3.8,23.0,44.0,42.56,28.78
2016,9,26,10,15,0.0,97.5,3.75,23.0,97.5,94.46,70.24
2016,9,26,10,30,0.0,151.0,3.7,23.0,151.0,147.13,111.61
2016,9,26,10,45,0.0,136.5,3.65,23.0,136.5,132.73,100.07
2016,9,26,11,0,0.0,122.0,3.6,23.0,122.0,118.46,88.73
2016,9,26,11,15,0.0,133.5,3.6,23.0,133.5,129.68,97.46
2016,9,26,11,30,0.0,145.0,3.6,23.0,145.0,140.87,106.11
2016,9,26,11,45,8.5,218.5,3.6,23.5,226.0,219.92,167.25
2016,9,26,12,0,17.0,292.0,3.6,24.0,307.0,298.62,226.57
2016,9,26,12,15,15.0,274.0,3.6,24.0,287.0,278.58,211.17
2016,9,26,12,30,13.0,256.0,3.6,24.0,267.0,258.71,196.14
2016,9,26,12,45,17.5,284.0,3.65,24.0,299.0,288.57,218.92
2016,9,26,13,0,22.0,312.0,3.7,24.0,331.0,317.85,241.03
2016,9,26,13,15,27.5,322.5,3.7,24.0,346.0,330.19,250.45
2016,9,26,13,30,33.0,333.0,3.7,24.0,361.0,341.44,259.1
2016,9,26,13,45,20.5,275.0,3.7,24.0,292.5,277.41,210.9
2016,9,26,14,0,8.0,217.0,3.7,24.0,224.0,213.38,162.17
2016,9,26,14,15,4.5,187.0,3.7,23.5,191.0,182.27,138.71
2016,9,26,14,30,1.0,157.0,3.7,23.0,158.0,151.52,115.19
2016,9,26,14,45,1.0,161.5,3.7,23.0,162.5,155.45,118.56
2016,9,26,15,0,1.0,166.0,3.7,23.0,167.0,159.24,121.83
2016,9,26,15,15,112.0,210.5,3.65,23.0,275.5,238.68,183.85
2016,9,26,15,30,223.0,255.0,3.6,23.0,384.0,308.69,235.92
2016,9,26,15,45,124.5,219.5,3.55,23.0,290.5,233.73,178.59
2016,9,26,16,0,26.0,184.0,3.5,23.0,197.0,177.77,137.13
2016,9,26,16,15,21.5,163.0,3.4,22.5,173.0,155.39,120.06
2016,9,26,16,30,17.0,142.0,3.3,22.0,149.0,133.57,103.2
2016,9,26,16,45,10.5,120.5,3.25,22.0,124.5,111.75,86.04
2016,9,26,17,0,4.0,99.0,3.2,22.0,100.0,90.79,69.3
2016,9,26,17,15,2.0,76.0,3.15,21.5,76.5,69.96,54.98
2016,9,26,17,30,0.0,53.0,3.1,21.0,53.0,49.64,37.06
2016,9,26,17,45,0.0,33.5,3.05,21.0,33.5,31.91,21.02
2016,9,26,18,0,0.0,14.0,3.0,21.0,14.0,13.51,1.12
2016,9,26,18,15,0.0,7.0,3.05,20.5,7.0,6.88,0.0
2016,9,26,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,6,45,2.0,21.0,3.05,17.5,21.5,21.36,7.13
2016,9,27,7,0,4.0,42.0,3.1,18.0,43.0,45.19,30.96
2016,9,27,7,15,22.0,65.5,3.15,18.0,71.0,81.77,62.15
2016,9,27,7,30,40.0,89.0,3.2,18.0,99.0,116.29,91.65
2016,9,27,7,45,56.0,112.5,3.3,18.5,130.0,150.94,120.68
2016,9,27,8,0,72.0,136.0,3.4,19.0,161.0,186.63,149.98
2016,9,27,8,15,77.0,160.0,3.45,19.5,191.0,217.24,174.34
2016,9,27,8,30,82.0,184.0,3.5,20.0,221.0,247.87,198.17
2016,9,27,8,45,85.0,208.5,3.6,20.5,250.5,277.69,220.85
2016,9,27,9,0,88.0,233.0,3.7,21.0,280.0,307.3,242.97
2016,9,27,9,15,50.5,221.5,3.65,21.5,249.0,266.6,209.07
2016,9,27,9,30,13.0,210.0,3.6,22.0,218.0,218.44,169.43
2016,9,27,9,45,14.0,224.5,3.55,22.5,234.0,233.56,180.51
2016,9,27,10,0,15.0,239.0,3.5,23.0,250.0,248.65,191.35
2016,9,27,10,15,25.5,273.5,3.35,23.0,292.5,291.99,224.34
2016,9,27,10,30,36.0,308.0,3.2,23.0,335.0,342.58,262.22
2016,9,27,10,45,29.5,303.5,3.1,23.5,326.5,330.97,252.13
2016,9,27,11,0,23.0,299.0,3.0,24.0,318.0,313.68,238.11
2016,9,27,11,15,68.0,352.5,2.9,24.0,409.0,411.07,311.48
2016,9,27,11,30,113.0,406.0,2.8,24.0,500.0,501.74,377.6
2016,9,27,11,45,107.0,409.5,2.7,24.5,499.0,497.08,372.34
2016,9,27,12,0,101.0,413.0,2.6,25.0,498.0,492.1,367.41
2016,9,27,12,15,92.5,410.0,2.55,24.5,488.0,478.37,357.81
2016,9,27,12,30,84.0,407.0,2.5,24.0,478.0,464.63,348.25
2016,9,27,12,45,60.5,378.5,2.5,24.0,430.0,414.59,311.51
2016,9,27,13,0,37.0,350.0,2.5,24.0,382.0,365.91,275.54
2016,9,27,13,15,38.0,345.5,2.5,24.0,377.0,359.5,271.18
2016,9,27,13,30,39.0,341.0,2.5,24.0,372.0,352.94,266.54
2016,9,27,13,45,38.5,330.5,2.55,24.0,361.0,339.62,256.97
2016,9,27,14,0,38.0,320.0,2.6,24.0,350.0,326.31,247.41
2016,9,27,14,15,71.0,328.0,2.6,24.0,380.0,349.6,265.63
2016,9,27,14,30,104.0,336.0,2.6,24.0,410.0,369.51,280.9
2016,9,27,14,45,88.0,312.0,2.65,24.0,372.0,333.01,253.65
2016,9,27,15,0,72.0,288.0,2.7,24.0,334.0,298.03,227.55
2016,9,27,15,15,68.0,266.0,2.6,24.0,307.0,271.29,207.4
2016,9,27,15,30,64.0,244.0,2.5,24.0,280.0,244.99,187.39
2016,9,27,15,45,205.0,214.5,2.4,24.0,316.0,253.48,191.0
2016,9,27,16,0,346.0,185.0,2.3,24.0,352.0,246.5,180.15
2016,9,27,16,15,329.5,165.0,2.05,23.5,309.0,204.88,146.53
2016,9,27,16,30,313.0,145.0,1.8,23.0,266.0,164.95,115.05
2016,9,27,16,45,391.0,113.5,1.6,23.0,240.5,121.16,78.48
2016,9,27,17,0,469.0,82.0,1.4,23.0,215.0,73.17,45.84
2016,9,27,17,15,395.5,70.0,1.3,22.5,164.5,50.97,38.43
2016,9,27,17,30,322.0,58.0,1.2,22.0,114.0,43.58,31.7
2016,9,27,17,45,223.5,40.5,1.1,21.5,72.5,31.17,20.25
2016,9,27,18,0,125.0,23.0,1.0,21.0,31.0,18.07,1.1
2016,9,27,18,15,62.5,11.5,0.95,21.0,15.5,11.3,0.0
2016,9,27,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,6,45,160.0,19.5,1.45,18.5,39.5,88.28,41.89
2016,9,28,7,0,320.0,39.0,1.7,19.0,79.0,181.94,135.51
2016,9,28,7,15,410.0,50.0,1.65,19.5,129.0,248.14,193.36
2016,9,28,7,30,500.0,61.0,1.6,20.0,179.0,322.36,255.83
2016,9,28,7,45,558.0,68.5,1.6,20.5,232.5,383.33,306.13
2016,9,28,8,0,616.0,76.0,1.6,21.0,286.0,448.1,357.4
2016,9,28,8,15,655.0,82.0,1.45,21.5,339.5,502.96,398.52
2016,9,28,8,30,694.0,88.0,1.3,22.0,393.0,559.09,438.73
2016,9,28,8,45,722.0,92.5,1.2,23.0,444.0,606.86,470.56
2016,9,28,9,0,750.0,97.0,1.1,24.0,495.0,652.27,499.03
2016,9,28,9,15,770.0,100.5,1.05,24.5,541.5,692.13,523.25
2016,9,28,9,30,790.0,104.0,1.0,25.0,588.0,730.48,545.92
2016,9,28,9,45,804.5,106.5,0.95,25.5,629.0,761.6,563.27
2016,9,28,10,0,819.0,109.0,0.9,26.0,670.0,790.44,578.89
2016,9,28,10,15,829.5,111.5,0.85,26.0,704.5,813.5,591.68
2016,9,28,10,30,840.0,114.0,0.8,26.0,739.0,829.69,600.03
2016,9,28,10,45,847.5,115.5,0.8,26.5,765.5,843.57,606.63
2016,9,28,11,0,855.0,117.0,0.8,27.0,792.0,854.37,611.36
2016,9,28,11,15,860.0,118.0,0.8,27.0,811.0,859.35,613.73
2016,9,28,11,30,865.0,119.0,0.8,27.0,830.0,861.09,614.26
2016,9,28,11,45,878.5,113.0,0.85,27.5,843.0,859.67,612.59
2016,9,28,12,0,892.0,107.0,0.9,28.0,856.0,854.89,608.93
2016,9,28,12,15,892.5,107.0,0.95,28.0,857.5,841.95,601.43
2016,9,28,12,30,893.0,107.0,1.0,28.0,859.0,825.8,592.0
2016,9,28,12,45,891.0,106.5,1.05,28.5,852.0,804.06,577.87
2016,9,28,13,0,889.0,106.0,1.1,29.0,845.0,779.39,561.89
2016,9,28,13,15,885.5,105.5,1.1,29.0,829.5,750.79,543.84
2016,9,28,13,30,882.0,105.0,1.1,29.0,814.0,719.57,524.03
2016,9,28,13,45,876.5,103.0,1.1,29.0,790.5,683.13,499.94
2016,9,28,14,0,871.0,101.0,1.1,29.0,767.0,644.54,473.08
2016,9,28,14,15,862.5,99.5,1.1,29.0,736.0,602.67,443.28
2016,9,28,14,30,854.0,98.0,1.1,29.0,705.0,559.25,411.61
2016,9,28,14,45,843.5,95.0,1.1,29.0,667.0,512.1,376.43
2016,9,28,15,0,833.0,92.0,1.1,29.0,629.0,464.03,339.5
2016,9,28,15,15,817.5,89.5,1.05,29.0,584.5,410.21,297.14
2016,9,28,15,30,802.0,87.0,1.0,29.0,540.0,359.66,255.96
2016,9,28,15,45,782.0,83.0,1.0,29.0,491.5,306.74,212.29
2016,9,28,16,0,762.0,79.0,1.0,29.0,443.0,254.88,168.83
2016,9,28,16,15,731.5,74.5,0.95,28.5,390.0,201.88,125.38
2016,9,28,16,30,701.0,70.0,0.9,28.0,337.0,151.62,85.97
2016,9,28,16,45,657.5,64.0,0.85,28.0,283.0,98.78,49.54
2016,9,28,17,0,614.0,58.0,0.8,28.0,229.0,53.57,28.01
2016,9,28,17,15,543.0,50.5,0.75,27.5,176.0,34.61,23.78
2016,9,28,17,30,472.0,43.0,0.7,27.0,123.0,31.19,20.6
2016,9,28,17,45,351.0,31.0,0.7,26.5,78.0,23.37,13.3
2016,9,28,18,0,230.0,19.0,0.7,26.0,33.0,14.91,0.0
2016,9,28,18,15,115.0,9.5,0.75,25.5,16.5,9.34,0.0
2016,9,28,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,18.0,3.55,16.5,42.0,97.04,43.1
2016,9,29,7,0,391.0,36.0,3.8,17.0,84.0,204.59,153.62
2016,9,29,7,15,482.5,45.5,3.8,17.5,136.0,272.77,215.03
2016,9,29,7,30,574.0,55.0,3.8,18.0,188.0,349.1,281.1
2016,9,29,7,45,629.5,61.5,3.8,18.5,244.0,410.69,333.56
2016,9,29,8,0,685.0,68.0,3.8,19.0,300.0,475.78,386.76
2016,9,29,8,15,722.5,73.0,3.9,19.5,355.5,529.15,429.18
2016,9,29,8,30,760.0,78.0,4.0,20.0,411.0,585.83,472.68
2016,9,29,8,45,787.0,81.5,4.1,21.0,463.5,634.22,507.67
2016,9,29,9,0,814.0,85.0,4.2,22.0,516.0,682.0,539.99
2016,9,29,9,15,833.0,88.0,4.2,22.5,564.0,722.36,566.67
2016,9,29,9,30,852.0,91.0,4.2,23.0,612.0,760.98,591.72
2016,9,29,9,45,866.5,93.0,4.25,23.5,654.0,788.83,608.94
2016,9,29,10,0,881.0,95.0,4.3,24.0,696.0,818.41,627.35
2016,9,29,10,15,891.0,97.0,4.3,24.5,731.5,841.64,640.97
