Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,10,30,901.0,99.0,4.3,25.0,767.0,861.88,652.52
2016,9,29,10,45,908.5,100.0,4.35,25.5,794.5,875.81,659.97
2016,9,29,11,0,916.0,101.0,4.4,26.0,822.0,886.45,665.28
2016,9,29,11,15,920.5,102.0,4.45,26.0,841.5,891.15,667.96
2016,9,29,11,30,925.0,103.0,4.5,26.0,861.0,892.39,668.45
2016,9,29,11,45,928.0,103.0,4.55,26.5,871.5,887.84,663.86
2016,9,29,12,0,931.0,103.0,4.6,27.0,882.0,879.83,657.15
2016,9,29,12,15,931.5,103.5,4.6,27.0,884.0,866.82,648.17
2016,9,29,12,30,932.0,104.0,4.6,27.0,886.0,850.45,637.02
2016,9,29,12,45,930.0,103.5,4.65,27.0,878.5,827.87,621.98
2016,9,29,13,0,928.0,103.0,4.7,27.0,871.0,802.22,604.83
2016,9,29,13,15,924.5,102.5,4.65,27.0,855.5,772.52,584.3
2016,9,29,13,30,921.0,102.0,4.6,27.0,840.0,740.08,561.85
2016,9,29,13,45,916.0,100.5,4.6,27.0,815.5,703.12,535.62
2016,9,29,14,0,911.0,99.0,4.6,27.0,791.0,663.84,506.29
2016,9,29,14,15,903.0,97.5,4.55,27.0,759.0,620.68,473.31
2016,9,29,14,30,895.0,96.0,4.5,27.0,727.0,575.83,438.35
2016,9,29,14,45,880.5,95.0,4.45,27.0,687.5,526.7,399.39
2016,9,29,15,0,866.0,94.0,4.4,27.0,648.0,476.91,358.97
2016,9,29,15,15,850.0,91.0,4.3,26.5,602.0,420.87,313.48
2016,9,29,15,30,834.0,88.0,4.2,26.0,556.0,368.08,269.15
2016,9,29,15,45,815.0,83.5,4.1,26.0,506.0,313.4,221.97
2016,9,29,16,0,796.0,79.0,4.0,26.0,456.0,259.64,175.16
2016,9,29,16,15,764.5,75.0,3.65,25.0,401.5,205.16,129.37
2016,9,29,16,30,733.0,71.0,3.3,24.0,347.0,153.51,88.16
2016,9,29,16,45,689.5,64.5,2.95,23.5,291.0,101.83,52.66
2016,9,29,17,0,646.0,58.0,2.6,23.0,235.0,51.29,28.08
2016,9,29,17,15,572.0,50.5,2.4,22.0,180.0,34.89,24.6
2016,9,29,17,30,498.0,43.0,2.2,21.0,125.0,31.49,21.39
2016,9,29,17,45,369.0,31.0,2.05,20.5,78.0,23.64,13.78
2016,9,29,18,0,240.0,19.0,1.9,20.0,31.0,15.16,0.0
2016,9,29,18,15,120.0,9.5,1.9,19.5,15.5,9.34,0.0
2016,9,29,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,17.5,2.5,13.5,42.0,97.94,39.7
2016,9,30,7,0,406.0,35.0,2.7,14.0,84.0,208.17,157.24
2016,9,30,7,15,498.5,44.5,2.6,14.5,137.0,277.2,219.95
2016,9,30,7,30,591.0,54.0,2.5,15.0,190.0,354.49,287.0
2016,9,30,7,45,646.0,61.0,2.45,15.5,246.5,417.0,340.17
2016,9,30,8,0,701.0,68.0,2.4,16.0,303.0,480.52,391.96
2016,9,30,8,15,738.0,72.5,2.2,17.0,358.5,535.93,433.99
2016,9,30,8,30,775.0,77.0,2.0,18.0,414.0,592.16,474.51
2016,9,30,8,45,800.5,81.0,1.85,19.0,467.0,640.51,507.45
2016,9,30,9,0,826.0,85.0,1.7,20.0,520.0,688.1,537.25
2016,9,30,9,15,844.0,88.0,1.75,20.5,568.0,727.95,562.86
2016,9,30,9,30,862.0,91.0,1.8,21.0,616.0,761.84,583.98
2016,9,30,9,45,874.5,94.0,1.85,21.5,657.5,793.48,603.37
2016,9,30,10,0,887.0,97.0,1.9,22.0,699.0,822.57,620.88
2016,9,30,10,15,896.5,98.5,1.85,22.0,734.0,844.81,633.94
2016,9,30,10,30,906.0,100.0,1.8,22.0,769.0,864.05,645.02
2016,9,30,10,45,912.0,102.0,1.8,22.5,796.0,877.71,651.71
2016,9,30,11,0,918.0,104.0,1.8,23.0,823.0,888.02,656.31
2016,9,30,11,15,922.5,105.0,1.75,23.0,842.0,892.6,657.98
2016,9,30,11,30,927.0,106.0,1.7,23.0,861.0,893.71,657.56
2016,9,30,11,45,932.5,104.0,1.7,23.5,872.0,889.11,652.87
2016,9,30,12,0,938.0,102.0,1.7,24.0,883.0,881.01,646.09
2016,9,30,12,15,938.0,102.0,1.7,24.0,884.5,866.94,636.81
2016,9,30,12,30,938.0,102.0,1.7,24.0,886.0,849.52,625.48
2016,9,30,12,45,936.0,101.5,1.7,24.5,878.0,826.77,609.52
2016,9,30,13,0,934.0,101.0,1.7,25.0,870.0,800.94,591.62
2016,9,30,13,15,930.0,100.5,1.7,25.0,854.0,770.69,571.93
2016,9,30,13,30,926.0,100.0,1.7,25.0,838.0,737.72,550.35
2016,9,30,13,45,920.0,98.5,1.75,25.0,813.0,699.91,524.83
2016,9,30,14,0,914.0,97.0,1.8,25.0,788.0,659.86,496.3
2016,9,30,14,15,905.0,95.5,1.8,25.0,755.5,616.01,464.01
2016,9,30,14,30,896.0,94.0,1.8,25.0,723.0,570.54,429.72
2016,9,30,14,45,884.0,91.5,1.85,25.0,683.0,521.29,391.91
2016,9,30,15,0,872.0,89.0,1.9,25.0,643.0,471.15,352.24
2016,9,30,15,15,855.5,86.5,1.9,25.0,597.0,418.6,309.4
2016,9,30,15,30,839.0,84.0,1.9,25.0,551.0,362.4,262.68
2016,9,30,15,45,817.0,80.5,1.9,25.0,500.5,307.56,216.04
2016,9,30,16,0,795.0,77.0,1.9,25.0,450.0,253.96,169.91
2016,9,30,16,15,763.0,73.0,1.7,24.5,395.5,199.58,124.35
2016,9,30,16,30,731.0,69.0,1.5,24.0,341.0,148.1,83.66
2016,9,30,16,45,683.0,63.5,1.35,23.5,284.5,97.3,49.85
2016,9,30,17,0,635.0,58.0,1.2,23.0,228.0,48.1,27.65
2016,9,30,17,15,559.5,50.0,1.1,22.0,173.5,34.72,24.46
2016,9,30,17,30,484.0,42.0,1.0,21.0,119.0,30.86,20.82
2016,9,30,17,45,363.0,29.5,0.95,20.5,74.0,22.48,12.66
2016,9,30,18,0,242.0,17.0,0.9,20.0,29.0,13.41,0.0
2016,9,30,18,15,121.0,8.5,0.9,20.0,14.5,8.36,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,45,162.5,18.0,0.8,16.5,37.5,84.77,28.85
2016,10,1,7,0,325.0,36.0,0.8,17.0,75.0,178.37,131.98
2016,10,1,7,15,404.0,48.5,1.0,17.0,123.5,240.97,188.06
2016,10,1,7,30,483.0,61.0,1.2,17.0,172.0,310.69,248.18
2016,10,1,7,45,540.0,68.0,1.45,17.5,223.0,369.29,297.8
2016,10,1,8,0,597.0,75.0,1.7,18.0,274.0,431.58,348.7
2016,10,1,8,15,574.5,97.0,1.6,18.5,316.0,466.71,375.1
2016,10,1,8,30,552.0,119.0,1.5,19.0,358.0,497.87,397.2
2016,10,1,8,45,407.5,170.5,1.45,19.5,359.0,473.38,374.7
2016,10,1,9,0,263.0,222.0,1.4,20.0,360.0,432.65,339.72
2016,10,1,9,15,249.0,247.0,1.2,20.5,387.0,455.4,354.17
2016,10,1,9,30,235.0,272.0,1.0,21.0,414.0,468.4,360.61
2016,10,1,9,45,276.0,285.0,0.85,21.5,463.0,525.05,399.58
2016,10,1,10,0,317.0,298.0,0.7,22.0,512.0,574.53,431.84
2016,10,1,10,15,328.0,312.5,0.7,22.5,544.0,601.26,448.28
2016,10,1,10,30,339.0,327.0,0.7,23.0,576.0,626.87,463.97
2016,10,1,10,45,237.5,354.5,0.75,23.5,532.0,564.17,417.08
2016,10,1,11,0,136.0,382.0,0.8,24.0,488.0,505.7,373.19
2016,10,1,11,15,345.5,337.0,0.75,24.0,615.5,638.73,470.3
2016,10,1,11,30,555.0,292.0,0.7,24.0,743.0,769.93,559.69
2016,10,1,11,45,421.0,345.0,0.7,24.5,690.0,704.02,509.8
2016,10,1,12,0,287.0,398.0,0.7,25.0,637.0,635.29,459.96
2016,10,1,12,15,199.5,404.0,0.65,25.0,570.0,560.03,407.21
2016,10,1,12,30,112.0,410.0,0.6,25.0,503.0,488.08,355.84
2016,10,1,12,45,230.5,392.5,0.55,25.5,582.0,559.01,406.98
2016,10,1,13,0,349.0,375.0,0.5,26.0,661.0,622.65,450.06
2016,10,1,13,15,324.0,374.0,0.5,26.0,635.5,590.53,427.26
2016,10,1,13,30,299.0,373.0,0.5,26.0,610.0,558.85,405.67
2016,10,1,13,45,170.5,346.0,0.5,26.0,480.0,437.82,320.83
2016,10,1,14,0,42.0,319.0,0.5,26.0,350.0,326.78,241.06
2016,10,1,14,15,169.0,317.0,0.55,26.0,436.0,392.15,290.97
2016,10,1,14,30,296.0,315.0,0.6,26.0,522.0,445.41,329.22
2016,10,1,14,45,189.0,299.0,0.7,26.0,428.5,365.64,271.49
2016,10,1,15,0,82.0,283.0,0.8,26.0,335.0,296.07,221.4
2016,10,1,15,15,64.5,255.0,0.9,26.0,294.0,258.52,194.33
2016,10,1,15,30,47.0,227.0,1.0,26.0,253.0,222.9,168.18
2016,10,1,15,45,23.5,186.5,1.1,26.0,200.0,181.08,137.12
2016,10,1,16,0,0.0,146.0,1.2,26.0,147.0,137.32,104.25
2016,10,1,16,15,0.0,128.0,1.15,25.5,128.5,120.23,91.38
2016,10,1,16,30,0.0,110.0,1.1,25.0,110.0,103.2,78.25
2016,10,1,16,45,0.0,91.0,1.1,24.5,91.0,85.4,64.23
2016,10,1,17,0,0.0,72.0,1.1,24.0,72.0,67.75,49.98
2016,10,1,17,15,0.0,54.0,1.05,23.0,54.0,51.31,38.51
2016,10,1,17,30,0.0,36.0,1.0,22.0,36.0,34.74,23.95
2016,10,1,17,45,0.0,21.5,0.95,21.5,21.5,20.75,10.96
2016,10,1,18,0,0.0,7.0,0.9,21.0,7.0,6.75,0.0
2016,10,1,18,15,0.0,3.5,0.9,20.5,3.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,2,6,45,126.0,21.0,1.4,15.5,35.5,74.86,20.46
2016,10,2,7,0,252.0,42.0,1.6,16.0,71.0,157.79,117.16
2016,10,2,7,15,341.5,57.0,1.7,16.5,120.5,222.64,174.63
2016,10,2,7,30,431.0,72.0,1.8,17.0,170.0,296.07,237.34
2016,10,2,7,45,491.5,83.5,1.9,18.0,223.5,360.11,290.49
2016,10,2,8,0,552.0,95.0,2.0,19.0,277.0,427.31,344.13
2016,10,2,8,15,594.5,103.0,1.95,20.0,331.0,483.54,386.9
2016,10,2,8,30,637.0,111.0,1.9,21.0,385.0,541.29,429.08
2016,10,2,8,45,666.5,118.0,1.85,22.0,436.0,590.36,463.16
2016,10,2,9,0,696.0,125.0,1.8,23.0,487.0,639.26,495.9
2016,10,2,9,15,719.0,130.0,1.75,23.5,534.5,680.67,523.24
2016,10,2,9,30,742.0,135.0,1.7,24.0,582.0,720.84,548.69
2016,10,2,9,45,757.0,140.0,1.65,24.5,623.0,753.24,567.78
2016,10,2,10,0,772.0,145.0,1.6,25.0,664.0,783.49,585.16
2016,10,2,10,15,784.0,148.0,1.55,25.0,698.5,806.76,598.82
2016,10,2,10,30,796.0,151.0,1.5,25.0,733.0,824.95,609.1
2016,10,2,10,45,804.5,153.5,1.45,25.5,760.0,839.52,615.85
2016,10,2,11,0,813.0,156.0,1.4,26.0,787.0,851.09,620.69
2016,10,2,11,15,818.5,157.0,1.35,26.0,806.0,855.52,622.18
2016,10,2,11,30,824.0,158.0,1.3,26.0,825.0,856.81,621.83
2016,10,2,11,45,877.0,129.0,1.3,26.5,846.5,861.11,623.0
2016,10,2,12,0,930.0,100.0,1.3,27.0,868.0,865.12,624.08
2016,10,2,12,15,930.5,100.0,1.25,27.0,869.5,851.45,614.47
2016,10,2,12,30,931.0,100.0,1.2,27.0,871.0,834.45,603.02
2016,10,2,12,45,928.0,100.5,1.2,27.5,863.0,811.98,587.63
2016,10,2,13,0,925.0,101.0,1.2,28.0,855.0,786.49,570.38
2016,10,2,13,15,921.0,100.5,1.2,28.0,839.0,756.41,551.27
2016,10,2,13,30,917.0,100.0,1.2,28.0,823.0,723.65,530.32
2016,10,2,13,45,909.5,99.5,1.2,28.5,797.5,686.08,503.67
2016,10,2,14,0,902.0,99.0,1.2,29.0,772.0,646.4,474.76
2016,10,2,14,15,892.5,97.0,1.2,28.5,740.0,602.26,444.01
2016,10,2,14,30,883.0,95.0,1.2,28.0,708.0,556.6,411.19
2016,10,2,14,45,863.0,96.5,1.25,28.0,666.5,507.73,374.44
2016,10,2,15,0,843.0,98.0,1.3,28.0,625.0,455.58,334.22
2016,10,2,15,15,825.5,95.0,1.3,28.0,579.5,403.4,292.53
2016,10,2,15,30,808.0,92.0,1.3,28.0,534.0,351.51,249.89
2016,10,2,15,45,782.5,88.0,1.3,28.0,483.5,297.01,204.6
2016,10,2,16,0,757.0,84.0,1.3,28.0,433.0,244.19,160.28
2016,10,2,16,15,722.5,79.5,1.2,27.5,378.5,191.33,117.27
2016,10,2,16,30,688.0,75.0,1.1,27.0,324.0,138.18,76.72
2016,10,2,16,45,637.0,68.5,1.0,26.5,269.0,88.96,45.65
2016,10,2,17,0,586.0,62.0,0.9,26.0,214.0,45.3,33.14
2016,10,2,17,15,505.5,52.5,0.9,25.0,160.5,37.44,26.38
2016,10,2,17,30,425.0,43.0,0.9,24.0,107.0,32.38,21.69
2016,10,2,17,45,289.0,29.0,0.95,23.5,64.5,22.54,11.93
2016,10,2,18,0,153.0,15.0,1.0,23.0,22.0,14.74,0.0
2016,10,2,18,15,76.5,7.5,1.0,22.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,6,45,135.0,19.5,1.3,18.5,35.0,74.94,14.48
2016,10,3,7,0,270.0,39.0,1.5,19.0,70.0,159.92,116.72
2016,10,3,7,15,364.0,52.5,1.6,19.5,119.0,225.51,174.44
2016,10,3,7,30,458.0,66.0,1.7,20.0,168.0,301.99,238.94
2016,10,3,7,45,522.0,74.5,1.8,20.5,222.0,364.59,291.05
2016,10,3,8,0,586.0,83.0,1.9,21.0,276.0,431.39,344.66
2016,10,3,8,15,627.5,90.0,1.95,22.0,329.5,486.95,386.95
2016,10,3,8,30,669.0,97.0,2.0,23.0,383.0,543.96,428.75
2016,10,3,8,45,703.0,100.5,2.15,24.0,434.5,593.03,463.76
2016,10,3,9,0,737.0,104.0,2.3,25.0,486.0,642.17,497.86
2016,10,3,9,15,758.0,108.0,2.25,25.5,533.0,679.86,522.27
2016,10,3,9,30,779.0,112.0,2.2,26.0,580.0,718.56,546.42
2016,10,3,9,45,793.5,116.0,2.2,26.5,620.5,750.48,565.75
2016,10,3,10,0,808.0,120.0,2.2,27.0,661.0,780.11,583.36
2016,10,3,10,15,819.5,122.5,2.2,27.0,695.5,803.21,597.59
2016,10,3,10,30,831.0,125.0,2.2,27.0,730.0,823.56,610.03
2016,10,3,10,45,842.0,125.0,2.2,27.5,757.5,837.93,617.31
2016,10,3,11,0,853.0,125.0,2.2,28.0,785.0,849.25,622.69
2016,10,3,11,15,858.0,126.5,2.2,28.0,803.5,853.97,625.06
2016,10,3,11,30,863.0,128.0,2.2,28.0,822.0,852.31,623.41
2016,10,3,11,45,863.0,130.0,2.2,28.5,831.5,847.15,618.42
2016,10,3,12,0,863.0,132.0,2.2,29.0,841.0,838.78,611.48
2016,10,3,12,15,863.5,132.0,2.15,29.0,842.5,825.69,602.41
2016,10,3,12,30,864.0,132.0,2.1,29.0,844.0,809.51,591.44
2016,10,3,12,45,864.5,130.0,2.1,29.5,837.0,788.38,576.52
2016,10,3,13,0,865.0,128.0,2.1,30.0,830.0,764.33,559.78
2016,10,3,13,15,860.5,127.0,2.05,30.0,814.0,734.84,540.2
2016,10,3,13,30,856.0,126.0,2.0,30.0,798.0,702.39,517.72
2016,10,3,13,45,850.5,124.0,2.0,30.0,774.0,666.1,492.17
2016,10,3,14,0,845.0,122.0,2.0,30.0,750.0,627.77,464.68
2016,10,3,14,15,835.0,120.0,2.0,30.0,718.0,585.03,433.44
2016,10,3,14,30,825.0,118.0,2.0,30.0,686.0,541.02,400.51
2016,10,3,14,45,808.0,116.0,2.05,30.0,646.0,492.58,363.69
2016,10,3,15,0,791.0,114.0,2.1,30.0,606.0,443.97,325.68
2016,10,3,15,15,772.0,110.5,2.05,29.5,561.0,393.32,285.49
2016,10,3,15,30,753.0,107.0,2.0,29.0,516.0,340.17,242.39
2016,10,3,15,45,726.5,102.5,2.0,29.0,466.0,287.63,198.67
2016,10,3,16,0,700.0,98.0,2.0,29.0,416.0,236.97,156.26
2016,10,3,16,15,663.5,92.0,1.8,28.5,363.0,185.46,114.71
2016,10,3,16,30,627.0,86.0,1.6,28.0,310.0,137.47,78.67
2016,10,3,16,45,573.5,78.0,1.4,27.5,256.0,90.54,49.62
2016,10,3,17,0,520.0,70.0,1.2,27.0,202.0,49.6,36.61
2016,10,3,17,15,438.5,58.5,1.15,26.0,150.5,43.25,31.13
2016,10,3,17,30,357.0,47.0,1.1,25.0,99.0,36.61,25.05
2016,10,3,17,45,230.5,30.5,1.05,24.5,58.5,23.67,12.31
2016,10,3,18,0,104.0,14.0,1.0,24.0,18.0,13.76,0.0
2016,10,3,18,15,52.0,7.0,1.05,23.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,45,101.5,20.5,2.2,20.5,32.0,65.31,6.04
2016,10,4,7,0,203.0,41.0,2.4,21.0,64.0,137.91,99.41
2016,10,4,7,15,300.0,56.0,2.45,21.5,111.0,202.84,155.89
2016,10,4,7,30,397.0,71.0,2.5,22.0,158.0,277.18,218.38
2016,10,4,7,45,470.5,79.0,2.55,23.0,211.0,342.04,271.67
2016,10,4,8,0,544.0,87.0,2.6,24.0,264.0,411.18,326.45
2016,10,4,8,15,588.0,94.0,2.8,24.5,317.0,466.41,369.63
2016,10,4,8,30,632.0,101.0,3.0,25.0,370.0,523.33,412.88
2016,10,4,8,45,358.5,162.0,3.2,25.5,318.5,427.91,336.11
2016,10,4,9,0,85.0,223.0,3.4,26.0,267.0,292.87,226.8
2016,10,4,9,15,421.0,168.0,3.4,26.5,415.5,498.45,389.18
2016,10,4,9,30,757.0,113.0,3.4,27.0,564.0,700.63,538.64
2016,10,4,9,45,380.5,149.0,3.45,27.5,376.0,463.25,358.77
2016,10,4,10,0,4.0,185.0,3.5,28.0,188.0,184.82,138.53
2016,10,4,10,15,15.5,233.5,3.45,28.0,245.0,242.71,183.12
2016,10,4,10,30,27.0,282.0,3.4,28.0,302.0,307.25,231.31
2016,10,4,10,45,428.0,204.0,3.4,28.5,533.0,574.81,437.78
2016,10,4,11,0,829.0,126.0,3.4,29.0,764.0,827.2,615.23
2016,10,4,11,15,584.5,247.0,3.4,29.0,702.5,748.35,555.94
2016,10,4,11,30,340.0,368.0,3.4,29.0,641.0,657.42,485.92
2016,10,4,11,45,603.0,242.0,3.4,29.0,733.0,747.12,555.74
2016,10,4,12,0,866.0,116.0,3.4,29.0,825.0,821.91,608.68
2016,10,4,12,15,866.0,116.0,3.35,29.0,825.5,808.47,598.69
2016,10,4,12,30,866.0,116.0,3.3,29.0,826.0,791.95,587.32
2016,10,4,12,45,589.5,248.0,3.3,29.5,729.5,692.16,513.76
2016,10,4,13,0,313.0,380.0,3.3,30.0,633.0,596.31,439.32
2016,10,4,13,15,584.0,246.0,3.25,30.0,706.0,649.29,483.09
2016,10,4,13,30,855.0,112.0,3.2,30.0,779.0,685.37,512.81
2016,10,4,13,45,849.0,110.0,3.2,30.0,755.0,649.36,486.29
2016,10,4,14,0,843.0,108.0,3.2,30.0,731.0,611.34,458.25
2016,10,4,14,15,577.0,207.0,3.15,30.0,625.0,515.03,384.94
2016,10,4,14,30,311.0,306.0,3.1,30.0,519.0,440.89,327.96
2016,10,4,14,45,546.5,205.5,3.05,30.5,553.0,444.01,329.91
2016,10,4,15,0,782.0,105.0,3.0,31.0,587.0,428.3,314.86
2016,10,4,15,15,762.5,101.5,2.85,30.5,543.0,378.0,274.29
2016,10,4,15,30,743.0,98.0,2.7,30.0,499.0,328.34,233.35
2016,10,4,15,45,715.5,94.0,2.6,30.0,449.5,273.89,187.98
2016,10,4,16,0,688.0,90.0,2.5,30.0,400.0,224.2,146.26
2016,10,4,16,15,651.0,84.5,2.25,29.5,348.0,173.89,105.78
2016,10,4,16,30,614.0,79.0,2.0,29.0,296.0,127.14,71.02
2016,10,4,16,45,556.0,72.0,1.8,29.0,243.0,81.79,43.72
2016,10,4,17,0,498.0,65.0,1.6,29.0,190.0,45.39,32.74
2016,10,4,17,15,412.5,54.5,1.55,28.0,140.5,39.85,27.95
2016,10,4,17,30,327.0,44.0,1.5,27.0,91.0,33.99,22.55
2016,10,4,17,45,195.5,28.5,1.45,26.5,53.0,22.11,10.47
2016,10,4,18,0,64.0,13.0,1.4,26.0,15.0,12.78,0.0
2016,10,4,18,15,32.0,6.5,1.6,25.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,5,6,45,131.5,18.5,1.1,22.5,33.0,71.21,0.0
2016,10,5,7,0,263.0,37.0,1.2,23.0,66.0,153.78,109.15
2016,10,5,7,15,364.0,49.0,1.35,23.5,114.0,220.93,167.46
2016,10,5,7,30,465.0,61.0,1.5,24.0,162.0,297.35,230.98
2016,10,5,7,45,533.5,68.0,1.65,24.5,216.0,360.25,282.73
2016,10,5,8,0,602.0,75.0,1.8,25.0,270.0,427.75,336.33
2016,10,5,8,15,644.0,81.0,1.85,25.5,323.0,482.72,378.4
2016,10,5,8,30,686.0,87.0,1.9,26.0,376.0,539.17,420.16
2016,10,5,8,45,722.0,89.0,1.95,26.5,428.0,588.07,455.23
2016,10,5,9,0,758.0,91.0,2.0,27.0,480.0,635.33,488.26
2016,10,5,9,15,392.5,159.5,1.95,27.5,362.0,467.19,359.14
2016,10,5,9,30,27.0,228.0,1.9,28.0,244.0,247.71,186.83
2016,10,5,9,45,116.5,269.5,1.9,28.5,346.0,374.45,283.23
2016,10,5,10,0,206.0,311.0,1.9,29.0,448.0,489.48,366.26
2016,10,5,10,15,224.5,326.5,1.85,29.5,482.5,521.39,386.81
2016,10,5,10,30,243.0,342.0,1.8,30.0,517.0,552.82,407.18
2016,10,5,10,45,557.0,224.0,1.8,30.5,645.5,700.2,514.95
2016,10,5,11,0,871.0,106.0,1.8,31.0,774.0,834.47,603.71
2016,10,5,11,15,875.5,107.0,1.75,31.0,792.0,838.57,603.96
2016,10,5,11,30,880.0,108.0,1.7,31.0,810.0,839.38,603.47
2016,10,5,11,45,885.5,107.0,1.7,31.5,820.5,835.66,599.49
2016,10,5,12,0,891.0,106.0,1.7,32.0,831.0,828.62,593.55
2016,10,5,12,15,891.0,106.0,1.7,32.0,832.0,814.86,584.63
2016,10,5,12,30,891.0,106.0,1.7,32.0,833.0,797.94,573.8
2016,10,5,12,45,889.5,105.0,1.7,32.5,825.5,775.82,558.52
2016,10,5,13,0,888.0,104.0,1.7,33.0,818.0,750.76,541.44
2016,10,5,13,15,884.0,103.0,1.7,33.0,801.5,721.13,522.46
2016,10,5,13,30,880.0,102.0,1.7,33.0,785.0,688.95,501.27
2016,10,5,13,45,874.0,100.5,1.7,33.0,761.0,652.62,475.94
2016,10,5,14,0,868.0,99.0,1.7,33.0,737.0,614.2,448.64
2016,10,5,14,15,858.5,97.5,1.7,33.0,705.0,571.91,417.99
2016,10,5,14,30,849.0,96.0,1.7,33.0,673.0,528.19,385.52
2016,10,5,14,45,836.5,93.0,1.75,33.0,634.0,480.48,349.51
2016,10,5,15,0,824.0,90.0,1.8,33.0,595.0,428.84,309.61
2016,10,5,15,15,806.0,87.5,1.8,32.5,550.5,378.11,269.6
2016,10,5,15,30,788.0,85.0,1.8,32.0,506.0,327.76,228.69
2016,10,5,15,45,764.0,81.0,1.85,32.0,456.5,275.08,185.01
2016,10,5,16,0,740.0,77.0,1.9,32.0,407.0,223.95,142.43
2016,10,5,16,15,705.0,72.5,1.75,31.5,354.5,172.41,101.32
2016,10,5,16,30,670.0,68.0,1.6,31.0,302.0,120.99,63.55
2016,10,5,16,45,618.0,61.5,1.45,30.5,248.5,73.47,35.97
2016,10,5,17,0,566.0,55.0,1.3,30.0,195.0,37.18,25.7
2016,10,5,17,15,480.5,46.5,1.2,29.0,143.5,32.97,22.05
2016,10,5,17,30,395.0,38.0,1.1,28.0,92.0,28.55,17.9
2016,10,5,17,45,249.0,24.5,1.05,27.5,53.0,18.96,7.53
2016,10,5,18,0,103.0,11.0,1.0,27.0,14.0,10.81,0.0
2016,10,5,18,15,51.5,5.5,1.05,26.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,6,6,45,126.5,18.0,1.25,23.5,31.5,68.38,0.0
2016,10,6,7,0,253.0,36.0,1.4,24.0,63.0,148.4,104.26
2016,10,6,7,15,356.5,48.0,1.5,24.5,111.5,215.84,162.77
2016,10,6,7,30,460.0,60.0,1.6,25.0,160.0,292.72,226.44
2016,10,6,7,45,550.0,63.0,1.7,25.5,215.5,361.27,282.43
2016,10,6,8,0,640.0,66.0,1.8,26.0,271.0,436.11,341.47
2016,10,6,8,15,680.0,70.5,1.8,26.5,324.5,489.47,382.06
2016,10,6,8,30,720.0,75.0,1.8,27.0,378.0,542.31,420.9
2016,10,6,8,45,479.0,147.0,1.8,27.5,359.0,488.0,376.35
2016,10,6,9,0,238.0,219.0,1.8,28.0,340.0,408.24,312.24
2016,10,6,9,15,121.0,199.5,1.8,28.0,261.5,299.44,229.13
2016,10,6,9,30,4.0,180.0,1.8,28.0,183.0,180.74,135.84
2016,10,6,9,45,432.5,133.0,1.8,28.5,419.0,487.24,375.04
2016,10,6,10,0,861.0,86.0,1.8,29.0,655.0,772.34,573.29
2016,10,6,10,15,871.0,87.5,1.8,29.5,688.5,794.07,582.82
2016,10,6,10,30,881.0,89.0,1.8,30.0,722.0,812.89,592.86
2016,10,6,10,45,889.5,89.5,1.8,30.5,748.5,826.37,599.43
2016,10,6,11,0,898.0,90.0,1.8,31.0,775.0,836.65,604.03
2016,10,6,11,15,625.0,225.5,1.85,31.0,707.5,755.56,548.61
2016,10,6,11,30,352.0,361.0,1.9,31.0,640.0,657.39,475.87
2016,10,6,11,45,628.5,228.5,2.0,31.5,734.5,749.57,545.28
2016,10,6,12,0,905.0,96.0,2.1,32.0,829.0,826.21,596.42
2016,10,6,12,15,905.0,96.0,2.1,32.0,830.0,812.3,586.55
2016,10,6,12,30,905.0,96.0,2.1,32.0,831.0,795.18,575.45
2016,10,6,12,45,631.5,229.0,2.15,32.0,739.5,700.33,509.7
2016,10,6,13,0,358.0,362.0,2.2,32.0,648.0,609.01,441.74
2016,10,6,13,15,626.0,227.5,2.2,32.0,715.5,655.93,480.33
2016,10,6,13,30,894.0,93.0,2.2,32.0,783.0,685.88,505.1
2016,10,6,13,45,888.0,91.5,2.25,32.5,758.5,649.14,477.82
2016,10,6,14,0,882.0,90.0,2.3,33.0,734.0,610.27,449.03
2016,10,6,14,15,872.5,88.5,2.35,32.5,702.0,567.51,418.59
2016,10,6,14,30,863.0,87.0,2.4,32.0,670.0,523.3,386.1
2016,10,6,14,45,591.0,173.5,2.45,32.0,562.5,430.7,316.8
2016,10,6,15,0,319.0,260.0,2.5,32.0,455.0,366.17,268.86
2016,10,6,15,15,218.5,247.5,2.55,32.0,376.5,303.1,222.67
2016,10,6,15,30,118.0,235.0,2.6,32.0,298.0,246.31,181.56
2016,10,6,15,45,413.5,159.0,2.7,32.0,347.0,244.35,171.9
2016,10,6,16,0,709.0,83.0,2.8,32.0,396.0,216.41,137.92
2016,10,6,16,15,671.0,78.0,2.7,31.5,343.5,165.59,97.54
2016,10,6,16,30,633.0,73.0,2.6,31.0,291.0,118.4,63.41
2016,10,6,16,45,565.0,68.0,2.55,30.5,237.0,73.76,38.67
2016,10,6,17,0,497.0,63.0,2.5,30.0,183.0,44.29,31.65
2016,10,6,17,15,407.0,52.5,2.4,29.0,133.5,38.66,26.75
2016,10,6,17,30,317.0,42.0,2.3,28.0,84.0,32.72,21.23
2016,10,6,17,45,174.5,26.0,2.2,27.5,47.5,20.24,7.56
2016,10,6,18,0,32.0,10.0,2.1,27.0,11.0,9.83,0.0
2016,10,6,18,15,16.0,5.0,2.25,26.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,6,45,146.5,16.5,1.4,22.5,32.0,73.07,0.0
2016,10,7,7,0,293.0,33.0,1.7,23.0,64.0,158.92,111.41
2016,10,7,7,15,395.5,43.5,1.7,23.5,112.0,225.75,170.62
2016,10,7,7,30,498.0,54.0,1.7,24.0,160.0,301.89,234.21
2016,10,7,7,45,573.0,58.5,1.75,24.5,214.5,365.86,286.99
2016,10,7,8,0,648.0,63.0,1.8,25.0,269.0,435.02,341.88
2016,10,7,8,15,361.0,117.5,1.85,25.5,236.0,353.13,277.63
2016,10,7,8,30,74.0,172.0,1.9,26.0,203.0,228.05,176.91
2016,10,7,8,45,37.0,95.5,2.0,26.5,111.0,120.12,91.69
2016,10,7,9,0,0.0,19.0,2.1,27.0,19.0,18.34,9.19
2016,10,7,9,15,23.5,131.5,2.25,27.5,145.5,149.44,113.76
2016,10,7,9,30,47.0,244.0,2.4,28.0,272.0,286.94,218.47
2016,10,7,9,45,112.5,276.5,2.55,28.5,349.5,378.31,286.79
2016,10,7,10,0,178.0,309.0,2.7,29.0,427.0,464.11,349.43
2016,10,7,10,15,184.5,321.5,2.85,29.0,449.0,482.67,362.15
2016,10,7,10,30,191.0,334.0,3.0,29.0,471.0,500.65,374.74
2016,10,7,10,45,203.5,351.5,3.15,29.5,502.5,528.03,393.33
2016,10,7,11,0,216.0,369.0,3.3,30.0,534.0,554.54,411.11
2016,10,7,11,15,108.0,208.0,3.45,30.0,290.5,299.18,225.24
2016,10,7,11,30,0.0,47.0,3.6,30.0,47.0,45.49,29.85
2016,10,7,11,45,132.0,219.0,3.75,30.0,325.5,326.11,247.07
2016,10,7,12,0,264.0,391.0,3.9,30.0,604.0,602.57,446.69
2016,10,7,12,15,287.5,386.0,4.05,30.0,618.5,608.68,450.38
2016,10,7,12,30,311.0,381.0,4.2,30.0,633.0,613.1,454.16
2016,10,7,12,45,573.0,255.0,4.35,30.5,713.0,678.51,506.15
2016,10,7,13,0,835.0,129.0,4.5,31.0,793.0,729.47,545.79
2016,10,7,13,15,830.5,128.0,4.6,30.5,777.0,700.25,526.29
2016,10,7,13,30,826.0,127.0,4.7,30.0,761.0,668.69,504.66
2016,10,7,13,45,508.5,239.0,4.8,30.0,625.5,543.59,409.48
2016,10,7,14,0,191.0,351.0,4.9,30.0,490.0,439.93,329.02
2016,10,7,14,15,238.5,327.0,4.9,29.5,492.5,433.89,326.03
2016,10,7,14,30,286.0,303.0,4.9,29.0,495.0,421.06,317.21
2016,10,7,14,45,339.5,271.5,4.95,29.0,486.0,402.1,302.61
2016,10,7,15,0,393.0,240.0,5.0,29.0,477.0,377.93,283.16
2016,10,7,15,15,355.5,227.0,5.05,28.5,429.0,330.97,246.95
2016,10,7,15,30,318.0,214.0,5.1,28.0,381.0,287.18,212.9
2016,10,7,15,45,468.5,161.5,5.15,27.5,380.0,258.95,185.47
2016,10,7,16,0,619.0,109.0,5.2,27.0,379.0,217.19,144.96
2016,10,7,16,15,578.5,101.5,5.2,26.5,328.0,168.91,106.31
2016,10,7,16,30,538.0,94.0,5.2,26.0,277.0,124.75,74.16
2016,10,7,16,45,480.5,83.5,5.25,25.5,225.0,81.59,49.08
2016,10,7,17,0,423.0,73.0,5.3,25.0,173.0,53.0,39.79
2016,10,7,17,15,337.0,59.0,5.25,24.5,125.0,44.04,31.82
2016,10,7,17,30,251.0,45.0,5.2,24.0,77.0,34.59,23.07
2016,10,7,17,45,125.5,22.5,5.2,23.5,38.5,17.42,4.89
2016,10,7,18,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,6,45,142.5,16.5,4.2,15.0,31.0,71.08,0.0
2016,10,8,7,0,285.0,33.0,4.3,15.0,62.0,155.32,111.84
2016,10,8,7,15,384.0,45.0,4.4,15.5,110.5,221.73,173.57
2016,10,8,7,30,483.0,57.0,4.5,16.0,159.0,297.19,239.7
2016,10,8,7,45,547.5,65.0,4.6,17.0,212.5,359.28,293.26
2016,10,8,8,0,612.0,73.0,4.7,18.0,266.0,425.66,348.37
2016,10,8,8,15,653.5,79.0,4.6,18.5,319.0,480.22,392.55
2016,10,8,8,30,695.0,85.0,4.5,19.0,372.0,536.19,436.27
2016,10,8,8,45,725.5,89.0,4.45,19.5,423.0,583.65,472.16
2016,10,8,9,0,756.0,93.0,4.4,20.0,474.0,628.94,505.43
2016,10,8,9,15,777.0,96.5,4.3,20.5,520.0,668.46,532.64
2016,10,8,9,30,798.0,100.0,4.2,21.0,566.0,706.48,557.79
2016,10,8,9,45,816.0,101.5,4.15,22.0,607.5,738.22,577.01
2016,10,8,10,0,834.0,103.0,4.1,23.0,649.0,767.79,594.38
2016,10,8,10,15,845.0,105.0,4.05,23.5,683.0,789.94,607.42
2016,10,8,10,30,856.0,107.0,4.0,24.0,717.0,805.61,615.88
2016,10,8,10,45,866.5,107.5,3.95,24.5,744.0,820.14,623.62
2016,10,8,11,0,877.0,108.0,3.9,25.0,771.0,831.59,629.25
2016,10,8,11,15,882.0,109.0,3.8,25.5,789.5,835.84,629.78
2016,10,8,11,30,887.0,110.0,3.7,26.0,808.0,836.79,628.18
2016,10,8,11,45,889.5,110.5,3.65,26.5,817.5,831.88,622.96
2016,10,8,12,0,892.0,111.0,3.6,27.0,827.0,823.65,615.66
2016,10,8,12,15,671.5,217.5,3.6,27.0,757.0,745.6,559.78
2016,10,8,12,30,451.0,324.0,3.6,27.0,687.0,665.03,497.72
2016,10,8,12,45,484.5,308.0,3.6,27.5,694.5,661.32,495.16
2016,10,8,13,0,518.0,292.0,3.6,28.0,702.0,654.65,489.97
2016,10,8,13,15,702.0,199.0,3.6,28.0,742.5,675.66,508.55
2016,10,8,13,30,886.0,106.0,3.6,28.0,783.0,685.28,518.09
2016,10,8,13,45,787.5,148.5,3.6,28.5,735.5,631.57,476.11
2016,10,8,14,0,689.0,191.0,3.6,29.0,688.0,580.79,436.41
2016,10,8,14,15,774.0,144.0,3.6,29.0,679.0,553.72,416.69
2016,10,8,14,30,859.0,97.0,3.6,29.0,670.0,522.83,392.69
2016,10,8,14,45,836.5,98.5,3.6,29.0,629.0,471.43,351.99
2016,10,8,15,0,814.0,100.0,3.6,29.0,588.0,422.85,312.42
2016,10,8,15,15,795.0,96.5,3.55,28.5,542.5,371.51,270.37
2016,10,8,15,30,776.0,93.0,3.5,28.0,497.0,320.72,227.73
2016,10,8,15,45,757.5,87.0,3.5,28.0,448.5,268.58,183.08
2016,10,8,16,0,739.0,81.0,3.5,28.0,400.0,217.46,139.43
2016,10,8,16,15,701.5,75.5,3.2,27.5,346.5,162.01,94.99
2016,10,8,16,30,664.0,70.0,2.9,27.0,293.0,113.11,59.79
2016,10,8,16,45,616.5,62.0,2.6,26.5,240.0,65.55,33.71
2016,10,8,17,0,569.0,54.0,2.3,26.0,187.0,37.13,26.1
2016,10,8,17,15,479.0,45.0,2.1,25.0,135.5,32.44,21.91
2016,10,8,17,30,389.0,36.0,1.9,24.0,84.0,27.51,17.13
2016,10,8,17,45,194.5,18.0,1.75,23.0,42.0,13.46,1.48
2016,10,8,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,9,6,45,211.5,14.0,2.7,13.5,35.0,88.13,0.0
2016,10,9,7,0,423.0,28.0,3.0,14.0,70.0,193.22,138.18
2016,10,9,7,15,524.0,36.0,3.0,14.5,122.5,263.02,205.28
2016,10,9,7,30,625.0,44.0,3.0,15.0,175.0,341.34,274.28
2016,10,9,7,45,684.0,50.0,3.05,16.0,231.5,404.75,328.94
2016,10,9,8,0,743.0,56.0,3.1,17.0,288.0,471.68,384.0
2016,10,9,8,15,780.5,60.0,3.2,18.0,344.0,526.94,427.81
2016,10,9,8,30,818.0,64.0,3.3,19.0,400.0,582.98,470.46
2016,10,9,8,45,686.0,104.5,3.4,20.0,411.5,573.5,459.79
2016,10,9,9,0,554.0,145.0,3.5,21.0,423.0,545.74,434.96
2016,10,9,9,15,504.5,178.5,3.4,21.5,449.5,561.98,444.32
2016,10,9,9,30,455.0,212.0,3.3,22.0,476.0,573.01,449.18
2016,10,9,9,45,694.5,145.5,3.2,22.5,581.5,693.89,540.8
2016,10,9,10,0,934.0,79.0,3.1,23.0,687.0,812.03,621.71
2016,10,9,10,15,943.5,80.5,3.1,23.5,722.0,834.24,633.77
2016,10,9,10,30,953.0,82.0,3.1,24.0,757.0,853.26,644.36
2016,10,9,10,45,959.5,83.0,3.1,24.5,784.5,866.0,650.69
2016,10,9,11,0,966.0,84.0,3.1,25.0,812.0,875.26,654.78
2016,10,9,11,15,970.5,85.0,3.1,25.0,830.5,879.32,656.78
2016,10,9,11,30,975.0,86.0,3.1,25.0,849.0,879.74,656.51
