Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,11,45,975.5,87.5,3.15,25.5,859.0,873.81,651.14
2016,10,9,12,0,976.0,89.0,3.2,26.0,869.0,864.26,643.52
2016,10,9,12,15,976.5,89.0,3.2,26.0,870.0,849.64,633.57
2016,10,9,12,30,977.0,89.0,3.2,26.0,871.0,831.53,621.39
2016,10,9,12,45,975.0,89.0,3.25,26.5,862.5,808.18,604.77
2016,10,9,13,0,973.0,89.0,3.3,27.0,854.0,781.62,586.03
2016,10,9,13,15,969.0,88.0,3.3,27.0,837.0,749.64,564.46
2016,10,9,13,30,965.0,87.0,3.3,27.0,820.0,714.85,540.22
2016,10,9,13,45,958.0,86.5,3.35,27.0,794.0,676.04,511.78
2016,10,9,14,0,951.0,86.0,3.4,27.0,768.0,634.97,481.05
2016,10,9,14,15,942.5,84.5,3.4,26.5,734.5,590.09,447.53
2016,10,9,14,30,934.0,83.0,3.4,26.0,701.0,543.5,411.7
2016,10,9,14,45,919.5,82.0,3.45,26.0,660.0,493.15,371.28
2016,10,9,15,0,905.0,81.0,3.5,26.0,619.0,442.1,329.16
2016,10,9,15,15,887.5,78.5,3.4,25.5,572.0,388.18,284.16
2016,10,9,15,30,870.0,76.0,3.3,25.0,525.0,334.38,238.15
2016,10,9,15,45,844.0,73.0,3.2,25.0,472.5,274.57,186.69
2016,10,9,16,0,818.0,70.0,3.1,25.0,420.0,220.11,139.78
2016,10,9,16,15,782.5,66.0,2.75,24.0,364.5,165.34,95.49
2016,10,9,16,30,747.0,62.0,2.4,23.0,309.0,113.86,58.59
2016,10,9,16,45,689.0,56.5,2.05,22.5,252.0,63.91,32.74
2016,10,9,17,0,631.0,51.0,1.7,22.0,195.0,38.3,27.59
2016,10,9,17,15,538.0,42.5,1.65,21.0,141.0,30.51,20.64
2016,10,9,17,30,445.0,34.0,1.6,20.0,87.0,25.9,16.03
2016,10,9,17,45,222.5,17.0,1.6,19.5,43.5,12.72,0.0
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,45,185.0,15.0,1.15,12.5,33.0,80.49,0.0
2016,10,10,7,0,370.0,30.0,1.2,13.0,66.0,180.21,127.82
2016,10,10,7,15,474.5,40.5,1.35,13.5,118.0,250.43,194.79
2016,10,10,7,30,579.0,51.0,1.5,14.0,170.0,330.16,264.14
2016,10,10,7,45,645.0,57.5,1.65,15.0,227.5,394.95,319.37
2016,10,10,8,0,711.0,64.0,1.8,16.0,285.0,461.59,373.89
2016,10,10,8,15,751.5,69.0,1.6,17.0,341.0,518.37,417.14
2016,10,10,8,30,792.0,74.0,1.4,18.0,397.0,576.14,458.71
2016,10,10,8,45,822.0,77.5,1.25,19.0,451.0,626.02,492.56
2016,10,10,9,0,852.0,81.0,1.1,20.0,505.0,675.34,524.27
2016,10,10,9,15,871.5,84.0,1.1,21.0,553.5,715.76,548.52
2016,10,10,9,30,891.0,87.0,1.1,22.0,602.0,750.48,568.34
2016,10,10,9,45,906.5,89.0,1.1,23.0,645.0,782.82,586.22
2016,10,10,10,0,922.0,91.0,1.1,24.0,688.0,812.64,602.12
2016,10,10,10,15,932.5,92.5,1.0,24.5,723.0,835.22,612.84
2016,10,10,10,30,943.0,94.0,0.9,25.0,758.0,854.68,621.39
2016,10,10,10,45,950.5,95.0,0.85,25.5,786.0,867.93,626.67
2016,10,10,11,0,958.0,96.0,0.8,26.0,814.0,877.74,629.87
2016,10,10,11,15,962.5,97.0,0.8,26.0,832.5,881.58,631.52
2016,10,10,11,30,967.0,98.0,0.8,26.0,851.0,881.83,631.11
2016,10,10,11,45,970.5,97.5,0.85,26.5,861.0,876.12,626.75
2016,10,10,12,0,974.0,97.0,0.9,27.0,871.0,866.8,620.29
2016,10,10,12,15,974.0,97.0,0.9,27.0,872.0,851.7,610.71
2016,10,10,12,30,974.0,97.0,0.9,27.0,873.0,833.14,599.08
2016,10,10,12,45,972.0,96.5,0.95,27.5,864.5,809.25,583.67
2016,10,10,13,0,970.0,96.0,1.0,28.0,856.0,782.18,566.23
2016,10,10,13,15,966.0,95.5,1.0,28.0,838.0,750.69,546.32
2016,10,10,13,30,962.0,95.0,1.0,28.0,820.0,716.4,523.37
2016,10,10,13,45,955.5,93.5,1.05,28.0,794.0,676.99,496.46
2016,10,10,14,0,949.0,92.0,1.1,28.0,768.0,635.31,467.24
2016,10,10,14,15,939.5,90.0,1.15,28.0,734.0,589.47,434.21
2016,10,10,14,30,930.0,88.0,1.2,28.0,700.0,542.03,398.95
2016,10,10,14,45,917.0,86.0,1.25,28.0,659.0,491.64,360.36
2016,10,10,15,0,904.0,84.0,1.3,28.0,618.0,440.42,319.83
2016,10,10,15,15,885.5,81.5,1.3,27.5,570.0,386.24,276.29
2016,10,10,15,30,867.0,79.0,1.3,27.0,522.0,328.64,228.95
2016,10,10,15,45,842.0,75.0,1.35,27.0,469.5,272.16,181.42
2016,10,10,16,0,817.0,71.0,1.4,27.0,417.0,217.24,135.31
2016,10,10,16,15,780.5,67.0,1.25,26.0,361.5,162.56,92.17
2016,10,10,16,30,744.0,63.0,1.1,25.0,306.0,111.3,56.56
2016,10,10,16,45,688.5,56.5,1.0,24.5,249.0,60.97,31.57
2016,10,10,17,0,633.0,50.0,0.9,24.0,192.0,37.63,26.75
2016,10,10,17,15,537.5,41.5,0.95,23.0,138.0,29.87,19.87
2016,10,10,17,30,442.0,33.0,1.0,22.0,84.0,25.22,15.19
2016,10,10,17,45,221.0,16.5,1.05,21.5,42.0,12.43,0.0
2016,10,10,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,6,45,167.0,15.0,0.65,15.5,31.0,63.94,0.0
2016,10,11,7,0,334.0,30.0,0.7,16.0,62.0,166.83,115.44
2016,10,11,7,15,440.5,40.5,0.75,16.5,112.0,235.78,180.34
2016,10,11,7,30,547.0,51.0,0.8,17.0,162.0,314.47,247.24
2016,10,11,7,45,612.5,57.5,0.85,18.0,217.0,377.35,299.51
2016,10,11,8,0,678.0,64.0,0.9,19.0,272.0,444.51,352.82
2016,10,11,8,15,718.5,69.0,0.8,20.0,326.5,497.33,392.12
2016,10,11,8,30,759.0,74.0,0.7,21.0,381.0,553.68,431.86
2016,10,11,8,45,789.5,77.0,0.65,22.0,433.5,602.01,464.35
2016,10,11,9,0,820.0,80.0,0.6,23.0,486.0,649.91,495.15
2016,10,11,9,15,839.5,83.0,0.75,23.5,533.0,689.29,521.39
2016,10,11,9,30,859.0,86.0,0.9,24.0,580.0,726.9,545.98
2016,10,11,9,45,875.0,87.5,1.05,25.0,621.5,754.45,562.43
2016,10,11,10,0,891.0,89.0,1.2,26.0,663.0,783.41,579.76
2016,10,11,10,15,901.5,90.5,1.25,26.5,697.5,805.44,592.31
2016,10,11,10,30,912.0,92.0,1.3,27.0,732.0,824.47,602.96
2016,10,11,10,45,920.5,92.5,1.4,27.5,758.5,837.68,610.45
2016,10,11,11,0,929.0,93.0,1.5,28.0,785.0,847.58,615.93
2016,10,11,11,15,933.0,94.0,1.55,28.0,803.0,850.98,617.95
2016,10,11,11,30,937.0,95.0,1.6,28.0,821.0,850.89,617.91
2016,10,11,11,45,941.5,94.0,1.7,28.5,831.0,845.64,613.96
2016,10,11,12,0,946.0,93.0,1.8,29.0,841.0,836.89,607.84
2016,10,11,12,15,945.5,93.0,1.85,29.0,841.5,821.79,598.4
2016,10,11,12,30,945.0,93.0,1.9,29.0,842.0,803.37,586.86
2016,10,11,12,45,943.5,92.0,1.95,29.5,833.5,779.99,570.92
2016,10,11,13,0,942.0,91.0,2.0,30.0,825.0,753.51,552.96
2016,10,11,13,15,938.0,90.5,2.0,30.0,807.5,722.85,532.92
2016,10,11,13,30,934.0,90.0,2.0,30.0,790.0,689.47,509.69
2016,10,11,13,45,927.5,88.5,2.05,30.0,764.5,651.07,482.44
2016,10,11,14,0,921.0,87.0,2.1,30.0,739.0,610.49,452.97
2016,10,11,14,15,911.5,85.5,2.1,30.0,706.0,566.31,419.93
2016,10,11,14,30,902.0,84.0,2.1,30.0,673.0,520.6,384.86
2016,10,11,14,45,881.0,85.0,2.15,30.0,631.0,470.74,345.95
2016,10,11,15,0,860.0,86.0,2.2,30.0,589.0,420.81,305.87
2016,10,11,15,15,841.0,83.0,2.15,30.0,543.0,364.77,260.09
2016,10,11,15,30,822.0,80.0,2.1,30.0,497.0,312.41,216.09
2016,10,11,15,45,796.0,76.5,2.05,30.0,446.0,258.61,170.77
2016,10,11,16,0,770.0,73.0,2.0,30.0,395.0,206.55,127.33
2016,10,11,16,15,732.5,68.0,1.75,29.0,341.0,153.6,86.2
2016,10,11,16,30,695.0,63.0,1.5,28.0,287.0,104.22,52.68
2016,10,11,16,45,637.0,57.0,1.25,27.5,232.5,53.87,27.85
2016,10,11,17,0,579.0,51.0,1.0,27.0,178.0,35.36,24.44
2016,10,11,17,15,482.5,41.5,1.0,26.0,126.5,30.09,19.72
2016,10,11,17,30,386.0,32.0,1.0,25.0,75.0,24.51,14.23
2016,10,11,17,45,193.0,16.0,1.05,24.0,37.5,12.13,0.0
2016,10,11,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,6,45,136.0,15.5,1.0,20.5,28.5,54.95,0.0
2016,10,12,7,0,272.0,31.0,1.1,21.0,57.0,145.66,97.59
2016,10,12,7,15,381.0,43.0,1.35,21.5,105.0,214.07,161.03
2016,10,12,7,30,490.0,55.0,1.6,22.0,153.0,292.5,227.14
2016,10,12,7,45,565.5,61.0,1.85,23.0,207.5,357.01,280.8
2016,10,12,8,0,641.0,67.0,2.1,24.0,262.0,426.63,336.58
2016,10,12,8,15,683.0,72.0,2.25,24.5,315.5,480.73,379.12
2016,10,12,8,30,725.0,77.0,2.4,25.0,369.0,534.16,419.86
2016,10,12,8,45,759.0,79.5,2.6,25.5,421.0,582.85,456.07
2016,10,12,9,0,793.0,82.0,2.8,26.0,473.0,631.4,491.28
2016,10,12,9,15,454.0,170.5,2.85,26.5,399.0,512.85,397.37
2016,10,12,9,30,115.0,259.0,2.9,27.0,325.0,352.23,269.69
2016,10,12,9,45,115.5,278.5,2.95,27.5,348.5,373.85,285.2
2016,10,12,10,0,116.0,298.0,3.0,28.0,372.0,394.97,299.52
2016,10,12,10,15,501.0,197.0,3.0,28.5,543.0,607.04,461.93
2016,10,12,10,30,886.0,96.0,3.0,29.0,714.0,804.84,600.51
2016,10,12,10,45,893.0,97.5,3.05,29.5,740.0,817.58,605.84
2016,10,12,11,0,900.0,99.0,3.1,30.0,766.0,827.09,610.45
2016,10,12,11,15,904.5,99.5,3.1,30.0,784.0,830.23,611.86
2016,10,12,11,30,909.0,100.0,3.1,30.0,802.0,830.0,611.19
2016,10,12,11,45,911.0,101.0,3.1,30.5,811.0,824.9,606.19
2016,10,12,12,0,913.0,102.0,3.1,31.0,820.0,816.42,599.11
2016,10,12,12,15,913.0,102.0,3.05,31.0,820.5,802.06,589.17
2016,10,12,12,30,913.0,102.0,3.0,31.0,821.0,784.48,577.2
2016,10,12,12,45,911.5,101.0,3.0,31.5,813.0,761.68,560.91
2016,10,12,13,0,910.0,100.0,3.0,32.0,805.0,735.9,542.71
2016,10,12,13,15,905.5,99.0,2.95,32.0,788.0,705.24,521.84
2016,10,12,13,30,901.0,98.0,2.9,32.0,771.0,672.01,497.81
2016,10,12,13,45,894.5,96.5,2.85,32.0,745.5,634.69,470.51
2016,10,12,14,0,888.0,95.0,2.8,32.0,720.0,595.28,441.19
2016,10,12,14,15,877.5,93.5,2.75,32.0,687.5,551.87,408.34
2016,10,12,14,30,867.0,92.0,2.7,32.0,655.0,507.08,373.69
2016,10,12,14,45,851.5,90.0,2.65,32.0,615.0,458.49,335.42
2016,10,12,15,0,836.0,88.0,2.6,32.0,575.0,406.24,293.53
2016,10,12,15,15,816.5,85.0,2.5,32.0,529.0,354.53,250.99
2016,10,12,15,30,797.0,82.0,2.4,32.0,483.0,303.35,208.1
2016,10,12,15,45,769.0,78.5,2.3,32.0,432.5,250.51,163.91
2016,10,12,16,0,741.0,75.0,2.2,32.0,382.0,199.65,121.94
2016,10,12,16,15,701.5,70.5,1.9,31.0,329.0,148.67,83.0
2016,10,12,16,30,662.0,66.0,1.6,30.0,276.0,98.1,49.17
2016,10,12,16,45,600.0,59.5,1.35,29.5,222.0,52.51,28.55
2016,10,12,17,0,538.0,53.0,1.1,29.0,168.0,37.32,25.83
2016,10,12,17,15,438.5,43.0,1.05,28.0,118.5,31.69,20.82
2016,10,12,17,30,339.0,33.0,1.0,27.0,69.0,25.75,14.89
2016,10,12,17,45,169.5,16.5,1.0,26.5,34.5,12.78,0.0
2016,10,12,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,6,45,3.5,15.0,0.75,21.0,15.0,15.76,0.0
2016,10,13,7,0,7.0,30.0,0.9,21.0,30.0,33.85,19.2
2016,10,13,7,15,34.0,52.5,0.95,21.5,58.5,72.31,52.46
2016,10,13,7,30,61.0,75.0,1.0,22.0,87.0,109.5,83.68
2016,10,13,7,45,81.5,97.5,1.05,22.5,119.0,151.24,118.15
2016,10,13,8,0,102.0,120.0,1.1,23.0,151.0,188.83,148.58
2016,10,13,8,15,146.5,142.5,1.0,23.5,196.0,241.11,189.9
2016,10,13,8,30,191.0,165.0,0.9,24.0,241.0,296.26,232.19
2016,10,13,8,45,194.5,189.5,0.85,24.5,276.0,330.23,256.67
2016,10,13,9,0,198.0,214.0,0.8,25.0,311.0,363.58,280.09
2016,10,13,9,15,279.5,222.0,0.85,25.5,373.0,439.29,335.85
2016,10,13,9,30,361.0,230.0,0.9,26.0,435.0,511.24,387.22
2016,10,13,9,45,318.5,258.0,0.95,26.5,449.0,515.78,387.46
2016,10,13,10,0,276.0,286.0,1.0,27.0,463.0,517.02,385.89
2016,10,13,10,15,331.0,289.5,1.15,27.5,512.0,564.69,419.8
2016,10,13,10,30,386.0,293.0,1.3,28.0,561.0,612.6,453.02
2016,10,13,10,45,616.5,203.5,1.45,28.5,649.5,711.25,525.04
2016,10,13,11,0,847.0,114.0,1.6,29.0,738.0,800.16,585.04
2016,10,13,11,15,851.5,115.0,1.7,29.0,755.5,800.45,584.69
2016,10,13,11,30,856.0,116.0,1.8,29.0,773.0,800.7,585.28
2016,10,13,11,45,684.5,203.5,1.95,29.5,733.0,750.41,550.25
2016,10,13,12,0,513.0,291.0,2.1,30.0,693.0,692.66,506.74
2016,10,13,12,15,687.0,204.0,2.2,30.0,742.5,729.93,537.11
2016,10,13,12,30,861.0,117.0,2.3,30.0,792.0,756.85,557.48
2016,10,13,12,45,702.5,195.5,2.4,30.5,742.5,700.1,515.91
2016,10,13,13,0,544.0,274.0,2.5,31.0,693.0,644.24,473.42
2016,10,13,13,15,396.0,314.5,2.55,31.0,616.5,564.97,415.99
2016,10,13,13,30,248.0,355.0,2.6,31.0,540.0,493.74,363.54
2016,10,13,13,45,266.0,338.5,2.65,31.0,531.0,476.84,352.22
2016,10,13,14,0,284.0,322.0,2.7,31.0,522.0,458.77,339.49
2016,10,13,14,15,167.0,298.5,2.65,30.5,415.0,364.12,270.64
2016,10,13,14,30,50.0,275.0,2.6,30.0,308.0,279.83,208.72
2016,10,13,14,45,371.5,203.5,2.6,30.0,420.0,343.84,256.2
2016,10,13,15,0,693.0,132.0,2.6,30.0,532.0,384.47,281.24
2016,10,13,15,15,505.5,166.5,2.55,29.5,446.0,316.14,229.63
2016,10,13,15,30,318.0,201.0,2.5,29.0,360.0,267.04,194.45
2016,10,13,15,45,180.5,181.5,2.45,29.0,270.0,202.69,147.97
2016,10,13,16,0,43.0,162.0,2.4,29.0,180.0,152.84,114.08
2016,10,13,16,15,37.0,140.0,2.15,28.5,154.0,129.05,96.11
2016,10,13,16,30,31.0,118.0,1.9,28.0,128.0,106.07,78.69
2016,10,13,16,45,21.0,96.0,1.7,28.0,102.0,83.89,61.79
2016,10,13,17,0,11.0,74.0,1.5,28.0,76.0,67.46,51.16
2016,10,13,17,15,5.5,51.5,1.35,27.0,52.5,47.69,34.14
2016,10,13,17,30,0.0,29.0,1.2,26.0,29.0,27.6,16.19
2016,10,13,17,45,0.0,14.5,1.1,25.5,14.5,14.0,0.0
2016,10,13,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,108.5,15.0,0.85,20.5,24.5,45.89,0.0
2016,10,14,7,0,217.0,30.0,0.9,21.0,49.0,124.67,80.48
2016,10,14,7,15,326.0,42.5,0.95,21.5,94.5,190.18,142.1
2016,10,14,7,30,435.0,55.0,1.0,22.0,140.0,265.89,205.4
2016,10,14,7,45,493.0,65.5,1.05,22.5,190.5,324.23,254.03
2016,10,14,8,0,551.0,76.0,1.1,23.0,241.0,386.37,303.87
2016,10,14,8,15,596.5,82.5,1.15,23.5,292.0,440.32,345.78
2016,10,14,8,30,642.0,89.0,1.2,24.0,343.0,496.03,387.57
2016,10,14,8,45,321.0,86.5,1.3,24.5,213.5,307.09,242.64
2016,10,14,9,0,0.0,84.0,1.4,25.0,84.0,81.25,59.89
2016,10,14,9,15,0.0,92.0,1.35,25.5,92.0,89.12,66.16
2016,10,14,9,30,0.0,100.0,1.3,26.0,100.0,97.0,72.03
2016,10,14,9,45,0.0,133.0,1.3,26.5,133.5,129.79,97.33
2016,10,14,10,0,0.0,166.0,1.3,27.0,167.0,162.66,122.17
2016,10,14,10,15,406.0,141.0,1.25,27.5,422.0,469.88,360.9
2016,10,14,10,30,812.0,116.0,1.2,28.0,677.0,765.19,564.48
2016,10,14,10,45,824.0,116.0,1.15,28.5,703.5,779.18,567.91
2016,10,14,11,0,836.0,116.0,1.1,29.0,730.0,790.22,572.52
2016,10,14,11,15,841.5,117.0,1.05,29.0,747.5,794.07,573.67
2016,10,14,11,30,847.0,118.0,1.0,29.0,765.0,792.2,571.31
2016,10,14,11,45,855.5,115.5,1.0,29.5,775.5,788.83,567.69
2016,10,14,12,0,864.0,113.0,1.0,30.0,786.0,782.24,562.13
2016,10,14,12,15,640.0,221.5,0.95,30.0,720.5,708.69,510.73
2016,10,14,12,30,416.0,330.0,0.9,30.0,655.0,631.42,454.11
2016,10,14,12,45,482.5,300.0,0.9,30.0,673.0,639.49,461.47
2016,10,14,13,0,549.0,270.0,0.9,30.0,691.0,641.52,463.77
2016,10,14,13,15,482.5,289.0,0.9,30.0,653.5,596.71,432.11
2016,10,14,13,30,416.0,308.0,0.9,30.0,616.0,554.36,402.27
2016,10,14,13,45,629.5,206.0,0.9,30.0,653.5,569.46,415.79
2016,10,14,14,0,843.0,104.0,0.9,30.0,691.0,570.9,417.95
2016,10,14,14,15,832.5,102.5,0.95,30.0,659.0,527.08,385.87
2016,10,14,14,30,822.0,101.0,1.0,30.0,627.0,483.89,353.56
2016,10,14,14,45,808.0,97.5,1.05,30.0,588.0,436.36,317.11
2016,10,14,15,0,794.0,94.0,1.1,30.0,549.0,388.42,279.19
2016,10,14,15,15,773.5,91.0,1.15,30.0,504.5,338.6,238.86
2016,10,14,15,30,753.0,88.0,1.2,30.0,460.0,289.51,198.2
2016,10,14,15,45,724.0,84.0,1.25,30.0,411.0,238.55,156.05
2016,10,14,16,0,695.0,80.0,1.3,30.0,362.0,186.6,113.82
2016,10,14,16,15,653.5,74.5,1.2,29.5,310.0,137.14,76.46
2016,10,14,16,30,612.0,69.0,1.1,29.0,258.0,91.71,47.27
2016,10,14,16,45,548.5,61.5,1.05,28.5,206.0,48.64,29.33
2016,10,14,17,0,485.0,54.0,1.0,28.0,154.0,38.74,27.1
2016,10,14,17,15,382.0,43.0,0.95,27.0,106.5,32.23,21.27
2016,10,14,17,30,279.0,32.0,0.9,26.0,59.0,25.33,14.14
2016,10,14,17,45,139.5,16.0,0.9,25.5,29.5,15.73,0.0
2016,10,14,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,6,45,113.0,14.5,2.15,20.5,24.5,46.4,0.0
2016,10,15,7,0,226.0,29.0,2.4,21.0,49.0,125.18,79.17
2016,10,15,7,15,337.5,41.5,2.45,21.5,95.0,192.54,144.15
2016,10,15,7,30,449.0,54.0,2.5,22.0,141.0,269.48,209.35
2016,10,15,7,45,521.0,61.5,2.65,22.5,193.0,331.47,261.94
2016,10,15,8,0,593.0,69.0,2.8,23.0,245.0,398.35,316.79
2016,10,15,8,15,637.5,75.0,3.0,23.5,297.0,452.57,360.27
2016,10,15,8,30,682.0,81.0,3.2,24.0,349.0,508.43,403.67
2016,10,15,8,45,715.0,85.0,3.45,25.0,399.0,555.93,438.85
2016,10,15,9,0,748.0,89.0,3.7,26.0,449.0,601.54,471.68
2016,10,15,9,15,453.0,172.5,3.7,26.5,397.0,509.55,396.88
2016,10,15,9,30,158.0,256.0,3.7,27.0,345.0,385.7,296.84
2016,10,15,9,45,134.0,274.0,3.75,28.0,353.0,388.53,296.91
2016,10,15,10,0,110.0,292.0,3.8,29.0,361.0,382.94,290.33
2016,10,15,10,15,65.0,272.5,3.8,29.0,314.5,327.02,247.19
2016,10,15,10,30,20.0,253.0,3.8,29.0,268.0,265.07,199.24
2016,10,15,10,45,171.0,293.0,3.8,29.5,418.0,435.23,328.87
2016,10,15,11,0,322.0,333.0,3.8,30.0,568.0,599.53,447.9
2016,10,15,11,15,599.5,220.0,3.8,30.5,671.0,707.08,528.41
2016,10,15,11,30,877.0,107.0,3.8,31.0,774.0,801.14,593.88
2016,10,15,11,45,613.5,229.5,3.8,31.5,699.0,715.37,529.87
2016,10,15,12,0,350.0,352.0,3.8,32.0,624.0,620.59,456.36
2016,10,15,12,15,621.0,227.5,3.75,32.0,709.5,697.56,516.69
2016,10,15,12,30,892.0,103.0,3.7,32.0,795.0,758.66,561.59
2016,10,15,12,45,892.5,101.0,3.7,32.0,787.0,736.68,546.3
2016,10,15,13,0,893.0,99.0,3.7,32.0,779.0,711.73,529.49
2016,10,15,13,15,568.0,225.0,3.7,32.0,654.5,590.54,438.86
2016,10,15,13,30,243.0,351.0,3.7,32.0,530.0,484.6,357.72
2016,10,15,13,45,283.5,330.0,3.7,32.5,531.5,476.96,352.45
2016,10,15,14,0,324.0,309.0,3.7,33.0,533.0,466.57,344.45
2016,10,15,14,15,588.0,199.0,3.7,33.0,582.0,485.41,359.5
2016,10,15,14,30,852.0,89.0,3.7,33.0,631.0,486.08,358.68
2016,10,15,14,45,587.5,164.0,3.7,33.0,526.5,397.22,291.42
2016,10,15,15,0,323.0,239.0,3.7,33.0,422.0,335.89,246.08
2016,10,15,15,15,247.0,227.0,3.65,32.5,360.5,281.69,206.12
2016,10,15,15,30,171.0,215.0,3.6,32.0,299.0,238.09,174.41
2016,10,15,15,45,443.0,145.0,3.6,32.0,330.5,222.27,152.76
2016,10,15,16,0,715.0,75.0,3.6,32.0,362.0,185.86,112.09
2016,10,15,16,15,673.5,69.5,3.25,31.5,309.5,132.59,71.91
2016,10,15,16,30,632.0,64.0,2.9,31.0,257.0,86.26,42.67
2016,10,15,16,45,568.0,57.5,2.6,30.5,204.5,43.17,30.67
2016,10,15,17,0,504.0,51.0,2.3,30.0,152.0,36.35,24.81
2016,10,15,17,15,397.0,40.5,2.15,29.0,104.5,30.17,19.29
2016,10,15,17,30,290.0,30.0,2.0,28.0,57.0,23.62,12.33
2016,10,15,17,45,145.0,15.0,1.95,27.0,28.5,14.74,0.0
2016,10,15,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,16,6,45,104.0,15.0,2.3,22.5,23.5,44.07,0.0
2016,10,16,7,0,208.0,30.0,2.5,23.0,47.0,119.52,72.98
2016,10,16,7,15,324.5,43.0,2.75,23.5,93.5,188.08,139.39
2016,10,16,7,30,441.0,56.0,3.0,24.0,140.0,266.81,205.65
2016,10,16,7,45,520.5,63.0,3.3,24.5,193.0,331.32,260.09
2016,10,16,8,0,600.0,70.0,3.6,25.0,246.0,401.21,317.33
2016,10,16,8,15,646.0,75.5,3.75,25.5,299.0,455.79,360.97
2016,10,16,8,30,692.0,81.0,3.9,26.0,352.0,512.08,404.54
2016,10,16,8,45,407.0,145.0,4.1,26.5,310.0,425.31,334.77
2016,10,16,9,0,122.0,209.0,4.3,27.0,268.0,306.44,238.09
2016,10,16,9,15,468.0,150.5,4.25,27.5,407.5,494.01,386.65
2016,10,16,9,30,814.0,92.0,4.2,28.0,547.0,686.58,530.42
2016,10,16,9,45,836.0,92.0,4.2,28.5,588.5,718.97,550.16
2016,10,16,10,0,858.0,92.0,4.2,29.0,630.0,745.76,566.58
2016,10,16,10,15,868.5,93.5,4.15,29.5,663.0,766.78,578.7
2016,10,16,10,30,879.0,95.0,4.1,30.0,696.0,784.92,588.81
2016,10,16,10,45,890.5,94.5,4.1,30.5,723.0,798.69,596.12
2016,10,16,11,0,902.0,94.0,4.1,31.0,750.0,809.34,601.38
2016,10,16,11,15,906.5,95.0,4.05,31.0,767.5,812.79,602.84
2016,10,16,11,30,911.0,96.0,4.0,31.0,785.0,812.86,602.18
2016,10,16,11,45,917.5,94.0,3.95,31.5,795.0,808.01,597.11
2016,10,16,12,0,924.0,92.0,3.9,32.0,805.0,799.74,589.91
2016,10,16,12,15,924.0,92.0,3.9,32.0,805.0,785.19,579.97
2016,10,16,12,30,924.0,92.0,3.9,32.0,805.0,767.38,567.94
2016,10,16,12,45,922.0,91.5,3.9,32.5,796.5,744.49,551.38
2016,10,16,13,0,920.0,91.0,3.9,33.0,788.0,718.61,532.87
2016,10,16,13,15,915.5,90.0,3.85,33.0,771.0,687.74,511.08
2016,10,16,13,30,911.0,89.0,3.8,33.0,754.0,654.3,486.52
2016,10,16,13,45,904.0,88.0,3.8,33.0,729.0,616.96,458.88
2016,10,16,14,0,897.0,87.0,3.8,33.0,704.0,577.55,429.15
2016,10,16,14,15,887.0,85.5,3.75,33.0,671.0,534.27,395.84
2016,10,16,14,30,877.0,84.0,3.7,33.0,638.0,489.57,360.66
2016,10,16,14,45,863.0,81.5,3.7,33.0,598.0,441.07,321.91
2016,10,16,15,0,849.0,79.0,3.7,33.0,558.0,391.98,281.71
2016,10,16,15,15,829.5,76.5,3.6,32.5,512.5,337.25,236.92
2016,10,16,15,30,810.0,74.0,3.5,32.0,467.0,286.32,194.11
2016,10,16,15,45,781.5,71.0,3.4,32.0,417.0,233.72,149.81
2016,10,16,16,0,753.0,68.0,3.3,32.0,367.0,183.13,108.24
2016,10,16,16,15,712.5,63.5,2.9,31.5,314.0,132.13,70.09
2016,10,16,16,30,672.0,59.0,2.5,31.0,261.0,85.04,41.17
2016,10,16,16,45,607.5,53.0,2.15,30.5,207.5,37.31,25.76
2016,10,16,17,0,543.0,47.0,1.8,30.0,154.0,33.11,22.08
2016,10,16,17,15,434.0,37.5,1.7,29.0,105.5,27.66,17.17
2016,10,16,17,30,325.0,28.0,1.6,28.0,57.0,21.91,10.67
2016,10,16,17,45,162.5,14.0,1.5,27.0,28.5,13.76,0.0
2016,10,16,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,17,6,45,92.0,15.0,3.1,22.5,22.5,40.45,0.0
2016,10,17,7,0,184.0,30.0,3.3,23.0,45.0,110.56,65.21
2016,10,17,7,15,300.0,43.5,3.55,23.5,90.0,178.01,131.62
2016,10,17,7,30,416.0,57.0,3.8,24.0,135.0,255.89,197.3
2016,10,17,7,45,501.5,64.0,4.05,24.5,188.5,321.93,253.06
2016,10,17,8,0,587.0,71.0,4.3,25.0,242.0,393.84,312.08
2016,10,17,8,15,633.5,77.0,4.4,25.5,294.5,448.58,356.06
2016,10,17,8,30,680.0,83.0,4.5,26.0,347.0,505.07,400.04
2016,10,17,8,45,725.0,83.5,4.65,26.5,399.0,555.57,438.55
2016,10,17,9,0,770.0,84.0,4.8,27.0,451.0,605.13,475.51
2016,10,17,9,15,791.5,87.0,4.8,27.5,496.5,643.68,502.77
2016,10,17,9,30,813.0,90.0,4.8,28.0,542.0,680.71,527.5
2016,10,17,9,45,836.5,89.5,4.85,29.0,583.5,713.49,547.67
2016,10,17,10,0,860.0,89.0,4.9,30.0,625.0,740.79,563.67
2016,10,17,10,15,871.0,91.0,4.9,30.0,658.5,762.7,577.85
2016,10,17,10,30,882.0,93.0,4.9,30.0,692.0,781.72,590.06
2016,10,17,10,45,893.0,92.5,4.9,30.5,718.5,795.06,597.15
2016,10,17,11,0,904.0,92.0,4.9,31.0,745.0,805.25,602.16
2016,10,17,11,15,562.0,229.5,4.9,31.5,639.0,680.62,509.59
2016,10,17,11,30,220.0,367.0,4.9,32.0,533.0,540.43,400.39
2016,10,17,11,45,568.0,231.5,4.9,32.5,666.0,675.76,504.46
2016,10,17,12,0,916.0,96.0,4.9,33.0,799.0,793.94,588.43
2016,10,17,12,15,916.5,96.0,4.85,33.0,799.5,779.81,577.77
2016,10,17,12,30,917.0,96.0,4.8,33.0,800.0,762.44,565.69
2016,10,17,12,45,916.0,95.0,4.8,33.0,791.5,739.87,550.34
2016,10,17,13,0,915.0,94.0,4.8,33.0,783.0,714.29,532.94
2016,10,17,13,15,910.5,93.5,4.7,33.0,766.0,684.03,510.74
2016,10,17,13,30,906.0,93.0,4.6,33.0,749.0,651.2,486.16
2016,10,17,13,45,899.5,91.5,4.6,33.5,724.0,613.85,457.32
2016,10,17,14,0,893.0,90.0,4.6,34.0,699.0,574.41,426.51
2016,10,17,14,15,882.5,88.0,4.55,33.5,666.0,530.59,393.49
2016,10,17,14,30,872.0,86.0,4.5,33.0,633.0,485.42,358.52
2016,10,17,14,45,854.0,85.5,4.45,33.0,593.0,437.33,319.75
2016,10,17,15,0,836.0,85.0,4.4,33.0,553.0,385.8,277.56
2016,10,17,15,15,816.0,82.0,4.25,33.0,507.5,334.44,234.6
2016,10,17,15,30,796.0,79.0,4.1,33.0,462.0,283.68,191.56
2016,10,17,15,45,767.0,75.0,4.0,33.0,411.5,230.93,147.4
2016,10,17,16,0,738.0,71.0,3.9,33.0,361.0,180.29,106.13
2016,10,17,16,15,696.5,66.0,3.45,32.0,308.5,129.75,68.97
2016,10,17,16,30,655.0,61.0,3.0,31.0,256.0,79.96,38.5
2016,10,17,16,45,590.5,54.5,2.6,30.5,202.5,36.77,25.29
2016,10,17,17,0,526.0,48.0,2.2,30.0,149.0,34.22,22.98
2016,10,17,17,15,415.5,37.5,2.1,29.0,101.0,27.89,17.31
2016,10,17,17,30,305.0,27.0,2.0,28.0,53.0,21.17,9.66
2016,10,17,17,45,152.5,13.5,1.9,27.0,26.5,13.27,0.0
2016,10,17,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,6,45,25.5,13.5,3.35,23.5,15.5,20.33,0.0
2016,10,18,7,0,51.0,27.0,3.5,24.0,31.0,51.28,26.62
2016,10,18,7,15,99.5,48.5,3.75,24.0,64.0,97.35,70.37
2016,10,18,7,30,148.0,70.0,4.0,24.0,97.0,151.03,115.63
2016,10,18,7,45,181.0,91.5,4.25,24.5,136.0,195.72,153.22
2016,10,18,8,0,214.0,113.0,4.5,25.0,175.0,242.62,191.84
2016,10,18,8,15,236.0,132.5,4.6,25.5,213.0,283.1,224.39
2016,10,18,8,30,258.0,152.0,4.7,26.0,251.0,324.53,256.86
2016,10,18,8,45,276.5,172.0,4.85,26.5,291.5,365.05,287.89
2016,10,18,9,0,295.0,192.0,5.0,27.0,332.0,405.76,318.43
2016,10,18,9,15,335.5,205.5,5.0,27.5,379.5,454.04,354.4
2016,10,18,9,30,376.0,219.0,5.0,28.0,427.0,503.3,390.41
2016,10,18,9,45,380.5,236.0,5.0,28.5,459.0,530.86,409.07
2016,10,18,10,0,385.0,253.0,5.0,29.0,491.0,557.04,426.52
2016,10,18,10,15,329.5,282.5,4.95,29.5,494.0,549.78,417.93
2016,10,18,10,30,274.0,312.0,4.9,30.0,497.0,539.37,407.19
2016,10,18,10,45,422.0,275.5,4.85,30.5,573.0,620.44,467.56
2016,10,18,11,0,570.0,239.0,4.8,31.0,649.0,696.85,522.9
2016,10,18,11,15,471.0,285.0,4.7,31.0,629.0,663.93,495.82
2016,10,18,11,30,372.0,331.0,4.6,31.0,609.0,624.86,464.99
2016,10,18,11,45,434.5,309.5,4.55,31.5,638.0,648.83,482.06
2016,10,18,12,0,497.0,288.0,4.5,32.0,667.0,666.71,494.47
2016,10,18,12,15,525.5,278.5,4.4,32.0,680.0,667.98,495.27
2016,10,18,12,30,554.0,269.0,4.3,32.0,693.0,666.57,494.21
2016,10,18,12,45,444.0,305.5,4.25,32.5,643.0,609.45,450.52
2016,10,18,13,0,334.0,342.0,4.2,33.0,593.0,554.74,408.73
2016,10,18,13,15,339.0,332.0,4.1,33.0,582.0,535.89,395.36
2016,10,18,13,30,344.0,322.0,4.0,33.0,571.0,515.84,380.86
2016,10,18,13,45,312.5,317.0,3.95,33.0,537.0,478.03,353.16
2016,10,18,14,0,281.0,312.0,3.9,33.0,503.0,441.62,326.37
2016,10,18,14,15,326.5,285.5,3.8,33.0,497.0,426.33,315.13
2016,10,18,14,30,372.0,259.0,3.7,33.0,491.0,406.88,300.13
2016,10,18,14,45,371.0,240.5,3.65,33.0,459.0,370.73,272.44
2016,10,18,15,0,370.0,222.0,3.6,33.0,427.0,334.12,243.9
2016,10,18,15,15,293.5,213.5,3.45,32.5,368.0,281.57,204.77
2016,10,18,15,30,217.0,205.0,3.3,32.0,309.0,239.5,173.96
2016,10,18,15,45,462.5,140.0,3.2,32.0,329.5,216.59,147.07
2016,10,18,16,0,708.0,75.0,3.1,32.0,350.0,176.12,104.28
2016,10,18,16,15,664.5,70.0,2.75,31.0,298.0,123.91,66.12
2016,10,18,16,30,621.0,65.0,2.4,30.0,246.0,78.97,39.71
2016,10,18,16,45,550.5,57.5,2.1,29.5,193.5,39.5,27.7
2016,10,18,17,0,480.0,50.0,1.8,29.0,141.0,36.24,24.76
2016,10,18,17,15,365.5,39.0,1.9,28.5,94.5,29.54,18.64
2016,10,18,17,30,251.0,28.0,2.0,28.0,48.0,22.43,9.96
2016,10,18,17,45,125.5,14.0,2.1,27.5,24.0,13.76,0.0
2016,10,18,18,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,92.0,13.5,2.1,23.0,20.5,38.5,0.0
2016,10,19,7,0,184.0,27.0,2.3,23.0,41.0,104.35,55.91
2016,10,19,7,15,301.5,40.0,2.4,23.5,85.0,173.48,127.06
2016,10,19,7,30,419.0,53.0,2.5,24.0,129.0,250.32,191.71
2016,10,19,7,45,263.0,82.5,2.65,24.5,136.0,221.73,173.17
2016,10,19,8,0,107.0,112.0,2.8,25.0,143.0,180.73,141.36
2016,10,19,8,15,389.5,95.5,2.9,25.5,239.5,329.89,261.71
2016,10,19,8,30,672.0,79.0,3.0,26.0,336.0,491.27,387.32
2016,10,19,8,45,527.0,127.0,3.15,26.5,345.5,474.56,372.1
2016,10,19,9,0,382.0,175.0,3.3,27.0,355.0,441.65,344.58
2016,10,19,9,15,412.5,188.0,3.3,27.5,399.5,492.58,381.75
2016,10,19,9,30,443.0,201.0,3.3,28.0,444.0,536.24,412.58
