Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,9,45,403.0,229.0,3.3,28.5,462.5,538.01,411.23
2016,10,19,10,0,363.0,257.0,3.3,29.0,481.0,543.7,412.68
2016,10,19,10,15,358.0,274.0,3.3,29.0,505.0,560.86,423.99
2016,10,19,10,30,353.0,291.0,3.3,29.0,529.0,576.33,433.97
2016,10,19,10,45,387.5,293.5,3.3,29.5,563.5,605.36,453.69
2016,10,19,11,0,422.0,296.0,3.3,30.0,598.0,638.19,475.65
2016,10,19,11,15,419.5,304.5,3.3,30.0,611.0,641.74,477.25
2016,10,19,11,30,417.0,313.0,3.3,30.0,624.0,639.68,475.24
2016,10,19,11,45,411.5,319.5,3.35,30.5,629.0,636.04,471.29
2016,10,19,12,0,406.0,326.0,3.4,31.0,634.0,630.85,466.31
2016,10,19,12,15,416.0,321.0,3.4,31.0,637.0,624.31,461.72
2016,10,19,12,30,426.0,316.0,3.4,31.0,640.0,617.77,457.07
2016,10,19,12,45,355.0,334.0,3.4,31.0,602.0,571.82,423.16
2016,10,19,13,0,284.0,352.0,3.4,31.0,564.0,529.27,391.64
2016,10,19,13,15,386.0,309.5,3.35,30.5,590.5,543.45,404.37
2016,10,19,13,30,488.0,267.0,3.3,30.0,617.0,550.72,411.38
2016,10,19,13,45,450.5,271.5,3.25,30.0,585.5,513.45,383.39
2016,10,19,14,0,413.0,276.0,3.2,30.0,554.0,478.74,357.23
2016,10,19,14,15,391.0,266.5,3.1,30.0,519.5,439.97,328.08
2016,10,19,14,30,369.0,257.0,3.0,30.0,485.0,402.12,299.3
2016,10,19,14,45,565.5,179.5,2.95,30.0,503.5,392.35,289.84
2016,10,19,15,0,762.0,102.0,2.9,30.0,522.0,367.68,266.28
2016,10,19,15,15,589.0,136.0,2.7,29.5,444.0,302.4,216.42
2016,10,19,15,30,416.0,170.0,2.5,29.0,366.0,254.7,181.58
2016,10,19,15,45,400.5,153.0,2.35,29.0,325.0,212.69,147.54
2016,10,19,16,0,385.0,136.0,2.2,29.0,284.0,171.97,115.12
2016,10,19,16,15,472.0,104.0,1.9,28.5,258.5,130.88,80.2
2016,10,19,16,30,559.0,72.0,1.6,28.0,233.0,79.63,43.14
2016,10,19,16,45,490.5,63.0,1.35,28.0,182.5,44.54,32.13
2016,10,19,17,0,422.0,54.0,1.1,28.0,132.0,40.22,28.18
2016,10,19,17,15,307.0,41.0,1.1,27.5,87.5,31.75,20.49
2016,10,19,17,30,192.0,28.0,1.1,27.0,43.0,21.9,8.91
2016,10,19,17,45,96.0,14.0,1.1,26.5,21.5,13.76,0.0
2016,10,19,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,6,45,42.0,14.0,1.85,22.0,17.5,25.17,0.0
2016,10,20,7,0,84.0,28.0,2.2,22.0,35.0,67.68,32.87
2016,10,20,7,15,185.5,47.0,2.5,22.0,76.0,138.42,101.57
2016,10,20,7,30,287.0,66.0,2.8,22.0,117.0,208.9,161.22
2016,10,20,7,45,355.5,80.0,3.15,22.5,165.5,267.12,210.6
2016,10,20,8,0,424.0,94.0,3.5,23.0,214.0,330.58,263.12
2016,10,20,8,15,216.0,113.5,3.8,23.0,175.0,248.44,198.34
2016,10,20,8,30,8.0,133.0,4.1,23.0,136.0,138.51,107.68
2016,10,20,8,45,89.0,168.0,4.4,23.5,209.0,230.69,182.61
2016,10,20,9,0,170.0,203.0,4.7,24.0,282.0,329.11,260.49
2016,10,20,9,15,217.5,220.0,4.9,24.0,331.5,381.87,301.7
2016,10,20,9,30,265.0,237.0,5.1,24.0,381.0,443.46,349.2
2016,10,20,9,45,188.0,259.5,5.35,24.5,366.0,409.1,320.06
2016,10,20,10,0,111.0,282.0,5.6,25.0,351.0,371.23,288.23
2016,10,20,10,15,112.5,298.0,5.7,25.0,370.5,388.74,301.15
2016,10,20,10,30,114.0,314.0,5.8,25.0,390.0,405.78,313.55
2016,10,20,10,45,68.5,292.5,5.95,25.5,339.0,347.23,267.06
2016,10,20,11,0,23.0,271.0,6.1,26.0,288.0,283.87,216.8
2016,10,20,11,15,20.5,268.0,6.2,26.0,283.0,278.2,212.3
2016,10,20,11,30,18.0,265.0,6.3,26.0,278.0,272.58,207.79
2016,10,20,11,45,89.5,318.5,6.4,26.5,386.0,382.33,292.49
2016,10,20,12,0,161.0,372.0,6.5,27.0,494.0,488.93,372.55
2016,10,20,12,15,268.5,352.5,6.55,27.0,556.0,545.64,416.79
2016,10,20,12,30,376.0,333.0,6.6,27.0,618.0,595.12,455.23
2016,10,20,12,45,615.5,225.5,6.65,27.5,685.0,648.18,498.37
2016,10,20,13,0,855.0,118.0,6.7,28.0,752.0,686.12,529.26
2016,10,20,13,15,850.5,117.0,6.7,28.0,735.5,656.47,506.3
2016,10,20,13,30,846.0,116.0,6.7,28.0,719.0,624.48,481.46
2016,10,20,13,45,847.0,111.0,6.75,28.0,696.5,589.63,454.26
2016,10,20,14,0,848.0,106.0,6.8,28.0,674.0,552.4,424.64
2016,10,20,14,15,837.0,104.0,6.75,28.0,641.5,509.8,390.08
2016,10,20,14,30,826.0,102.0,6.7,28.0,609.0,466.06,353.89
2016,10,20,14,45,565.0,166.5,6.7,28.0,503.0,378.22,285.07
2016,10,20,15,0,304.0,231.0,6.7,28.0,397.0,314.97,237.01
2016,10,20,15,15,333.0,204.5,6.6,27.5,372.5,283.6,211.08
2016,10,20,15,30,362.0,178.0,6.5,27.0,348.0,249.15,181.84
2016,10,20,15,45,533.5,127.5,6.4,26.5,346.5,216.93,148.57
2016,10,20,16,0,705.0,77.0,6.3,26.0,345.0,168.79,101.43
2016,10,20,16,15,662.0,71.5,5.95,25.5,293.0,119.8,65.19
2016,10,20,16,30,619.0,66.0,5.6,25.0,241.0,75.0,39.28
2016,10,20,16,45,558.0,57.0,5.35,25.0,189.5,39.59,28.32
2016,10,20,17,0,497.0,48.0,5.1,25.0,138.0,34.96,24.05
2016,10,20,17,15,383.0,36.5,4.8,24.0,91.5,27.68,17.35
2016,10,20,17,30,269.0,25.0,4.5,23.0,45.0,19.91,6.88
2016,10,20,17,45,134.5,12.5,4.2,22.5,22.5,12.29,0.0
2016,10,20,18,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,6,45,189.5,11.0,2.8,12.5,24.0,61.85,0.0
2016,10,21,7,0,379.0,22.0,3.0,13.0,48.0,154.74,75.92
2016,10,21,7,15,498.5,30.5,3.2,13.5,98.0,229.55,173.15
2016,10,21,7,30,618.0,39.0,3.4,14.0,148.0,310.67,245.97
2016,10,21,7,45,685.0,44.5,3.6,15.0,204.0,374.09,302.34
2016,10,21,8,0,752.0,50.0,3.8,16.0,260.0,441.59,359.79
2016,10,21,8,15,792.5,54.0,3.95,16.5,315.5,496.66,405.93
2016,10,21,8,30,833.0,58.0,4.1,17.0,371.0,549.26,448.56
2016,10,21,8,45,861.5,61.0,4.3,18.0,423.5,597.2,485.39
2016,10,21,9,0,890.0,64.0,4.5,19.0,476.0,644.46,520.65
2016,10,21,9,15,909.0,66.0,4.4,19.5,523.5,683.16,547.75
2016,10,21,9,30,928.0,68.0,4.3,20.0,571.0,719.94,571.9
2016,10,21,9,45,941.5,69.5,4.25,20.5,612.5,750.0,591.07
2016,10,21,10,0,955.0,71.0,4.2,21.0,654.0,777.35,608.09
2016,10,21,10,15,964.5,72.5,4.1,21.0,688.0,798.79,621.73
2016,10,21,10,30,974.0,74.0,4.0,21.0,722.0,817.01,633.08
2016,10,21,10,45,980.5,75.0,3.9,21.5,748.5,829.02,638.85
2016,10,21,11,0,987.0,76.0,3.8,22.0,775.0,837.5,642.22
2016,10,21,11,15,991.0,76.5,3.7,22.0,792.5,839.93,642.71
2016,10,21,11,30,995.0,77.0,3.6,22.0,810.0,838.71,640.82
2016,10,21,11,45,996.0,78.0,3.55,22.5,819.0,832.07,634.34
2016,10,21,12,0,997.0,79.0,3.5,23.0,828.0,821.79,625.52
2016,10,21,12,15,997.0,79.0,3.45,23.0,828.0,806.17,614.35
2016,10,21,12,30,997.0,79.0,3.4,23.0,828.0,787.06,600.88
2016,10,21,12,45,994.5,78.5,3.35,23.5,818.5,762.34,582.41
2016,10,21,13,0,992.0,78.0,3.3,24.0,809.0,734.42,561.83
2016,10,21,13,15,987.5,77.5,3.25,24.0,791.0,702.19,537.86
2016,10,21,13,30,983.0,77.0,3.2,24.0,773.0,667.16,511.22
2016,10,21,13,45,976.0,76.0,3.15,24.0,746.5,627.61,480.78
2016,10,21,14,0,969.0,75.0,3.1,24.0,720.0,585.81,448.0
2016,10,21,14,15,959.0,74.0,3.05,24.0,686.0,540.48,411.81
2016,10,21,14,30,949.0,73.0,3.0,24.0,652.0,493.58,373.46
2016,10,21,14,45,935.5,71.0,2.95,24.0,610.5,442.99,331.34
2016,10,21,15,0,922.0,69.0,2.9,24.0,569.0,391.62,287.52
2016,10,21,15,15,903.0,66.5,2.8,23.5,522.0,337.6,241.22
2016,10,21,15,30,884.0,64.0,2.7,23.0,475.0,283.86,194.4
2016,10,21,15,45,857.0,61.0,2.65,23.0,423.0,228.6,146.49
2016,10,21,16,0,830.0,58.0,2.6,23.0,371.0,174.98,101.74
2016,10,21,16,15,790.0,54.5,2.25,22.5,315.5,117.91,59.39
2016,10,21,16,30,750.0,51.0,1.9,22.0,260.0,68.36,31.91
2016,10,21,16,45,685.5,45.0,1.55,21.5,204.5,32.68,22.79
2016,10,21,17,0,621.0,39.0,1.2,21.0,149.0,29.8,20.08
2016,10,21,17,15,503.0,30.5,1.15,20.0,99.0,24.39,14.9
2016,10,21,17,30,385.0,22.0,1.1,19.0,49.0,18.75,5.27
2016,10,21,17,45,192.5,11.0,1.1,18.0,24.5,10.81,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,184.5,10.5,0.75,11.5,23.0,59.55,0.0
2016,10,22,7,0,369.0,21.0,0.7,12.0,46.0,149.07,65.73
2016,10,22,7,15,490.0,30.5,0.75,12.5,96.0,224.9,167.96
2016,10,22,7,30,611.0,40.0,0.8,13.0,146.0,306.93,240.14
2016,10,22,7,45,676.0,46.0,0.9,13.5,201.0,369.55,295.04
2016,10,22,8,0,741.0,52.0,1.0,14.0,256.0,436.03,350.88
2016,10,22,8,15,782.5,56.0,1.1,15.0,311.5,491.05,395.05
2016,10,22,8,30,824.0,60.0,1.2,16.0,367.0,547.05,438.12
2016,10,22,8,45,850.5,63.5,1.35,17.0,419.0,590.54,470.65
2016,10,22,9,0,877.0,67.0,1.5,18.0,471.0,636.56,503.91
2016,10,22,9,15,896.5,69.5,1.65,19.0,518.0,675.64,530.99
2016,10,22,9,30,916.0,72.0,1.8,20.0,565.0,712.84,554.93
2016,10,22,9,45,928.5,74.5,1.95,21.0,606.0,742.91,573.47
2016,10,22,10,0,941.0,77.0,2.1,22.0,647.0,770.24,589.94
2016,10,22,10,15,951.0,78.5,2.1,22.0,681.5,791.7,603.4
2016,10,22,10,30,961.0,80.0,2.1,22.0,716.0,810.0,614.75
2016,10,22,10,45,967.0,81.5,2.1,22.5,742.0,821.94,620.64
2016,10,22,11,0,973.0,83.0,2.1,23.0,768.0,830.39,624.29
2016,10,22,11,15,977.0,83.5,2.1,23.5,786.0,832.71,623.92
2016,10,22,11,30,981.0,84.0,2.1,24.0,804.0,831.43,621.32
2016,10,22,11,45,982.0,85.5,2.1,24.5,812.5,825.3,615.64
2016,10,22,12,0,983.0,87.0,2.1,25.0,821.0,815.58,607.72
2016,10,22,12,15,983.0,87.0,2.1,25.0,821.0,800.08,597.24
2016,10,22,12,30,983.0,87.0,2.1,25.0,821.0,781.14,584.56
2016,10,22,12,45,980.0,87.0,2.15,25.5,811.5,756.8,567.5
2016,10,22,13,0,977.0,87.0,2.2,26.0,802.0,729.35,548.01
2016,10,22,13,15,972.0,86.0,2.2,26.0,784.0,696.68,524.34
2016,10,22,13,30,967.0,85.0,2.2,26.0,766.0,661.31,498.32
2016,10,22,13,45,959.5,84.5,2.2,26.0,739.5,622.47,469.23
2016,10,22,14,0,952.0,84.0,2.2,26.0,713.0,581.46,437.85
2016,10,22,14,15,941.5,82.5,2.2,26.0,679.0,536.09,402.49
2016,10,22,14,30,931.0,81.0,2.2,26.0,645.0,489.22,365.03
2016,10,22,14,45,915.5,79.0,2.25,26.0,603.5,438.64,323.88
2016,10,22,15,0,900.0,77.0,2.3,26.0,562.0,387.5,281.15
2016,10,22,15,15,880.0,74.5,2.25,25.5,514.5,334.26,236.22
2016,10,22,15,30,860.0,72.0,2.2,25.0,467.0,277.87,188.16
2016,10,22,15,45,830.5,68.5,2.2,25.0,415.0,222.91,141.34
2016,10,22,16,0,801.0,65.0,2.2,25.0,363.0,170.01,98.02
2016,10,22,16,15,758.0,60.5,1.9,24.0,308.0,117.34,60.19
2016,10,22,16,30,715.0,56.0,1.6,23.0,253.0,68.82,34.19
2016,10,22,16,45,646.0,49.5,1.3,22.0,198.0,37.0,26.46
2016,10,22,17,0,577.0,43.0,1.0,21.0,143.0,30.97,21.06
2016,10,22,17,15,454.0,32.5,1.05,20.0,93.5,24.39,14.82
2016,10,22,17,30,331.0,22.0,1.1,19.0,44.0,17.37,3.18
2016,10,22,17,45,165.5,11.0,1.15,18.5,22.0,10.81,0.0
2016,10,22,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,9.0,1.95,13.5,9.0,8.85,0.0
2016,10,23,7,0,0.0,18.0,2.2,14.0,18.0,17.38,2.19
2016,10,23,7,15,6.0,38.5,2.25,14.5,40.0,42.11,28.52
2016,10,23,7,30,12.0,59.0,2.3,15.0,62.0,66.05,49.55
2016,10,23,7,45,21.5,81.0,2.35,15.5,87.0,97.59,76.57
2016,10,23,8,0,31.0,103.0,2.4,16.0,112.0,126.0,100.6
2016,10,23,8,15,38.0,124.0,2.35,16.5,137.0,152.31,122.38
2016,10,23,8,30,45.0,145.0,2.3,17.0,162.0,178.91,143.91
2016,10,23,8,45,73.5,171.0,2.3,17.5,203.0,224.42,180.64
2016,10,23,9,0,102.0,197.0,2.3,18.0,244.0,271.27,217.68
2016,10,23,9,15,236.0,204.0,2.5,18.5,326.5,381.09,305.56
2016,10,23,9,30,370.0,211.0,2.7,19.0,409.0,483.65,385.35
2016,10,23,9,45,386.0,225.5,2.9,20.0,445.5,516.3,407.91
2016,10,23,10,0,402.0,240.0,3.1,21.0,482.0,548.06,429.8
2016,10,23,10,15,418.0,251.0,3.15,21.5,515.0,581.12,452.7
2016,10,23,10,30,434.0,262.0,3.2,22.0,548.0,606.47,469.81
2016,10,23,10,45,454.5,263.5,3.3,22.5,573.0,623.98,481.57
2016,10,23,11,0,475.0,265.0,3.4,23.0,598.0,639.91,492.16
2016,10,23,11,15,685.5,185.5,3.4,23.0,678.5,717.59,552.37
2016,10,23,11,30,896.0,106.0,3.4,23.0,759.0,786.24,601.77
2016,10,23,11,45,716.5,184.5,3.45,23.5,710.5,726.88,556.48
2016,10,23,12,0,537.0,263.0,3.5,24.0,662.0,661.0,504.28
2016,10,23,12,15,714.0,187.0,3.5,24.0,717.5,703.89,538.9
2016,10,23,12,30,891.0,111.0,3.5,24.0,773.0,736.5,564.3
2016,10,23,12,45,489.0,227.0,3.5,24.5,590.0,555.39,425.99
2016,10,23,13,0,87.0,343.0,3.5,25.0,407.0,386.19,292.87
2016,10,23,13,15,252.0,317.0,3.45,25.0,495.0,460.24,351.3
2016,10,23,13,30,417.0,291.0,3.4,25.0,583.0,523.05,398.8
2016,10,23,13,45,388.5,286.0,3.4,25.0,550.5,485.38,369.97
2016,10,23,14,0,360.0,281.0,3.4,25.0,518.0,448.68,342.05
2016,10,23,14,15,602.0,188.5,3.3,25.0,561.0,463.1,352.82
2016,10,23,14,30,844.0,96.0,3.2,25.0,604.0,458.54,346.51
2016,10,23,14,45,656.0,142.0,3.1,25.0,521.0,384.97,288.56
2016,10,23,15,0,468.0,188.0,3.0,25.0,438.0,328.01,244.49
2016,10,23,15,15,535.5,152.5,2.65,24.5,415.0,291.9,212.79
2016,10,23,15,30,603.0,117.0,2.3,24.0,392.0,248.18,173.6
2016,10,23,15,45,658.0,95.0,2.0,23.5,363.5,206.44,135.45
2016,10,23,16,0,713.0,73.0,1.7,23.0,335.0,161.71,95.72
2016,10,23,16,15,666.5,67.5,1.6,22.5,283.0,109.47,58.14
2016,10,23,16,30,620.0,62.0,1.5,22.0,231.0,64.88,34.4
2016,10,23,16,45,550.0,54.0,1.45,21.5,179.0,37.72,27.13
2016,10,23,17,0,480.0,46.0,1.4,21.0,127.0,33.87,23.5
2016,10,23,17,15,352.5,34.5,1.4,20.5,82.0,26.48,16.41
2016,10,23,17,30,225.0,23.0,1.4,20.0,37.0,18.59,1.98
2016,10,23,17,45,112.5,11.5,1.45,20.0,18.5,11.3,0.0
2016,10,23,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,10.5,1.1,17.5,10.5,10.32,0.0
2016,10,24,7,0,0.0,21.0,1.2,18.0,21.0,21.38,2.2
2016,10,24,7,15,41.0,41.5,1.4,18.5,48.5,66.85,47.06
2016,10,24,7,30,82.0,62.0,1.6,19.0,76.0,107.05,81.58
2016,10,24,7,45,103.0,84.5,1.85,20.0,108.5,144.02,112.91
2016,10,24,8,0,124.0,107.0,2.1,21.0,141.0,182.12,144.48
2016,10,24,8,15,139.0,129.0,2.15,21.5,174.0,217.58,173.32
2016,10,24,8,30,154.0,151.0,2.2,22.0,207.0,253.61,201.87
2016,10,24,8,45,218.0,167.5,2.25,23.0,259.5,319.75,253.44
2016,10,24,9,0,282.0,184.0,2.3,24.0,312.0,382.66,301.14
2016,10,24,9,15,141.0,132.5,2.25,24.5,196.5,232.26,182.57
2016,10,24,9,30,0.0,81.0,2.2,25.0,81.0,78.35,57.55
2016,10,24,9,45,405.5,89.5,2.2,25.5,332.5,391.21,310.03
2016,10,24,10,0,811.0,98.0,2.2,26.0,584.0,696.24,533.12
2016,10,24,10,15,462.5,202.5,2.2,26.5,483.0,561.31,427.59
2016,10,24,10,30,114.0,307.0,2.2,27.0,382.0,396.87,299.4
2016,10,24,10,45,146.0,321.5,2.2,27.5,421.0,440.25,331.36
2016,10,24,11,0,178.0,336.0,2.2,28.0,460.0,477.25,357.31
2016,10,24,11,15,206.5,342.0,2.2,28.0,489.5,502.15,375.1
2016,10,24,11,30,235.0,348.0,2.2,28.0,519.0,526.1,392.16
2016,10,24,11,45,139.5,333.5,2.25,28.5,435.5,436.51,325.27
2016,10,24,12,0,44.0,319.0,2.3,29.0,352.0,345.5,256.77
2016,10,24,12,15,437.5,222.5,2.25,29.0,546.0,537.09,404.48
2016,10,24,12,30,831.0,126.0,2.2,29.0,740.0,706.72,527.53
2016,10,24,12,45,541.0,236.0,2.2,29.0,634.0,597.09,444.27
2016,10,24,13,0,251.0,346.0,2.2,29.0,528.0,495.5,367.25
2016,10,24,13,15,183.5,339.0,2.2,29.0,470.5,437.21,325.07
2016,10,24,13,30,116.0,332.0,2.2,29.0,413.0,383.12,285.26
2016,10,24,13,45,59.5,257.5,2.2,29.5,299.0,277.28,207.01
2016,10,24,14,0,3.0,183.0,2.2,30.0,185.0,176.99,131.41
2016,10,24,14,15,57.5,229.0,2.2,29.5,263.5,242.81,182.13
2016,10,24,14,30,112.0,275.0,2.2,29.0,342.0,303.03,227.2
2016,10,24,14,45,56.0,202.5,2.25,29.0,236.0,210.5,157.86
2016,10,24,15,0,0.0,130.0,2.3,29.0,130.0,124.41,92.67
2016,10,24,15,15,0.0,105.0,2.3,29.0,105.0,100.9,74.65
2016,10,24,15,30,0.0,80.0,2.3,29.0,80.0,77.37,56.3
2016,10,24,15,45,305.5,84.5,2.3,29.0,195.5,128.53,85.31
2016,10,24,16,0,611.0,89.0,2.3,29.0,311.0,155.67,93.13
2016,10,24,16,15,559.5,81.5,2.05,28.0,261.0,110.1,61.8
2016,10,24,16,30,508.0,74.0,1.8,27.0,211.0,69.84,40.94
2016,10,24,16,45,433.0,63.5,1.55,26.5,162.0,46.49,33.91
2016,10,24,17,0,358.0,53.0,1.3,26.0,113.0,39.83,27.9
2016,10,24,17,15,237.5,38.0,1.3,25.0,71.5,29.25,18.17
2016,10,24,17,30,117.0,23.0,1.3,24.0,30.0,18.12,0.0
2016,10,24,17,45,58.5,11.5,1.3,23.5,15.0,11.3,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,6,45,46.0,11.0,0.9,16.5,13.5,22.72,0.0
2016,10,25,7,0,92.0,22.0,1.0,17.0,27.0,59.11,9.83
2016,10,25,7,15,175.0,39.5,1.2,17.5,63.5,123.17,89.25
2016,10,25,7,30,258.0,57.0,1.4,18.0,100.0,182.46,140.93
2016,10,25,7,45,307.0,74.0,1.6,19.0,143.0,233.24,184.43
2016,10,25,8,0,356.0,91.0,1.8,20.0,186.0,287.5,229.5
2016,10,25,8,15,392.0,104.0,1.85,20.5,229.0,333.37,266.92
2016,10,25,8,30,428.0,117.0,1.9,21.0,272.0,380.87,304.47
2016,10,25,8,45,456.5,131.0,2.0,22.0,317.5,426.27,338.7
2016,10,25,9,0,485.0,145.0,2.1,23.0,363.0,471.98,372.14
2016,10,25,9,15,650.0,116.0,2.1,23.0,440.5,562.85,441.67
2016,10,25,9,30,815.0,87.0,2.1,23.0,518.0,654.82,510.06
2016,10,25,9,45,833.5,89.0,2.1,23.5,558.0,685.88,529.61
2016,10,25,10,0,852.0,91.0,2.1,24.0,598.0,714.74,547.51
2016,10,25,10,15,621.5,180.0,2.1,24.0,561.0,654.16,500.29
2016,10,25,10,30,391.0,269.0,2.1,24.0,524.0,572.91,436.88
2016,10,25,10,45,481.5,247.0,2.1,24.5,573.0,623.51,474.0
2016,10,25,11,0,572.0,225.0,2.1,25.0,622.0,667.78,505.22
2016,10,25,11,15,485.0,266.0,2.1,25.0,608.5,641.6,483.73
2016,10,25,11,30,398.0,307.0,2.1,25.0,595.0,609.22,458.47
2016,10,25,11,45,337.5,327.5,2.15,25.5,573.5,579.34,435.09
2016,10,25,12,0,277.0,348.0,2.2,26.0,552.0,548.92,411.28
2016,10,25,12,15,370.0,318.0,2.25,26.0,590.5,578.3,434.38
2016,10,25,12,30,463.0,288.0,2.3,26.0,629.0,605.71,455.32
2016,10,25,12,45,672.5,199.0,2.35,26.5,687.5,648.23,488.16
2016,10,25,13,0,882.0,110.0,2.4,27.0,746.0,678.63,511.33
2016,10,25,13,15,665.0,191.5,2.4,27.0,664.5,595.41,448.16
2016,10,25,13,30,448.0,273.0,2.4,27.0,583.0,520.77,391.33
2016,10,25,13,45,426.5,269.0,2.4,27.0,555.5,486.77,366.3
2016,10,25,14,0,405.0,265.0,2.4,27.0,528.0,454.34,341.87
2016,10,25,14,15,321.0,267.0,2.3,27.0,469.0,397.48,298.94
2016,10,25,14,30,237.0,269.0,2.2,27.0,410.0,348.77,262.19
2016,10,25,14,45,234.5,251.5,2.15,27.0,383.0,319.21,239.47
2016,10,25,15,0,232.0,234.0,2.1,27.0,356.0,289.52,216.22
2016,10,25,15,15,254.0,208.5,1.85,26.5,331.5,257.04,190.16
2016,10,25,15,30,276.0,183.0,1.6,26.0,307.0,225.18,163.88
2016,10,25,15,45,263.5,163.5,1.4,26.0,271.0,189.37,135.24
2016,10,25,16,0,251.0,144.0,1.2,26.0,235.0,154.7,108.11
2016,10,25,16,15,236.0,122.5,1.1,25.5,197.5,119.49,82.3
2016,10,25,16,30,221.0,101.0,1.0,25.0,160.0,85.97,60.39
2016,10,25,16,45,193.0,80.0,0.9,24.5,123.0,62.89,48.09
2016,10,25,17,0,165.0,59.0,0.8,24.0,86.0,47.4,34.48
2016,10,25,17,15,105.5,39.5,0.85,23.5,54.5,32.41,20.72
2016,10,25,17,30,46.0,20.0,0.9,23.0,23.0,17.81,0.0
2016,10,25,17,45,23.0,10.0,0.95,22.5,11.5,9.83,0.0
2016,10,25,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,26,6,45,86.5,10.5,1.05,16.5,15.0,32.49,0.0
2016,10,26,7,0,173.0,21.0,1.1,17.0,30.0,85.99,6.97
2016,10,26,7,15,301.0,33.5,1.2,17.5,72.5,159.85,115.09
2016,10,26,7,30,429.0,46.0,1.3,18.0,115.0,237.25,182.32
2016,10,26,7,45,507.5,54.0,1.45,19.0,165.5,298.79,235.01
2016,10,26,8,0,586.0,62.0,1.6,20.0,216.0,365.75,290.36
2016,10,26,8,15,634.0,67.5,1.75,21.0,267.0,418.8,333.16
2016,10,26,8,30,682.0,73.0,1.9,22.0,318.0,473.72,375.81
2016,10,26,8,45,715.0,77.0,2.05,23.0,366.5,517.57,408.74
2016,10,26,9,0,748.0,81.0,2.2,24.0,415.0,563.47,442.09
2016,10,26,9,15,771.0,84.5,2.2,24.5,459.5,601.83,469.2
2016,10,26,9,30,794.0,88.0,2.2,25.0,504.0,638.8,494.63
2016,10,26,9,45,809.0,91.0,2.2,25.5,542.5,667.99,513.62
2016,10,26,10,0,824.0,94.0,2.2,26.0,581.0,694.91,530.23
2016,10,26,10,15,835.5,96.0,2.15,26.5,613.0,715.72,542.13
2016,10,26,10,30,847.0,98.0,2.1,27.0,645.0,733.77,552.09
2016,10,26,10,45,529.5,213.5,2.05,27.5,560.5,622.58,467.96
2016,10,26,11,0,212.0,329.0,2.0,28.0,476.0,493.95,368.55
2016,10,26,11,15,151.5,333.5,1.95,28.0,440.0,450.9,336.58
2016,10,26,11,30,91.0,338.0,1.9,28.0,404.0,403.43,300.7
2016,10,26,11,45,490.0,217.5,1.85,28.5,575.5,583.51,437.87
2016,10,26,12,0,889.0,97.0,1.8,29.0,747.0,742.21,549.44
2016,10,26,12,15,889.0,97.0,1.8,29.0,747.0,727.99,538.33
2016,10,26,12,30,889.0,97.0,1.8,29.0,747.0,710.68,526.76
2016,10,26,12,45,566.0,220.0,1.8,29.5,632.0,593.95,439.82
2016,10,26,13,0,243.0,343.0,1.8,30.0,517.0,485.43,357.34
2016,10,26,13,15,558.5,218.5,1.8,30.0,606.0,552.54,410.27
2016,10,26,13,30,874.0,94.0,1.8,30.0,695.0,600.54,446.37
2016,10,26,13,45,866.5,92.5,1.8,30.0,670.0,564.08,418.64
2016,10,26,14,0,859.0,91.0,1.8,30.0,645.0,525.73,389.51
2016,10,26,14,15,565.0,176.5,1.8,30.0,533.5,427.4,316.24
2016,10,26,14,30,271.0,262.0,1.8,30.0,422.0,353.89,261.87
2016,10,26,14,45,526.5,176.5,1.8,30.0,460.5,359.08,262.72
2016,10,26,15,0,782.0,91.0,1.8,30.0,499.0,343.82,244.43
2016,10,26,15,15,759.0,87.5,1.75,29.5,455.0,294.75,203.75
2016,10,26,15,30,736.0,84.0,1.7,29.0,411.0,246.71,163.6
2016,10,26,15,45,704.5,79.0,1.7,29.0,362.5,194.03,120.38
2016,10,26,16,0,673.0,74.0,1.7,29.0,314.0,146.57,83.22
2016,10,26,16,15,625.0,68.0,1.45,28.0,263.5,99.66,51.76
2016,10,26,16,30,577.0,62.0,1.2,27.0,213.0,57.5,31.67
2016,10,26,16,45,504.0,53.5,1.0,26.5,163.0,37.96,26.65
2016,10,26,17,0,431.0,45.0,0.8,26.0,113.0,33.66,22.66
2016,10,26,17,15,302.5,32.5,0.85,25.5,71.0,25.23,14.6
2016,10,26,17,30,174.0,20.0,0.9,25.0,29.0,16.17,0.0
2016,10,26,17,45,87.0,10.0,0.95,24.5,14.5,9.83,0.0
2016,10,26,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,45,61.5,10.5,0.8,17.5,13.5,25.93,0.0
2016,10,27,7,0,123.0,21.0,0.8,18.0,27.0,70.15,0.0
2016,10,27,7,15,244.5,36.0,0.85,18.5,68.0,141.87,100.88
2016,10,27,7,30,366.0,51.0,0.9,19.0,109.0,216.24,165.0
2016,10,27,7,45,449.5,60.0,0.95,20.0,158.5,278.47,217.35
2016,10,27,8,0,533.0,69.0,1.0,21.0,208.0,346.4,272.59
2016,10,27,8,15,584.0,76.0,0.85,22.0,258.5,400.58,314.58
2016,10,27,8,30,635.0,83.0,0.7,23.0,309.0,456.89,355.97
2016,10,27,8,45,674.0,87.0,0.6,24.0,358.0,504.43,389.21
2016,10,27,9,0,713.0,91.0,0.5,25.0,407.0,552.36,421.16
2016,10,27,9,15,738.0,95.0,0.55,25.5,451.5,591.25,447.79
2016,10,27,9,30,763.0,99.0,0.6,26.0,496.0,627.19,471.89
2016,10,27,9,45,782.0,101.5,0.7,26.5,535.0,657.82,492.41
2016,10,27,10,0,801.0,104.0,0.8,27.0,574.0,686.4,510.95
2016,10,27,10,15,519.5,201.0,1.0,27.5,513.0,595.31,443.66
2016,10,27,10,30,238.0,298.0,1.2,28.0,452.0,482.68,359.35
2016,10,27,10,45,233.5,311.5,1.4,28.5,467.0,492.67,366.7
2016,10,27,11,0,229.0,325.0,1.6,29.0,482.0,501.59,372.3
2016,10,27,11,15,174.5,334.5,1.7,29.0,456.0,468.35,347.41
2016,10,27,11,30,120.0,344.0,1.8,29.0,430.0,434.58,322.17
2016,10,27,11,45,99.0,341.5,1.95,29.5,413.0,409.74,303.64
2016,10,27,12,0,78.0,339.0,2.1,30.0,396.0,389.13,287.99
2016,10,27,12,15,488.0,218.0,2.15,30.0,573.0,562.79,421.17
2016,10,27,12,30,898.0,97.0,2.2,30.0,750.0,713.34,530.54
2016,10,27,12,45,473.5,204.0,2.25,30.0,548.0,514.99,384.94
2016,10,27,13,0,49.0,311.0,2.3,30.0,346.0,330.11,244.5
2016,10,27,13,15,468.0,202.5,2.3,30.0,523.0,480.11,361.03
2016,10,27,13,30,887.0,94.0,2.3,30.0,700.0,604.69,451.9
2016,10,27,13,45,879.5,92.5,2.35,30.0,675.0,567.83,423.33
2016,10,27,14,0,872.0,91.0,2.4,30.0,650.0,529.05,393.73
2016,10,27,14,15,861.0,89.0,2.4,30.0,617.5,486.45,360.41
2016,10,27,14,30,850.0,87.0,2.4,30.0,585.0,439.95,323.4
2016,10,27,14,45,828.0,86.5,2.45,30.0,545.0,392.04,284.52
2016,10,27,15,0,806.0,86.0,2.5,30.0,505.0,344.41,244.95
2016,10,27,15,15,783.5,83.0,2.5,29.5,460.0,294.92,203.69
2016,10,27,15,30,761.0,80.0,2.5,29.0,415.0,246.36,162.76
2016,10,27,15,45,729.0,75.5,2.5,29.0,366.0,195.91,121.01
2016,10,27,16,0,697.0,71.0,2.5,29.0,317.0,144.84,81.06
2016,10,27,16,15,649.0,65.5,2.15,28.0,265.5,97.26,49.48
2016,10,27,16,30,601.0,60.0,1.8,27.0,214.0,54.41,29.92
2016,10,27,16,45,526.5,51.5,1.5,26.5,163.5,36.43,25.34
2016,10,27,17,0,452.0,43.0,1.2,26.0,113.0,32.03,21.24
2016,10,27,17,15,321.0,30.5,1.2,25.0,70.5,23.5,13.09
2016,10,27,17,30,190.0,18.0,1.2,24.0,28.0,14.33,0.0
2016,10,27,17,45,95.0,9.0,1.2,23.0,14.0,8.85,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,6,45,112.0,9.0,0.35,16.5,15.0,36.98,0.0
2016,10,28,7,0,224.0,18.0,0.4,17.0,30.0,96.01,0.0
2016,10,28,7,15,358.5,29.5,0.45,17.5,74.0,173.37,122.14
2016,10,28,7,30,493.0,41.0,0.5,18.0,118.0,253.75,192.36
2016,10,28,7,45,572.0,48.0,0.6,18.5,170.0,316.32,245.99
2016,10,28,8,0,651.0,55.0,0.7,19.0,222.0,381.92,300.36
2016,10,28,8,15,697.0,60.0,0.9,20.0,274.5,435.86,343.94
2016,10,28,8,30,743.0,65.0,1.1,21.0,327.0,491.25,386.99
2016,10,28,8,45,774.0,68.5,1.3,22.0,376.5,537.24,421.6
2016,10,28,9,0,805.0,72.0,1.5,23.0,426.0,582.82,454.84
2016,10,28,9,15,826.0,75.0,1.7,23.5,471.0,620.68,482.44
2016,10,28,9,30,847.0,78.0,1.9,24.0,516.0,656.9,508.33
2016,10,28,9,45,861.0,80.5,2.1,25.0,555.0,682.58,524.58
2016,10,28,10,0,875.0,83.0,2.3,26.0,594.0,709.17,541.02
2016,10,28,10,15,885.5,84.5,2.3,26.0,626.5,729.53,553.95
2016,10,28,10,30,896.0,86.0,2.3,26.0,659.0,747.0,564.92
2016,10,28,10,45,592.0,199.5,2.35,26.5,584.0,651.91,493.0
2016,10,28,11,0,288.0,313.0,2.4,27.0,509.0,536.94,403.74
2016,10,28,11,15,603.0,202.0,2.35,27.5,625.5,659.7,497.1
2016,10,28,11,30,918.0,91.0,2.3,28.0,742.0,769.27,573.64
2016,10,28,11,45,922.5,90.0,2.3,28.5,750.5,763.44,567.3
2016,10,28,12,0,927.0,89.0,2.3,29.0,759.0,754.25,559.78
2016,10,28,12,15,926.5,89.0,2.25,29.0,758.5,739.2,549.22
2016,10,28,12,30,926.0,89.0,2.2,29.0,758.0,720.96,536.62
2016,10,28,12,45,614.5,207.5,2.2,29.0,649.5,610.27,454.62
2016,10,28,13,0,303.0,326.0,2.2,29.0,541.0,505.98,375.67
2016,10,28,13,15,605.5,206.5,2.15,29.0,622.5,565.92,423.06
2016,10,28,13,30,908.0,87.0,2.1,29.0,704.0,606.68,453.73
2016,10,28,13,45,898.5,86.0,2.1,29.5,678.0,568.62,423.72
2016,10,28,14,0,889.0,85.0,2.1,30.0,652.0,528.72,392.35
2016,10,28,14,15,877.5,83.5,2.05,29.5,619.0,485.81,359.42
2016,10,28,14,30,866.0,82.0,2.0,29.0,586.0,441.66,324.58
2016,10,28,14,45,848.5,80.5,2.0,29.0,546.0,394.23,285.86
2016,10,28,15,0,831.0,79.0,2.0,29.0,506.0,343.4,243.7
2016,10,28,15,15,809.0,76.0,1.95,28.5,461.0,293.0,201.54
2016,10,28,15,30,787.0,73.0,1.9,28.0,416.0,243.42,159.63
2016,10,28,15,45,753.5,69.5,1.9,28.0,366.5,192.43,117.45
2016,10,28,16,0,720.0,66.0,1.9,28.0,317.0,144.04,79.78
2016,10,28,16,15,672.5,60.5,1.65,27.5,265.5,95.72,47.98
2016,10,28,16,30,625.0,55.0,1.4,27.0,214.0,48.71,26.19
2016,10,28,16,45,547.5,48.0,1.15,26.5,163.0,33.6,22.93
2016,10,28,17,0,470.0,41.0,0.9,26.0,112.0,30.39,19.85
2016,10,28,17,15,333.0,29.0,0.9,25.0,69.0,22.26,11.93
2016,10,28,17,30,196.0,17.0,0.9,24.0,26.0,13.51,0.0
2016,10,28,17,45,98.0,8.5,0.95,23.5,13.0,8.36,0.0
2016,10,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,45,77.0,9.5,0.4,17.5,13.0,9.34,0.0
2016,10,29,7,0,154.0,19.0,0.4,18.0,26.0,75.06,0.0
2016,10,29,7,15,291.0,32.0,0.55,18.5,68.0,151.94,105.76
2016,10,29,7,30,428.0,45.0,0.7,19.0,110.0,231.49,175.12
2016,10,29,7,45,512.5,52.5,0.85,20.0,161.0,294.17,228.28
