Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,8,0,597.0,60.0,1.0,21.0,212.0,362.67,284.4
2016,10,29,8,15,298.5,62.0,1.2,21.5,138.0,231.01,183.86
2016,10,29,8,30,0.0,64.0,1.4,22.0,64.0,61.86,45.45
2016,10,29,8,45,0.0,87.0,1.65,22.5,87.0,84.76,64.15
2016,10,29,9,0,0.0,110.0,1.9,23.0,110.0,107.88,82.51
2016,10,29,9,15,0.0,122.0,1.95,23.5,122.0,119.67,91.5
2016,10,29,9,30,0.0,134.0,2.0,24.0,134.0,131.43,100.38
2016,10,29,9,45,58.5,200.0,2.1,25.0,234.0,244.06,189.01
2016,10,29,10,0,117.0,266.0,2.2,26.0,334.0,361.5,277.41
2016,10,29,10,15,203.0,276.0,2.2,26.5,402.0,432.63,330.34
2016,10,29,10,30,289.0,286.0,2.2,27.0,470.0,511.04,387.29
2016,10,29,10,45,591.5,188.5,2.25,27.5,583.0,638.04,482.87
2016,10,29,11,0,894.0,91.0,2.3,28.0,696.0,754.33,564.8
2016,10,29,11,15,898.5,92.0,2.3,28.0,713.0,757.23,565.24
2016,10,29,11,30,903.0,93.0,2.3,28.0,730.0,756.85,564.5
2016,10,29,11,45,908.5,91.5,2.35,28.5,739.0,751.31,559.59
2016,10,29,12,0,914.0,90.0,2.4,29.0,748.0,742.45,552.58
2016,10,29,12,15,914.0,90.0,2.4,29.0,747.5,727.94,542.65
2016,10,29,12,30,914.0,90.0,2.4,29.0,747.0,710.27,530.67
2016,10,29,12,45,911.5,89.5,2.45,29.5,738.0,687.38,513.63
2016,10,29,13,0,909.0,89.0,2.5,30.0,729.0,661.62,494.05
2016,10,29,13,15,904.0,88.0,2.55,30.0,712.0,631.12,471.81
2016,10,29,13,30,899.0,87.0,2.6,30.0,695.0,598.15,447.36
2016,10,29,13,45,891.5,85.5,2.65,30.0,669.5,561.06,419.37
2016,10,29,14,0,884.0,84.0,2.7,30.0,644.0,522.03,389.26
2016,10,29,14,15,872.5,82.5,2.7,30.0,611.5,479.4,355.6
2016,10,29,14,30,861.0,81.0,2.7,30.0,579.0,435.55,320.15
2016,10,29,14,45,835.5,82.0,2.7,30.0,538.0,384.81,278.85
2016,10,29,15,0,810.0,83.0,2.7,30.0,497.0,337.33,239.15
2016,10,29,15,15,787.0,80.0,2.65,29.5,452.0,287.77,197.65
2016,10,29,15,30,764.0,77.0,2.6,29.0,407.0,239.18,156.63
2016,10,29,15,45,730.0,73.0,2.6,29.0,358.0,189.0,115.3
2016,10,29,16,0,696.0,69.0,2.6,29.0,309.0,138.45,76.23
2016,10,29,16,15,646.0,63.5,2.25,28.0,258.0,91.2,45.72
2016,10,29,16,30,596.0,58.0,1.9,27.0,207.0,48.86,27.96
2016,10,29,16,45,516.0,50.0,1.55,26.5,156.5,35.53,24.53
2016,10,29,17,0,436.0,42.0,1.2,26.0,106.0,31.53,20.75
2016,10,29,17,15,295.5,29.5,1.15,25.0,65.0,22.94,12.25
2016,10,29,17,30,155.0,17.0,1.1,24.0,24.0,16.71,0.0
2016,10,29,17,45,77.5,8.5,1.1,23.5,12.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,60.0,9.0,0.8,18.5,12.0,8.85,0.0
2016,10,30,7,0,120.0,18.0,0.8,19.0,24.0,63.05,0.0
2016,10,30,7,15,254.5,32.0,0.9,19.5,64.5,138.67,95.1
2016,10,30,7,30,389.0,46.0,1.0,20.0,105.0,216.16,162.96
2016,10,30,7,45,475.5,54.5,1.15,21.0,155.0,278.95,216.11
2016,10,30,8,0,562.0,63.0,1.3,22.0,205.0,347.74,272.5
2016,10,30,8,15,613.5,69.5,1.35,22.5,255.5,402.02,316.38
2016,10,30,8,30,665.0,76.0,1.4,23.0,306.0,458.44,360.34
2016,10,30,8,45,706.0,79.0,1.45,23.5,355.5,506.42,396.62
2016,10,30,9,0,747.0,82.0,1.5,24.0,405.0,553.08,430.9
2016,10,30,9,15,771.0,85.5,1.45,24.5,450.0,591.58,457.58
2016,10,30,9,30,795.0,89.0,1.4,25.0,495.0,628.73,482.52
2016,10,30,9,45,815.0,90.5,1.4,26.0,534.5,659.32,501.61
2016,10,30,10,0,835.0,92.0,1.4,27.0,574.0,687.83,518.3
2016,10,30,10,15,568.0,186.5,1.35,27.5,523.0,608.29,456.35
2016,10,30,10,30,301.0,281.0,1.3,28.0,472.0,513.3,382.89
2016,10,30,10,45,591.5,188.5,1.3,28.5,581.0,635.7,473.85
2016,10,30,11,0,882.0,96.0,1.3,29.0,690.0,747.39,550.26
2016,10,30,11,15,888.0,97.0,1.35,29.0,707.5,751.32,551.64
2016,10,30,11,30,894.0,98.0,1.4,29.0,725.0,752.0,552.09
2016,10,30,11,45,904.0,95.0,1.45,29.5,735.0,748.16,548.58
2016,10,30,12,0,914.0,92.0,1.5,30.0,745.0,740.96,543.0
2016,10,30,12,15,914.5,92.0,1.55,30.0,745.5,726.79,533.96
2016,10,30,12,30,915.0,92.0,1.6,30.0,746.0,709.45,522.88
2016,10,30,12,45,915.5,90.5,1.7,30.5,738.0,687.52,507.1
2016,10,30,13,0,916.0,89.0,1.8,31.0,730.0,662.58,488.9
2016,10,30,13,15,912.0,88.0,1.85,31.0,713.0,632.52,467.42
2016,10,30,13,30,908.0,87.0,1.9,31.0,696.0,599.92,443.68
2016,10,30,13,45,902.0,85.0,2.0,31.0,671.5,562.91,416.45
2016,10,30,14,0,896.0,83.0,2.1,31.0,647.0,523.84,386.91
2016,10,30,14,15,885.5,81.5,2.15,31.0,614.5,481.28,353.8
2016,10,30,14,30,875.0,80.0,2.2,31.0,582.0,437.39,318.73
2016,10,30,14,45,861.5,77.5,2.25,31.0,543.0,390.37,280.39
2016,10,30,15,0,848.0,75.0,2.3,31.0,504.0,339.53,238.27
2016,10,30,15,15,826.5,72.0,2.25,30.5,459.0,288.73,195.85
2016,10,30,15,30,805.0,69.0,2.2,30.0,414.0,238.66,153.71
2016,10,30,15,45,775.0,65.0,2.2,30.0,365.0,187.24,111.41
2016,10,30,16,0,745.0,61.0,2.2,30.0,316.0,137.99,73.58
2016,10,30,16,15,698.0,56.5,1.9,29.0,264.0,89.65,43.04
2016,10,30,16,30,651.0,52.0,1.6,28.0,212.0,45.92,26.26
2016,10,30,16,45,574.5,44.5,1.3,27.0,161.0,30.99,20.62
2016,10,30,17,0,498.0,37.0,1.0,26.0,110.0,27.13,17.04
2016,10,30,17,15,355.0,26.0,1.0,25.0,67.0,19.77,9.57
2016,10,30,17,30,212.0,15.0,1.0,24.0,24.0,14.74,0.0
2016,10,30,17,45,106.0,7.5,1.05,23.5,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,6,45,111.5,8.0,0.25,16.0,12.5,0.0,0.0
2016,10,31,7,0,223.0,16.0,0.2,16.0,25.0,79.69,0.0
2016,10,31,7,15,363.5,27.0,0.3,16.5,68.5,168.97,115.12
2016,10,31,7,30,504.0,38.0,0.4,17.0,112.0,249.71,188.09
2016,10,31,7,45,582.5,45.0,0.5,18.0,164.0,308.82,239.08
2016,10,31,8,0,661.0,52.0,0.6,19.0,216.0,376.54,294.82
2016,10,31,8,15,706.0,56.5,0.9,20.0,267.5,429.17,338.18
2016,10,31,8,30,751.0,61.0,1.2,21.0,319.0,483.16,381.01
2016,10,31,8,45,781.0,65.0,1.55,22.0,368.0,528.95,416.5
2016,10,31,9,0,811.0,69.0,1.9,23.0,417.0,574.27,450.52
2016,10,31,9,15,831.0,71.5,2.0,23.5,461.0,610.76,476.86
2016,10,31,9,30,851.0,74.0,2.1,24.0,505.0,642.33,499.16
2016,10,31,9,45,864.0,76.5,2.25,24.5,543.5,670.54,518.38
2016,10,31,10,0,877.0,79.0,2.4,25.0,582.0,696.29,535.1
2016,10,31,10,15,886.5,80.5,2.45,25.5,613.5,715.82,546.82
2016,10,31,10,30,896.0,82.0,2.5,26.0,645.0,732.44,556.53
2016,10,31,10,45,628.5,186.0,2.55,26.5,588.0,657.54,498.85
2016,10,31,11,0,361.0,290.0,2.6,27.0,531.0,562.78,424.71
2016,10,31,11,15,637.5,188.5,2.6,27.0,627.5,663.97,502.81
2016,10,31,11,30,914.0,87.0,2.6,27.0,724.0,751.65,565.98
2016,10,31,11,45,912.5,88.5,2.6,27.5,731.0,744.12,558.67
2016,10,31,12,0,911.0,90.0,2.6,28.0,738.0,733.35,549.99
2016,10,31,12,15,910.0,90.0,2.6,28.0,737.0,718.23,539.54
2016,10,31,12,30,909.0,90.0,2.6,28.0,736.0,700.0,526.97
2016,10,31,12,45,904.5,90.0,2.65,28.5,726.0,676.49,508.92
2016,10,31,13,0,900.0,90.0,2.7,29.0,716.0,650.21,488.73
2016,10,31,13,15,893.5,89.0,2.65,29.0,698.5,619.15,465.44
2016,10,31,13,30,887.0,88.0,2.6,29.0,681.0,585.77,440.08
2016,10,31,13,45,637.5,173.0,2.6,29.5,591.0,499.99,374.15
2016,10,31,14,0,388.0,258.0,2.6,30.0,501.0,430.34,320.43
2016,10,31,14,15,614.5,170.5,2.55,30.0,532.0,434.2,322.43
2016,10,31,14,30,841.0,83.0,2.5,30.0,563.0,423.2,310.5
2016,10,31,14,45,426.0,130.0,2.5,30.0,373.0,271.52,198.93
2016,10,31,15,0,11.0,177.0,2.5,30.0,183.0,170.34,127.67
2016,10,31,15,15,383.5,125.0,2.45,29.5,289.0,211.46,150.04
2016,10,31,15,30,756.0,73.0,2.4,29.0,395.0,228.87,148.5
2016,10,31,15,45,719.5,69.5,2.35,29.0,346.0,179.46,107.93
2016,10,31,16,0,683.0,66.0,2.3,29.0,297.0,132.99,72.63
2016,10,31,16,15,633.0,60.5,1.95,28.0,247.0,83.92,41.35
2016,10,31,16,30,583.0,55.0,1.6,27.0,197.0,42.67,30.72
2016,10,31,16,45,500.0,47.5,1.3,26.5,148.0,33.71,22.96
2016,10,31,17,0,417.0,40.0,1.0,26.0,99.0,30.06,19.44
2016,10,31,17,15,277.0,27.5,1.0,25.0,59.5,21.36,10.52
2016,10,31,17,30,137.0,15.0,1.0,24.0,20.0,14.74,0.0
2016,10,31,17,45,68.5,7.5,1.0,23.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,42.5,8.0,1.7,20.5,10.0,0.0,0.0
2016,11,1,7,0,85.0,16.0,1.8,21.0,20.0,39.85,0.0
2016,11,1,7,15,217.5,31.0,2.0,21.5,58.0,123.62,81.58
2016,11,1,7,30,350.0,46.0,2.2,22.0,96.0,198.77,148.51
2016,11,1,7,45,441.5,54.0,2.45,22.5,144.5,260.92,201.71
2016,11,1,8,0,533.0,62.0,2.7,23.0,193.0,329.44,258.97
2016,11,1,8,15,585.5,68.5,2.8,23.5,242.5,382.67,302.91
2016,11,1,8,30,638.0,75.0,2.9,24.0,292.0,438.18,347.2
2016,11,1,8,45,682.0,77.5,3.05,25.0,340.5,486.03,383.78
2016,11,1,9,0,726.0,80.0,3.2,26.0,389.0,532.88,418.52
2016,11,1,9,15,363.0,117.5,3.25,26.5,272.0,364.41,286.78
2016,11,1,9,30,0.0,155.0,3.3,27.0,155.0,153.1,116.06
2016,11,1,9,45,407.0,122.0,3.35,27.5,354.0,412.08,323.62
2016,11,1,10,0,814.0,89.0,3.4,28.0,553.0,663.82,511.69
2016,11,1,10,15,826.5,91.0,3.4,28.0,584.5,684.82,524.15
2016,11,1,10,30,839.0,93.0,3.4,28.0,616.0,703.15,536.09
2016,11,1,10,45,432.5,176.0,3.45,28.5,446.0,501.33,384.04
2016,11,1,11,0,26.0,259.0,3.5,29.0,276.0,273.22,205.16
2016,11,1,11,15,27.0,264.5,3.5,29.5,283.0,278.65,209.16
2016,11,1,11,30,28.0,270.0,3.5,30.0,290.0,287.63,215.23
2016,11,1,11,45,457.0,180.5,3.55,30.5,503.5,511.23,388.89
2016,11,1,12,0,886.0,91.0,3.6,31.0,717.0,713.49,535.69
2016,11,1,12,15,886.0,91.0,3.6,31.0,717.0,699.43,524.6
2016,11,1,12,30,886.0,91.0,3.6,31.0,717.0,682.32,512.39
2016,11,1,12,45,882.5,91.0,3.65,31.0,708.0,659.98,495.99
2016,11,1,13,0,879.0,91.0,3.7,31.0,699.0,634.91,477.39
2016,11,1,13,15,873.5,90.0,3.75,31.0,682.0,605.08,455.09
2016,11,1,13,30,868.0,89.0,3.8,31.0,665.0,572.93,430.66
2016,11,1,13,45,858.0,88.5,3.85,31.0,640.0,536.71,402.73
2016,11,1,14,0,848.0,88.0,3.9,31.0,615.0,498.8,372.91
2016,11,1,14,15,835.5,86.5,3.9,31.0,583.0,457.36,339.7
2016,11,1,14,30,823.0,85.0,3.9,31.0,551.0,412.22,302.98
2016,11,1,14,45,806.0,82.5,3.95,31.0,512.5,366.11,264.75
2016,11,1,15,0,789.0,80.0,4.0,31.0,474.0,319.89,225.65
2016,11,1,15,15,765.5,76.5,3.95,30.5,430.5,271.16,184.64
2016,11,1,15,30,742.0,73.0,3.9,30.0,387.0,223.47,144.37
2016,11,1,15,45,703.0,70.0,3.9,30.0,338.5,174.98,104.85
2016,11,1,16,0,664.0,67.0,3.9,30.0,290.0,126.7,68.4
2016,11,1,16,15,612.5,61.5,3.7,29.5,240.0,81.67,40.52
2016,11,1,16,30,561.0,56.0,3.5,29.0,190.0,41.71,29.62
2016,11,1,16,45,469.0,48.5,3.35,28.5,141.5,34.78,23.59
2016,11,1,17,0,377.0,41.0,3.2,28.0,93.0,31.21,20.11
2016,11,1,17,15,238.0,27.5,3.25,27.5,55.0,21.54,10.15
2016,11,1,17,30,99.0,14.0,3.3,27.0,17.0,13.76,0.0
2016,11,1,17,45,49.5,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.5,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,19.0,14.0,2.2,22.0,15.0,19.1,0.0
2016,11,2,7,15,118.5,34.5,2.35,22.0,50.0,89.9,57.45
2016,11,2,7,30,218.0,55.0,2.5,22.0,85.0,159.49,119.02
2016,11,2,7,45,309.5,67.5,2.65,22.5,131.5,219.03,169.33
2016,11,2,8,0,401.0,80.0,2.8,23.0,178.0,285.94,224.9
2016,11,2,8,15,460.0,89.5,2.9,23.5,226.0,339.72,269.12
2016,11,2,8,30,519.0,99.0,3.0,24.0,274.0,396.77,314.69
2016,11,2,8,45,574.0,102.0,3.15,24.5,322.0,450.03,356.28
2016,11,2,9,0,629.0,105.0,3.3,25.0,370.0,502.45,396.28
2016,11,2,9,15,657.0,109.5,3.35,25.5,413.0,540.74,424.41
2016,11,2,9,30,685.0,114.0,3.4,26.0,456.0,578.23,451.34
2016,11,2,9,45,414.0,187.0,3.45,26.5,398.5,485.81,377.15
2016,11,2,10,0,143.0,260.0,3.5,27.0,341.0,371.3,285.13
2016,11,2,10,15,103.0,267.0,3.5,27.5,327.0,344.47,263.44
2016,11,2,10,30,63.0,274.0,3.5,28.0,313.0,322.61,245.12
2016,11,2,10,45,63.5,285.0,3.5,28.5,326.0,333.01,252.05
2016,11,2,11,0,64.0,296.0,3.5,29.0,339.0,343.13,258.65
2016,11,2,11,15,41.5,275.5,3.45,29.0,303.5,304.31,228.95
2016,11,2,11,30,19.0,255.0,3.4,29.0,268.0,262.61,197.08
2016,11,2,11,45,111.5,298.0,3.4,29.5,376.5,376.32,283.22
2016,11,2,12,0,204.0,341.0,3.4,30.0,485.0,479.59,358.62
2016,11,2,12,15,142.0,334.5,3.35,30.0,434.5,425.53,317.67
2016,11,2,12,30,80.0,328.0,3.3,30.0,384.0,371.48,277.09
2016,11,2,12,45,444.0,225.0,3.3,30.0,531.0,505.53,381.67
2016,11,2,13,0,808.0,122.0,3.3,30.0,678.0,617.93,465.72
2016,11,2,13,15,505.0,218.0,3.25,30.0,563.0,505.93,379.97
2016,11,2,13,30,202.0,314.0,3.2,30.0,448.0,409.11,305.64
2016,11,2,13,45,119.0,283.0,3.2,30.0,361.0,328.12,245.79
2016,11,2,14,0,36.0,252.0,3.2,30.0,274.0,254.55,190.73
2016,11,2,14,15,387.5,182.5,3.15,29.5,401.5,339.62,255.19
2016,11,2,14,30,739.0,113.0,3.1,29.0,529.0,399.41,295.64
2016,11,2,14,45,369.5,103.0,3.1,29.0,311.0,224.36,164.9
2016,11,2,15,0,0.0,93.0,3.1,29.0,93.0,89.75,65.8
2016,11,2,15,15,64.0,136.0,2.95,28.5,163.0,143.62,106.89
2016,11,2,15,30,128.0,179.0,2.8,28.0,233.0,185.02,136.95
2016,11,2,15,45,299.0,142.5,2.7,28.0,247.5,170.26,118.09
2016,11,2,16,0,470.0,106.0,2.6,28.0,262.0,137.04,85.13
2016,11,2,16,15,410.0,95.5,2.45,27.5,215.0,97.27,60.19
2016,11,2,16,30,350.0,85.0,2.3,27.0,168.0,63.56,48.34
2016,11,2,16,45,259.5,70.0,2.15,26.5,123.0,52.71,38.88
2016,11,2,17,0,169.0,55.0,2.0,26.0,78.0,44.28,31.07
2016,11,2,17,15,84.5,33.0,2.05,25.5,44.5,27.22,14.0
2016,11,2,17,30,0.0,11.0,2.1,25.0,11.0,10.81,0.0
2016,11,2,17,45,0.0,5.5,2.15,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,6.88,0.0
2016,11,3,7,15,0.0,22.5,1.8,22.0,22.5,21.79,9.89
2016,11,3,7,30,0.0,38.0,1.9,22.0,38.0,37.8,24.81
2016,11,3,7,45,0.0,58.5,2.05,22.5,58.5,59.18,42.81
2016,11,3,8,0,0.0,79.0,2.2,23.0,79.0,80.14,60.24
2016,11,3,8,15,4.5,99.0,2.2,23.0,100.5,102.48,78.66
2016,11,3,8,30,9.0,119.0,2.2,23.0,122.0,125.01,96.93
2016,11,3,8,45,4.5,125.5,2.2,23.0,127.0,128.01,99.11
2016,11,3,9,0,0.0,132.0,2.2,23.0,132.0,131.09,101.24
2016,11,3,9,15,64.0,176.0,2.15,23.0,208.0,221.77,174.21
2016,11,3,9,30,128.0,220.0,2.1,23.0,284.0,317.2,248.64
2016,11,3,9,45,64.0,122.5,2.1,23.5,154.5,169.99,132.36
2016,11,3,10,0,0.0,25.0,2.1,24.0,25.0,24.15,14.0
2016,11,3,10,15,5.0,116.0,2.0,24.0,119.5,116.19,88.05
2016,11,3,10,30,10.0,207.0,1.9,24.0,214.0,210.58,161.57
2016,11,3,10,45,9.5,210.0,1.8,24.5,216.5,212.72,162.28
2016,11,3,11,0,9.0,213.0,1.7,25.0,219.0,214.88,163.29
2016,11,3,11,15,131.0,268.0,1.6,25.0,358.0,364.85,278.82
2016,11,3,11,30,253.0,323.0,1.5,25.0,497.0,504.48,380.85
2016,11,3,11,45,261.5,320.5,1.45,25.0,502.0,507.09,381.29
2016,11,3,12,0,270.0,318.0,1.4,25.0,507.0,504.61,379.17
2016,11,3,12,15,177.5,322.5,1.3,25.0,447.0,437.27,328.55
2016,11,3,12,30,85.0,327.0,1.2,25.0,387.0,373.49,280.4
2016,11,3,12,45,42.5,171.0,1.2,25.5,201.0,192.89,145.73
2016,11,3,13,0,0.0,15.0,1.2,26.0,15.0,14.5,5.96
2016,11,3,13,15,136.5,158.5,1.2,26.0,248.0,232.42,178.47
2016,11,3,13,30,273.0,302.0,1.2,26.0,481.0,436.07,328.06
2016,11,3,13,45,136.5,180.0,1.25,26.0,269.5,242.0,183.35
2016,11,3,14,0,0.0,58.0,1.3,26.0,58.0,56.09,39.21
2016,11,3,14,15,0.0,42.0,1.35,26.0,42.0,40.59,27.08
2016,11,3,14,30,0.0,26.0,1.4,26.0,26.0,25.12,14.69
2016,11,3,14,45,94.0,121.5,1.45,26.0,168.0,146.89,110.47
2016,11,3,15,0,188.0,217.0,1.5,26.0,310.0,253.27,189.92
2016,11,3,15,15,243.5,190.0,1.5,25.5,299.0,230.16,169.67
2016,11,3,15,30,299.0,163.0,1.5,25.0,288.0,204.35,146.83
2016,11,3,15,45,283.5,144.0,1.5,25.0,250.5,168.02,117.95
2016,11,3,16,0,268.0,125.0,1.5,25.0,213.0,133.11,91.25
2016,11,3,16,15,241.0,106.0,1.4,24.5,175.0,99.09,67.87
2016,11,3,16,30,214.0,87.0,1.3,24.0,137.0,67.94,52.64
2016,11,3,16,45,242.0,66.5,1.25,23.5,109.5,49.97,37.03
2016,11,3,17,0,270.0,46.0,1.2,23.0,82.0,35.22,23.87
2016,11,3,17,15,153.5,29.0,1.2,22.5,47.5,22.63,10.43
2016,11,3,17,30,37.0,12.0,1.2,22.0,13.0,11.8,0.0
2016,11,3,17,45,18.5,6.0,1.2,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,2.35,19.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,2.4,19.0,4.0,3.93,0.0
2016,11,4,7,15,0.0,13.5,2.45,19.0,13.5,13.02,3.5
2016,11,4,7,30,0.0,23.0,2.5,19.0,23.0,22.19,12.42
2016,11,4,7,45,0.0,35.5,2.6,19.5,35.5,34.28,22.79
2016,11,4,8,0,0.0,48.0,2.7,20.0,48.0,46.37,33.06
2016,11,4,8,15,0.0,61.0,2.75,20.0,61.0,59.15,43.82
2016,11,4,8,30,0.0,74.0,2.8,20.0,74.0,72.07,54.53
2016,11,4,8,45,0.0,86.5,2.9,20.0,86.5,84.45,64.65
2016,11,4,9,0,0.0,99.0,3.0,20.0,99.0,96.8,74.62
2016,11,4,9,15,0.0,121.0,2.95,20.0,121.0,118.86,92.4
2016,11,4,9,30,0.0,143.0,2.9,20.0,143.0,140.87,109.91
2016,11,4,9,45,0.0,154.0,2.85,20.5,154.0,151.52,117.91
2016,11,4,10,0,0.0,165.0,2.8,21.0,165.0,162.17,125.84
2016,11,4,10,15,4.0,183.0,2.65,21.0,185.5,182.64,141.84
2016,11,4,10,30,8.0,201.0,2.5,21.0,206.0,203.11,157.7
2016,11,4,10,45,9.0,208.5,2.45,21.5,214.5,210.86,163.13
2016,11,4,11,0,10.0,216.0,2.4,22.0,223.0,218.57,168.57
2016,11,4,11,15,6.5,198.5,2.25,22.0,203.0,198.25,152.43
2016,11,4,11,30,3.0,181.0,2.1,22.0,183.0,178.2,136.57
2016,11,4,11,45,4.5,190.0,2.0,22.0,193.5,187.79,144.01
2016,11,4,12,0,6.0,199.0,1.9,22.0,204.0,197.28,151.29
2016,11,4,12,15,3.0,160.0,1.85,22.0,162.5,157.02,119.8
2016,11,4,12,30,0.0,121.0,1.8,22.0,121.0,117.13,88.42
2016,11,4,12,45,0.0,139.5,1.75,22.5,139.5,134.93,102.37
2016,11,4,13,0,0.0,158.0,1.7,23.0,158.0,152.59,116.02
2016,11,4,13,15,0.0,155.5,1.7,23.0,155.5,150.02,114.07
2016,11,4,13,30,0.0,153.0,1.7,23.0,153.0,147.45,112.19
2016,11,4,13,45,1.5,167.5,1.7,23.0,168.5,161.73,123.55
2016,11,4,14,0,3.0,182.0,1.7,23.0,184.0,175.64,134.6
2016,11,4,14,15,1.5,166.0,1.75,23.0,167.0,159.46,122.15
2016,11,4,14,30,0.0,150.0,1.8,23.0,150.0,143.47,109.87
2016,11,4,14,45,0.0,140.5,1.85,23.0,140.5,134.21,102.84
2016,11,4,15,0,0.0,131.0,1.9,23.0,131.0,124.97,95.77
2016,11,4,15,15,0.0,96.0,1.9,22.5,96.0,92.31,69.94
2016,11,4,15,30,0.0,61.0,1.9,22.0,61.0,58.95,43.08
2016,11,4,15,45,0.0,52.5,1.9,22.0,52.5,50.72,36.44
2016,11,4,16,0,0.0,44.0,1.9,22.0,44.0,42.49,29.7
2016,11,4,16,15,0.0,36.0,1.8,21.5,36.0,34.75,23.34
2016,11,4,16,30,0.0,28.0,1.7,21.0,28.0,27.02,17.94
2016,11,4,16,45,0.0,20.0,1.6,21.0,20.0,19.29,11.04
2016,11,4,17,0,0.0,12.0,1.5,21.0,12.0,11.57,4.12
2016,11,4,17,15,0.0,6.5,1.5,21.0,6.5,6.26,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.98,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,2.8,18.0,1.5,1.44,0.0
2016,11,5,7,30,0.0,3.0,2.9,18.0,3.0,2.89,0.0
2016,11,5,7,45,0.0,5.0,3.05,18.5,5.0,4.82,0.0
2016,11,5,8,0,0.0,7.0,3.2,19.0,7.0,6.75,0.01
2016,11,5,8,15,0.0,9.0,3.2,19.0,9.0,8.68,1.66
2016,11,5,8,30,0.0,11.0,3.2,19.0,11.0,10.61,3.29
2016,11,5,8,45,0.0,24.5,3.25,19.5,24.5,23.64,14.21
2016,11,5,9,0,0.0,38.0,3.3,20.0,38.0,36.69,25.01
2016,11,5,9,15,0.0,44.5,3.2,20.0,44.5,42.99,30.15
2016,11,5,9,30,0.0,51.0,3.1,20.0,51.0,49.28,35.25
2016,11,5,9,45,0.0,55.5,3.05,20.5,55.5,53.64,38.65
2016,11,5,10,0,0.0,60.0,3.0,21.0,60.0,58.01,42.03
2016,11,5,10,15,0.0,63.5,2.9,21.5,63.5,61.41,44.6
2016,11,5,10,30,0.0,67.0,2.8,22.0,67.0,64.8,47.16
2016,11,5,10,45,14.0,162.0,2.7,22.5,171.0,167.9,129.53
2016,11,5,11,0,28.0,257.0,2.6,23.0,275.0,272.37,210.05
2016,11,5,11,15,28.5,263.5,2.5,23.0,282.5,282.55,217.17
2016,11,5,11,30,29.0,270.0,2.4,23.0,290.0,287.99,220.99
2016,11,5,11,45,22.0,257.0,2.35,23.5,272.5,265.7,203.27
2016,11,5,12,0,15.0,244.0,2.3,24.0,255.0,247.34,188.67
2016,11,5,12,15,22.0,260.0,2.25,24.0,276.0,266.81,203.61
2016,11,5,12,30,29.0,276.0,2.2,24.0,297.0,287.08,218.96
2016,11,5,12,45,27.5,270.5,2.15,24.0,290.0,278.17,212.11
2016,11,5,13,0,26.0,265.0,2.1,24.0,283.0,270.58,206.39
2016,11,5,13,15,16.0,232.0,2.1,24.0,243.0,232.07,177.09
2016,11,5,13,30,6.0,199.0,2.1,24.0,203.0,194.37,148.23
2016,11,5,13,45,272.0,199.5,2.15,24.0,365.0,327.23,252.41
2016,11,5,14,0,538.0,200.0,2.2,24.0,527.0,440.83,336.17
2016,11,5,14,15,424.5,217.5,2.25,24.0,467.0,383.72,291.46
2016,11,5,14,30,311.0,235.0,2.3,24.0,407.0,335.97,254.88
2016,11,5,14,45,283.0,221.0,2.35,24.0,369.0,297.5,224.82
2016,11,5,15,0,255.0,207.0,2.4,24.0,331.0,261.07,196.11
2016,11,5,15,15,234.0,188.5,2.4,23.5,294.0,224.88,167.65
2016,11,5,15,30,213.0,170.0,2.4,23.0,257.0,193.75,143.14
2016,11,5,15,45,189.0,153.0,2.45,23.0,223.0,162.18,118.47
2016,11,5,16,0,165.0,136.0,2.5,23.0,189.0,132.81,96.29
2016,11,5,16,15,143.0,114.0,2.45,22.5,154.5,102.22,74.32
2016,11,5,16,30,121.0,92.0,2.4,22.0,120.0,75.04,59.16
2016,11,5,16,45,90.0,69.5,2.35,21.5,87.5,57.86,44.01
2016,11,5,17,0,59.0,47.0,2.3,21.0,55.0,40.13,28.05
2016,11,5,17,15,29.5,26.5,2.4,20.5,30.5,23.32,9.81
2016,11,5,17,30,0.0,6.0,2.5,20.0,6.0,5.9,0.0
2016,11,5,17,45,0.0,3.0,2.6,19.5,3.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,1.5,2.1,16.0,1.5,0.0,0.0
2016,11,6,7,0,0.0,3.0,2.2,16.0,3.0,2.95,0.0
2016,11,6,7,15,0.0,14.0,2.25,16.0,14.0,13.5,3.28
2016,11,6,7,30,0.0,25.0,2.3,16.0,25.0,24.13,14.12
2016,11,6,7,45,0.0,39.0,2.4,16.5,39.0,37.67,25.89
2016,11,6,8,0,0.0,53.0,2.5,17.0,53.0,51.58,37.83
2016,11,6,8,15,0.0,68.0,2.6,17.5,68.0,66.62,50.52
2016,11,6,8,30,0.0,83.0,2.7,18.0,83.0,81.58,62.91
2016,11,6,8,45,0.0,97.0,2.8,18.5,97.0,95.44,74.16
2016,11,6,9,0,0.0,111.0,2.9,19.0,111.0,109.27,85.2
2016,11,6,9,15,22.0,155.0,2.95,19.0,165.5,167.78,133.06
2016,11,6,9,30,44.0,199.0,3.0,19.0,220.0,233.6,185.81
2016,11,6,9,45,46.0,215.0,3.05,19.5,239.0,251.15,198.8
2016,11,6,10,0,48.0,231.0,3.1,20.0,258.0,268.56,211.65
2016,11,6,10,15,40.5,238.0,3.15,20.5,261.5,269.71,211.5
2016,11,6,10,30,33.0,245.0,3.2,21.0,265.0,270.64,211.23
2016,11,6,10,45,19.5,222.5,3.3,21.5,234.5,232.28,180.42
2016,11,6,11,0,6.0,200.0,3.4,22.0,204.0,199.77,154.2
2016,11,6,11,15,5.0,196.0,3.4,22.0,199.5,194.7,150.1
2016,11,6,11,30,4.0,192.0,3.4,22.0,195.0,189.7,146.04
2016,11,6,11,45,73.5,262.5,3.4,22.5,313.5,309.6,240.11
2016,11,6,12,0,143.0,333.0,3.4,23.0,432.0,427.26,328.97
2016,11,6,12,15,74.5,266.5,3.25,23.0,318.5,309.82,238.72
2016,11,6,12,30,6.0,200.0,3.1,23.0,205.0,197.39,151.02
2016,11,6,12,45,5.5,197.5,3.0,23.0,202.0,194.21,148.79
2016,11,6,13,0,5.0,195.0,2.9,23.0,199.0,191.05,146.37
2016,11,6,13,15,2.5,136.0,2.8,23.0,138.0,132.77,100.77
2016,11,6,13,30,0.0,77.0,2.7,23.0,77.0,74.51,54.56
2016,11,6,13,45,0.0,54.0,2.6,23.0,54.0,52.22,36.75
2016,11,6,14,0,0.0,31.0,2.5,23.0,31.0,29.96,18.78
2016,11,6,14,15,0.0,20.0,2.45,22.5,20.0,19.32,10.18
2016,11,6,14,30,0.0,9.0,2.4,22.0,9.0,8.69,1.5
2016,11,6,14,45,0.0,9.0,2.4,22.0,9.0,8.69,1.52
2016,11,6,15,0,0.0,9.0,2.4,22.0,9.0,8.69,1.53
2016,11,6,15,15,0.0,49.0,2.4,21.5,49.0,47.34,33.57
2016,11,6,15,30,0.0,89.0,2.4,21.0,89.0,85.48,65.13
2016,11,6,15,45,0.0,77.5,2.4,21.0,77.5,74.56,56.26
2016,11,6,16,0,0.0,66.0,2.4,21.0,66.0,63.67,47.36
2016,11,6,16,15,0.0,54.0,2.35,20.5,54.0,52.18,37.91
2016,11,6,16,30,0.0,42.0,2.3,20.0,42.0,40.56,29.8
2016,11,6,16,45,0.0,31.0,2.25,20.0,31.0,29.93,20.25
2016,11,6,17,0,0.0,20.0,2.2,20.0,20.0,19.3,10.62
2016,11,6,17,15,0.0,11.0,2.0,19.5,11.0,10.61,1.07
2016,11,6,17,30,0.0,2.0,1.8,19.0,2.0,1.97,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.0,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,6.0,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,0.0,12.0,1.3,17.0,12.0,11.8,0.0
2016,11,7,7,15,170.0,25.5,1.6,17.5,47.0,94.97,50.48
2016,11,7,7,30,340.0,39.0,1.9,18.0,82.0,180.78,133.82
2016,11,7,7,45,428.0,48.5,2.2,18.5,128.5,240.45,186.3
2016,11,7,8,0,516.0,58.0,2.5,19.0,175.0,306.47,242.74
2016,11,7,8,15,571.0,64.5,2.55,19.5,223.0,358.99,287.16
2016,11,7,8,30,626.0,71.0,2.6,20.0,271.0,413.98,332.1
2016,11,7,8,45,313.0,75.0,2.65,20.5,175.0,262.91,212.31
2016,11,7,9,0,0.0,79.0,2.7,21.0,79.0,76.53,57.59
2016,11,7,9,15,0.0,83.0,2.7,21.0,83.0,80.37,60.75
2016,11,7,9,30,0.0,87.0,2.7,21.0,87.0,84.24,63.73
2016,11,7,9,45,0.0,106.5,2.75,21.5,106.5,103.57,79.08
2016,11,7,10,0,0.0,126.0,2.8,22.0,126.0,122.88,94.22
2016,11,7,10,15,0.0,135.5,2.75,22.0,135.5,132.16,101.38
2016,11,7,10,30,0.0,145.0,2.7,22.0,145.0,141.41,108.51
2016,11,7,10,45,0.0,142.0,2.7,22.5,142.0,138.24,105.59
2016,11,7,11,0,0.0,139.0,2.7,23.0,139.0,135.13,102.79
2016,11,7,11,15,2.0,165.5,2.65,23.0,167.0,162.47,124.23
2016,11,7,11,30,4.0,192.0,2.6,23.0,195.0,189.7,145.35
2016,11,7,11,45,2.0,148.0,2.55,23.5,149.5,144.97,109.99
2016,11,7,12,0,0.0,104.0,2.5,24.0,104.0,100.71,74.93
2016,11,7,12,15,0.0,102.0,2.45,24.0,102.0,98.76,73.43
2016,11,7,12,30,0.0,100.0,2.4,24.0,100.0,96.81,71.9
2016,11,7,12,45,0.0,94.5,2.4,24.5,94.5,91.49,67.57
2016,11,7,13,0,0.0,89.0,2.4,25.0,89.0,86.15,63.26
2016,11,7,13,15,0.0,119.5,2.35,25.0,119.5,115.51,86.5
2016,11,7,13,30,0.0,150.0,2.3,25.0,150.0,144.56,109.33
2016,11,7,13,45,49.0,212.5,2.25,25.0,242.5,226.82,173.55
2016,11,7,14,0,98.0,275.0,2.2,25.0,335.0,303.39,231.61
2016,11,7,14,15,72.5,251.5,2.15,24.5,294.0,265.54,203.0
2016,11,7,14,30,47.0,228.0,2.1,24.0,253.0,229.85,176.28
2016,11,7,14,45,386.0,162.0,2.05,24.0,348.0,276.93,207.57
2016,11,7,15,0,725.0,96.0,2.0,24.0,443.0,298.89,214.1
2016,11,7,15,15,385.0,128.5,1.9,23.5,311.0,206.79,148.41
2016,11,7,15,30,45.0,161.0,1.8,23.0,179.0,154.46,118.06
2016,11,7,15,45,317.5,119.0,1.7,23.0,221.5,149.38,102.72
2016,11,7,16,0,590.0,77.0,1.6,23.0,264.0,117.45,66.74
2016,11,7,16,15,532.5,69.5,1.45,22.5,216.0,75.48,42.2
2016,11,7,16,30,475.0,62.0,1.3,22.0,168.0,44.71,33.09
2016,11,7,16,45,387.0,51.0,1.2,22.0,122.5,38.25,27.16
2016,11,7,17,0,299.0,40.0,1.1,22.0,77.0,30.63,19.91
2016,11,7,17,15,149.5,20.0,1.15,21.5,38.5,15.4,3.46
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,2.5,1.95,17.0,2.5,0.0,0.0
2016,11,8,7,0,0.0,5.0,2.0,17.0,5.0,4.91,0.0
2016,11,8,7,15,0.0,22.0,2.1,17.0,22.0,22.03,7.2
2016,11,8,7,30,0.0,39.0,2.2,17.0,39.0,40.06,26.82
2016,11,8,7,45,10.0,60.0,2.3,17.5,62.0,65.99,49.04
2016,11,8,8,0,20.0,81.0,2.4,18.0,85.0,96.22,74.64
2016,11,8,8,15,28.0,101.5,2.35,18.0,109.0,121.89,96.33
2016,11,8,8,30,36.0,122.0,2.3,18.0,133.0,147.87,117.93
2016,11,8,8,45,18.0,118.5,2.25,18.0,124.0,128.22,101.51
2016,11,8,9,0,0.0,115.0,2.2,18.0,115.0,113.56,89.0
2016,11,8,9,15,0.0,116.0,2.25,18.0,116.0,113.88,89.06
2016,11,8,9,30,0.0,117.0,2.3,18.0,117.0,114.43,89.27
2016,11,8,9,45,0.0,99.5,2.35,18.5,99.5,96.59,74.3
2016,11,8,10,0,0.0,82.0,2.4,19.0,82.0,79.32,59.88
2016,11,8,10,15,12.5,157.0,2.5,19.0,164.5,162.17,127.16
2016,11,8,10,30,25.0,232.0,2.6,19.0,247.0,246.3,193.67
2016,11,8,10,45,12.5,191.5,2.75,19.0,199.0,196.2,153.45
2016,11,8,11,0,0.0,151.0,2.9,19.0,151.0,146.97,113.87
2016,11,8,11,15,0.0,138.5,2.95,19.0,138.5,134.53,103.87
2016,11,8,11,30,0.0,126.0,3.0,19.0,126.0,122.2,93.91
2016,11,8,11,45,3.5,166.0,3.15,19.5,168.5,163.57,126.82
2016,11,8,12,0,7.0,206.0,3.3,20.0,211.0,204.7,159.02
2016,11,8,12,15,8.0,212.5,3.3,20.0,218.5,211.22,164.05
