Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,12,30,9.0,219.0,3.3,20.0,226.0,217.61,169.07
2016,11,8,12,45,5.0,195.5,3.3,20.0,200.0,191.93,148.85
2016,11,8,13,0,1.0,172.0,3.3,20.0,174.0,166.59,128.87
2016,11,8,13,15,2.0,176.5,3.2,20.0,178.5,171.17,132.66
2016,11,8,13,30,3.0,181.0,3.1,20.0,183.0,175.61,136.3
2016,11,8,13,45,2.5,179.5,3.05,20.0,181.0,173.47,134.76
2016,11,8,14,0,2.0,178.0,3.0,20.0,179.0,171.3,133.24
2016,11,8,14,15,1.5,172.0,2.95,20.0,173.0,164.91,128.39
2016,11,8,14,30,1.0,166.0,2.9,20.0,167.0,158.53,123.56
2016,11,8,14,45,44.5,186.0,2.85,20.0,208.0,188.09,146.79
2016,11,8,15,0,88.0,206.0,2.8,20.0,249.0,213.98,166.31
2016,11,8,15,15,55.5,178.5,2.7,19.5,204.5,176.13,137.05
2016,11,8,15,30,23.0,151.0,2.6,19.0,160.0,144.93,113.33
2016,11,8,15,45,17.5,132.5,2.55,19.0,138.5,125.25,97.69
2016,11,8,16,0,12.0,114.0,2.5,19.0,117.0,106.19,82.42
2016,11,8,16,15,6.0,94.0,2.4,19.0,95.5,86.54,66.48
2016,11,8,16,30,0.0,74.0,2.3,19.0,74.0,67.91,53.65
2016,11,8,16,45,0.0,53.5,2.2,19.0,53.5,49.82,37.44
2016,11,8,17,0,0.0,33.0,2.1,19.0,33.0,31.44,20.77
2016,11,8,17,15,0.0,16.5,2.15,18.5,16.5,15.93,3.19
2016,11,8,17,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.5,3.85,15.0,2.5,2.41,0.0
2016,11,9,7,30,0.0,5.0,3.9,15.0,5.0,4.82,0.0
2016,11,9,7,45,0.0,8.5,3.95,15.5,8.5,8.19,1.22
2016,11,9,8,0,0.0,12.0,4.0,16.0,12.0,11.57,4.15
2016,11,9,8,15,0.0,15.5,4.1,16.0,15.5,14.95,7.08
2016,11,9,8,30,0.0,19.0,4.2,16.0,19.0,18.33,9.97
2016,11,9,8,45,0.0,23.5,4.35,16.5,23.5,22.68,13.61
2016,11,9,9,0,0.0,28.0,4.5,17.0,28.0,27.03,17.21
2016,11,9,9,15,0.0,54.5,4.55,17.0,54.5,52.66,38.69
2016,11,9,9,30,0.0,81.0,4.6,17.0,81.0,78.34,59.96
2016,11,9,9,45,0.0,55.0,4.7,17.0,55.0,53.16,38.85
2016,11,9,10,0,0.0,29.0,4.8,17.0,29.0,28.01,17.8
2016,11,9,10,15,0.0,27.0,4.8,17.0,27.0,26.08,16.15
2016,11,9,10,30,0.0,25.0,4.8,17.0,25.0,24.15,14.5
2016,11,9,10,45,0.0,64.0,4.85,17.5,64.0,61.9,45.66
2016,11,9,11,0,0.0,103.0,4.9,18.0,103.0,99.79,76.48
2016,11,9,11,15,0.0,88.0,4.85,18.0,88.0,85.17,64.44
2016,11,9,11,30,0.0,73.0,4.8,18.0,73.0,70.64,52.52
2016,11,9,11,45,1.0,126.0,4.8,18.5,127.0,122.82,94.79
2016,11,9,12,0,2.0,179.0,4.8,19.0,181.0,175.0,136.37
2016,11,9,12,15,1.0,151.5,4.7,19.0,152.5,147.4,114.19
2016,11,9,12,30,0.0,124.0,4.6,19.0,124.0,120.02,92.2
2016,11,9,12,45,0.0,113.5,4.6,19.5,113.5,109.83,83.87
2016,11,9,13,0,0.0,103.0,4.6,20.0,103.0,99.67,75.58
2016,11,9,13,15,0.0,95.0,4.55,20.0,95.0,91.95,69.41
2016,11,9,13,30,0.0,87.0,4.5,20.0,87.0,84.2,63.21
2016,11,9,13,45,0.0,70.0,4.5,20.0,70.0,67.71,49.9
2016,11,9,14,0,0.0,53.0,4.5,20.0,53.0,51.24,36.53
2016,11,9,14,15,0.0,43.5,4.45,20.0,43.5,42.04,29.05
2016,11,9,14,30,0.0,34.0,4.4,20.0,34.0,32.85,21.55
2016,11,9,14,45,0.0,39.5,4.35,20.0,39.5,38.16,26.01
2016,11,9,15,0,0.0,45.0,4.3,20.0,45.0,43.47,30.49
2016,11,9,15,15,0.0,29.0,4.1,19.5,29.0,28.0,17.76
2016,11,9,15,30,0.0,13.0,3.9,19.0,13.0,12.54,4.89
2016,11,9,15,45,0.0,11.5,3.75,19.0,11.5,11.09,3.69
2016,11,9,16,0,0.0,10.0,3.6,19.0,10.0,9.64,2.48
2016,11,9,16,15,0.0,8.0,3.3,18.5,8.0,7.71,0.85
2016,11,9,16,30,0.0,6.0,3.0,18.0,6.0,5.78,0.0
2016,11,9,16,45,0.0,4.0,2.75,18.0,4.0,3.85,0.0
2016,11,9,17,0,0.0,2.0,2.5,18.0,2.0,1.93,0.0
2016,11,9,17,15,0.0,1.0,2.5,17.5,1.0,0.96,0.0
2016,11,9,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,17.0,2.6,13.5,17.0,16.41,2.15
2016,11,10,7,30,0.0,34.0,2.7,14.0,34.0,34.21,22.19
2016,11,10,7,45,1.0,54.5,2.85,14.5,55.0,56.18,41.42
2016,11,10,8,0,2.0,75.0,3.0,15.0,76.0,77.65,59.95
2016,11,10,8,15,10.0,94.5,3.0,15.5,98.0,101.01,79.78
2016,11,10,8,30,18.0,114.0,3.0,16.0,120.0,124.8,99.65
2016,11,10,8,45,183.0,130.0,3.0,16.5,202.0,239.98,195.98
2016,11,10,9,0,348.0,146.0,3.0,17.0,284.0,360.99,294.25
2016,11,10,9,15,310.0,171.5,2.95,17.0,304.5,374.31,303.59
2016,11,10,9,30,272.0,197.0,2.9,17.0,325.0,384.26,310.26
2016,11,10,9,45,339.0,202.0,2.9,17.5,375.0,435.7,350.3
2016,11,10,10,0,406.0,207.0,2.9,18.0,425.0,488.62,390.56
2016,11,10,10,15,349.0,234.0,2.85,18.5,429.0,482.91,383.29
2016,11,10,10,30,292.0,261.0,2.8,19.0,433.0,474.09,373.91
2016,11,10,10,45,568.0,180.5,2.8,19.5,533.5,584.52,461.2
2016,11,10,11,0,844.0,100.0,2.8,20.0,634.0,692.21,542.89
2016,11,10,11,15,689.0,163.0,2.85,20.0,606.5,649.96,507.86
2016,11,10,11,30,534.0,226.0,2.9,20.0,579.0,600.67,468.41
2016,11,10,11,45,508.5,239.5,2.95,20.5,579.0,590.37,459.31
2016,11,10,12,0,483.0,253.0,3.0,21.0,579.0,578.44,448.78
2016,11,10,12,15,445.0,267.0,3.05,21.0,567.0,557.51,432.35
2016,11,10,12,30,407.0,281.0,3.1,21.0,555.0,534.29,414.25
2016,11,10,12,45,423.0,273.0,3.15,21.0,555.0,526.42,408.43
2016,11,10,13,0,439.0,265.0,3.2,21.0,555.0,514.88,399.65
2016,11,10,13,15,437.5,257.0,3.25,21.0,540.0,491.44,381.67
2016,11,10,13,30,436.0,249.0,3.3,21.0,525.0,466.88,362.62
2016,11,10,13,45,299.5,262.0,3.35,21.0,448.0,394.19,306.17
2016,11,10,14,0,163.0,275.0,3.4,21.0,371.0,330.78,256.96
2016,11,10,14,15,158.0,259.5,3.3,21.0,348.5,305.93,237.56
2016,11,10,14,30,153.0,244.0,3.2,21.0,326.0,281.23,217.98
2016,11,10,14,45,213.5,220.0,3.15,21.0,325.5,271.48,208.85
2016,11,10,15,0,274.0,196.0,3.1,21.0,325.0,253.45,192.16
2016,11,10,15,15,266.0,178.5,2.95,20.5,293.5,220.83,165.38
2016,11,10,15,30,258.0,161.0,2.8,20.0,262.0,188.69,138.98
2016,11,10,15,45,248.0,140.5,2.65,20.0,227.5,154.39,111.1
2016,11,10,16,0,238.0,120.0,2.5,20.0,193.0,121.03,85.19
2016,11,10,16,15,218.0,100.0,2.15,19.5,158.0,88.7,62.89
2016,11,10,16,30,198.0,80.0,1.8,19.0,123.0,62.9,49.25
2016,11,10,16,45,164.0,60.0,1.5,18.5,89.0,48.15,36.02
2016,11,10,17,0,130.0,40.0,1.2,18.0,55.0,32.84,21.9
2016,11,10,17,15,65.0,20.0,1.2,17.5,27.5,16.9,2.02
2016,11,10,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,12.0,2.25,12.5,12.0,11.57,0.0
2016,11,11,7,30,0.0,24.0,2.4,13.0,24.0,23.17,13.21
2016,11,11,7,45,0.0,38.5,2.55,13.5,38.5,37.34,25.79
2016,11,11,8,0,0.0,53.0,2.7,14.0,53.0,51.94,38.5
2016,11,11,8,15,0.0,68.5,2.65,14.5,68.5,67.51,51.84
2016,11,11,8,30,0.0,84.0,2.6,15.0,84.0,82.98,64.85
2016,11,11,8,45,2.0,110.0,2.55,15.5,110.5,110.66,87.82
2016,11,11,9,0,4.0,136.0,2.5,16.0,137.0,138.31,110.35
2016,11,11,9,15,16.0,159.0,2.6,16.5,166.5,168.58,134.85
2016,11,11,9,30,28.0,182.0,2.7,17.0,196.0,204.88,163.86
2016,11,11,9,45,14.0,169.0,2.8,17.5,176.0,176.16,139.69
2016,11,11,10,0,0.0,156.0,2.9,18.0,156.0,153.26,120.35
2016,11,11,10,15,31.5,206.5,2.85,18.5,225.5,230.02,182.03
2016,11,11,10,30,63.0,257.0,2.8,19.0,295.0,303.32,239.21
2016,11,11,10,45,31.5,188.5,2.8,19.5,207.5,209.72,164.4
2016,11,11,11,0,0.0,120.0,2.8,20.0,120.0,116.46,89.08
2016,11,11,11,15,50.5,214.0,2.75,20.0,247.5,247.0,193.82
2016,11,11,11,30,101.0,308.0,2.7,20.0,375.0,374.99,292.5
2016,11,11,11,45,140.0,315.5,2.7,20.5,409.0,409.5,318.02
2016,11,11,12,0,179.0,323.0,2.7,21.0,443.0,438.84,339.71
2016,11,11,12,15,226.5,317.0,2.7,21.0,469.5,458.74,355.1
2016,11,11,12,30,274.0,311.0,2.7,21.0,496.0,478.21,369.99
2016,11,11,12,45,223.0,313.0,2.75,21.5,462.0,439.12,339.14
2016,11,11,13,0,172.0,315.0,2.8,22.0,428.0,403.27,310.96
2016,11,11,13,15,522.5,199.5,2.75,22.0,530.0,483.34,375.15
2016,11,11,13,30,873.0,84.0,2.7,22.0,632.0,542.86,420.26
2016,11,11,13,45,865.0,83.0,2.7,22.0,608.0,507.88,391.5
2016,11,11,14,0,857.0,82.0,2.7,22.0,584.0,471.08,361.22
2016,11,11,14,15,845.0,80.0,2.6,22.0,553.0,430.03,326.79
2016,11,11,14,30,833.0,78.0,2.5,22.0,522.0,385.25,288.77
2016,11,11,14,45,798.5,81.0,2.45,22.0,481.5,339.11,249.3
2016,11,11,15,0,764.0,84.0,2.4,22.0,441.0,294.36,210.5
2016,11,11,15,15,738.0,80.5,2.25,22.0,398.0,247.46,169.66
2016,11,11,15,30,712.0,77.0,2.1,22.0,355.0,199.09,128.23
2016,11,11,15,45,674.0,72.0,1.95,22.0,308.0,151.83,89.95
2016,11,11,16,0,636.0,67.0,1.8,22.0,261.0,107.64,57.98
2016,11,11,16,15,579.0,60.5,1.55,21.0,213.0,64.81,34.58
2016,11,11,16,30,522.0,54.0,1.3,20.0,165.0,38.25,27.73
2016,11,11,16,45,432.0,44.5,1.05,19.5,119.0,32.84,22.73
2016,11,11,17,0,342.0,35.0,0.8,19.0,73.0,27.18,17.04
2016,11,11,17,15,171.0,17.5,0.8,18.5,36.5,13.23,0.0
2016,11,11,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,7,15,186.0,16.5,2.9,12.5,37.0,84.16,17.63
2016,11,12,7,30,372.0,33.0,2.9,13.0,74.0,179.67,131.62
2016,11,12,7,45,465.5,41.5,2.95,13.5,120.5,239.79,187.13
2016,11,12,8,0,559.0,50.0,3.0,14.0,167.0,306.8,245.93
2016,11,12,8,15,614.5,55.5,3.0,14.5,215.5,358.86,291.53
2016,11,12,8,30,670.0,61.0,3.0,15.0,264.0,411.46,336.06
2016,11,12,8,45,706.5,65.5,3.0,16.0,311.5,457.05,372.83
2016,11,12,9,0,743.0,70.0,3.0,17.0,359.0,502.78,408.33
2016,11,12,9,15,768.0,73.5,3.0,17.5,402.0,540.4,437.18
2016,11,12,9,30,793.0,77.0,3.0,18.0,445.0,576.79,464.32
2016,11,12,9,45,809.5,80.0,3.05,18.5,482.5,605.74,485.31
2016,11,12,10,0,826.0,83.0,3.1,19.0,520.0,632.55,504.29
2016,11,12,10,15,839.0,84.5,3.05,19.5,552.0,653.03,517.89
2016,11,12,10,30,852.0,86.0,3.0,20.0,584.0,668.32,527.52
2016,11,12,10,45,858.5,88.5,2.95,20.5,607.5,680.21,534.16
2016,11,12,11,0,865.0,91.0,2.9,21.0,631.0,689.08,538.59
2016,11,12,11,15,870.5,92.0,2.8,21.0,647.5,692.62,540.04
2016,11,12,11,30,876.0,93.0,2.7,21.0,664.0,693.04,539.38
2016,11,12,11,45,655.0,182.0,2.65,21.0,612.5,629.56,488.28
2016,11,12,12,0,434.0,271.0,2.6,21.0,561.0,560.59,433.19
2016,11,12,12,15,458.5,260.5,2.55,21.0,566.5,557.04,430.88
2016,11,12,12,30,483.0,250.0,2.5,21.0,572.0,551.26,426.43
2016,11,12,12,45,466.5,253.5,2.5,21.5,561.5,531.59,410.36
2016,11,12,13,0,450.0,257.0,2.5,22.0,551.0,511.08,393.7
2016,11,12,13,15,659.5,173.0,2.5,22.0,591.5,533.4,411.98
2016,11,12,13,30,869.0,89.0,2.5,22.0,632.0,543.1,419.27
2016,11,12,13,45,773.0,117.0,2.55,22.0,586.0,491.19,378.12
2016,11,12,14,0,677.0,145.0,2.6,22.0,540.0,442.52,339.43
2016,11,12,14,15,548.5,172.5,2.6,22.0,481.5,385.94,294.8
2016,11,12,14,30,420.0,200.0,2.6,22.0,423.0,337.77,257.0
2016,11,12,14,45,404.5,187.0,2.6,22.0,388.5,300.3,226.37
2016,11,12,15,0,389.0,174.0,2.6,22.0,354.0,263.53,195.91
2016,11,12,15,15,371.5,160.5,2.4,21.5,319.0,229.48,167.73
2016,11,12,15,30,354.0,147.0,2.2,21.0,284.0,194.05,138.67
2016,11,12,15,45,337.5,129.0,2.05,21.0,246.0,156.35,108.31
2016,11,12,16,0,321.0,111.0,1.9,21.0,208.0,120.09,80.92
2016,11,12,16,15,290.0,93.5,1.7,20.0,169.0,85.25,58.66
2016,11,12,16,30,259.0,76.0,1.5,19.0,130.0,60.04,46.73
2016,11,12,16,45,211.5,57.5,1.3,18.5,93.5,46.31,34.37
2016,11,12,17,0,164.0,39.0,1.1,18.0,57.0,30.11,19.46
2016,11,12,17,15,82.0,19.5,1.1,17.5,28.5,16.49,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,7,15,26.5,19.0,1.55,12.0,21.5,30.66,0.0
2016,11,13,7,30,53.0,38.0,1.7,12.0,43.0,65.5,46.21
2016,11,13,7,45,78.0,59.0,1.9,12.5,72.5,100.16,77.39
2016,11,13,8,0,103.0,80.0,2.1,13.0,102.0,135.98,108.7
2016,11,13,8,15,124.0,100.0,2.0,13.5,133.0,170.09,138.07
2016,11,13,8,30,145.0,120.0,1.9,14.0,164.0,205.26,167.63
2016,11,13,8,45,313.5,119.5,1.8,14.5,234.5,301.06,246.86
2016,11,13,9,0,482.0,119.0,1.7,15.0,305.0,408.6,332.87
2016,11,13,9,15,482.5,135.5,1.65,15.5,340.0,438.55,354.86
2016,11,13,9,30,483.0,152.0,1.6,16.0,375.0,466.71,375.25
2016,11,13,9,45,415.5,183.0,1.55,17.0,386.5,465.88,371.31
2016,11,13,10,0,348.0,214.0,1.5,18.0,398.0,454.74,359.65
2016,11,13,10,15,415.5,212.0,1.4,18.5,444.0,505.47,397.01
2016,11,13,10,30,483.0,210.0,1.3,19.0,490.0,550.74,429.06
2016,11,13,10,45,482.0,220.0,1.25,19.5,509.5,561.53,434.68
2016,11,13,11,0,481.0,230.0,1.2,20.0,529.0,570.39,439.1
2016,11,13,11,15,477.0,238.0,1.15,20.5,541.0,573.24,439.19
2016,11,13,11,30,473.0,246.0,1.1,21.0,553.0,574.22,437.97
2016,11,13,11,45,419.5,266.5,1.1,21.5,541.5,552.69,420.25
2016,11,13,12,0,366.0,287.0,1.1,22.0,530.0,527.71,400.36
2016,11,13,12,15,450.0,258.0,1.1,22.0,556.5,547.74,415.97
2016,11,13,12,30,534.0,229.0,1.1,22.0,583.0,561.32,426.32
2016,11,13,12,45,676.0,175.0,1.1,22.0,617.5,582.1,442.37
2016,11,13,13,0,818.0,121.0,1.1,22.0,652.0,594.07,451.4
2016,11,13,13,15,609.5,187.5,1.1,22.0,578.0,517.84,393.42
2016,11,13,13,30,401.0,254.0,1.1,22.0,504.0,449.74,341.75
2016,11,13,13,45,368.5,250.5,1.1,22.5,473.0,414.81,315.02
2016,11,13,14,0,336.0,247.0,1.1,23.0,442.0,381.09,288.78
2016,11,13,14,15,549.5,177.0,1.1,23.0,475.5,389.09,292.72
2016,11,13,14,30,763.0,107.0,1.1,23.0,509.0,379.93,280.93
2016,11,13,14,45,727.0,108.5,1.15,23.0,469.0,334.75,243.53
2016,11,13,15,0,691.0,110.0,1.2,23.0,429.0,291.27,207.15
2016,11,13,15,15,661.5,105.0,1.2,22.5,386.0,245.52,168.98
2016,11,13,15,30,632.0,100.0,1.2,22.0,343.0,201.6,132.58
2016,11,13,15,45,584.0,94.0,1.25,22.0,296.0,156.37,97.18
2016,11,13,16,0,536.0,88.0,1.3,22.0,249.0,115.48,68.56
2016,11,13,16,15,475.0,78.5,1.2,21.0,201.5,74.83,46.1
2016,11,13,16,30,414.0,69.0,1.1,20.0,154.0,51.02,38.75
2016,11,13,16,45,323.0,55.0,1.05,19.5,110.0,41.67,30.24
2016,11,13,17,0,232.0,41.0,1.0,19.0,66.0,31.88,20.74
2016,11,13,17,15,116.0,20.5,1.05,18.5,33.0,16.04,0.0
2016,11,13,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,7,15,144.5,18.0,1.35,13.5,33.5,70.52,0.0
2016,11,14,7,30,289.0,36.0,1.6,14.0,67.0,152.32,109.1
2016,11,14,7,45,390.0,47.5,1.85,14.5,112.5,214.77,165.82
2016,11,14,8,0,491.0,59.0,2.1,15.0,158.0,284.72,226.17
2016,11,14,8,15,551.5,66.5,2.25,15.5,206.5,338.66,272.83
2016,11,14,8,30,612.0,74.0,2.4,16.0,255.0,395.42,320.39
2016,11,14,8,45,657.0,78.5,2.55,17.0,303.0,443.05,358.79
2016,11,14,9,0,702.0,83.0,2.7,18.0,351.0,491.48,396.57
2016,11,14,9,15,730.0,87.0,2.8,18.5,394.5,529.87,426.14
2016,11,14,9,30,758.0,91.0,2.9,19.0,438.0,567.31,454.29
2016,11,14,9,45,780.5,93.0,3.0,20.0,477.0,596.34,474.68
2016,11,14,10,0,803.0,95.0,3.1,21.0,516.0,625.26,494.46
2016,11,14,10,15,817.0,97.5,3.15,21.5,547.5,647.04,509.29
2016,11,14,10,30,831.0,100.0,3.2,22.0,579.0,666.25,522.03
2016,11,14,10,45,842.5,100.5,3.25,22.5,604.0,678.92,529.89
2016,11,14,11,0,854.0,101.0,3.3,23.0,629.0,688.7,535.57
2016,11,14,11,15,859.5,102.0,3.25,23.0,645.5,691.92,537.06
2016,11,14,11,30,865.0,103.0,3.2,23.0,662.0,692.03,536.29
2016,11,14,11,45,883.5,96.5,3.2,23.5,673.5,688.61,532.47
2016,11,14,12,0,902.0,90.0,3.2,24.0,685.0,683.56,527.37
2016,11,14,12,15,901.5,90.0,3.15,24.0,684.5,669.45,516.19
2016,11,14,12,30,901.0,90.0,3.1,24.0,684.0,652.31,502.73
2016,11,14,12,45,898.5,89.5,3.05,24.5,675.5,630.5,484.77
2016,11,14,13,0,896.0,89.0,3.0,25.0,667.0,605.92,464.61
2016,11,14,13,15,890.0,88.0,2.95,25.0,650.5,576.27,441.36
2016,11,14,13,30,884.0,87.0,2.9,25.0,634.0,544.29,415.96
2016,11,14,13,45,875.5,85.5,2.85,25.0,609.5,508.47,387.18
2016,11,14,14,0,867.0,84.0,2.8,25.0,585.0,470.84,356.39
2016,11,14,14,15,854.0,82.0,2.75,25.0,553.0,426.96,320.25
2016,11,14,14,30,841.0,80.0,2.7,25.0,521.0,384.09,284.01
2016,11,14,14,45,823.5,77.5,2.65,25.0,483.0,338.51,244.99
2016,11,14,15,0,806.0,75.0,2.6,25.0,445.0,292.81,205.27
2016,11,14,15,15,780.5,72.0,2.4,24.5,401.5,244.91,164.14
2016,11,14,15,30,755.0,69.0,2.2,24.0,358.0,198.19,124.49
2016,11,14,15,45,719.5,64.5,2.0,24.0,311.0,150.2,86.02
2016,11,14,16,0,684.0,60.0,1.8,24.0,264.0,105.0,54.15
2016,11,14,16,15,628.5,54.0,1.6,23.0,215.0,57.72,28.98
2016,11,14,16,30,573.0,48.0,1.4,22.0,166.0,33.46,23.31
2016,11,14,16,45,483.5,39.5,1.2,21.5,119.0,28.69,18.9
2016,11,14,17,0,394.0,31.0,1.0,21.0,72.0,23.71,13.78
2016,11,14,17,15,197.0,15.5,1.05,20.5,36.0,11.62,0.0
2016,11,14,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,7,15,236.5,13.0,2.35,12.5,37.0,89.76,0.0
2016,11,15,7,30,473.0,26.0,2.7,13.0,74.0,198.33,140.71
2016,11,15,7,45,565.0,32.5,3.05,14.0,122.5,259.28,199.66
2016,11,15,8,0,657.0,39.0,3.4,15.0,171.0,326.64,259.2
2016,11,15,8,15,710.0,43.5,3.15,15.5,221.5,379.8,305.98
2016,11,15,8,30,763.0,48.0,2.9,16.0,272.0,435.02,352.43
2016,11,15,8,45,797.5,51.0,2.65,17.0,320.5,477.45,386.3
2016,11,15,9,0,832.0,54.0,2.4,18.0,369.0,522.69,420.55
2016,11,15,9,15,855.0,56.5,2.25,18.5,413.5,560.25,448.55
2016,11,15,9,30,878.0,59.0,2.1,19.0,458.0,596.33,474.39
2016,11,15,9,45,895.0,60.5,1.95,20.0,497.0,625.76,493.46
2016,11,15,10,0,912.0,62.0,1.8,21.0,536.0,652.88,510.09
2016,11,15,10,15,923.5,63.5,1.75,22.0,568.0,673.86,522.34
2016,11,15,10,30,935.0,65.0,1.7,23.0,600.0,691.93,531.71
2016,11,15,10,45,942.5,66.0,1.7,24.0,625.0,703.71,536.9
2016,11,15,11,0,950.0,67.0,1.7,25.0,650.0,712.24,539.91
2016,11,15,11,15,954.5,67.5,1.7,25.5,667.0,714.87,540.01
2016,11,15,11,30,959.0,68.0,1.7,26.0,684.0,714.12,537.94
2016,11,15,11,45,958.0,70.0,1.7,26.5,692.5,707.85,532.24
2016,11,15,12,0,957.0,72.0,1.7,27.0,701.0,698.23,524.12
2016,11,15,12,15,957.0,72.0,1.65,27.0,701.0,683.89,513.05
2016,11,15,12,30,957.0,72.0,1.6,27.0,701.0,666.32,499.63
2016,11,15,12,45,954.0,72.0,1.55,27.0,692.0,643.79,482.56
2016,11,15,13,0,951.0,72.0,1.5,27.0,683.0,618.32,463.19
2016,11,15,13,15,946.0,71.5,1.4,27.0,666.5,588.45,440.06
2016,11,15,13,30,941.0,71.0,1.3,27.0,650.0,556.03,414.7
2016,11,15,13,45,932.5,70.0,1.25,27.5,625.0,519.04,385.09
2016,11,15,14,0,924.0,69.0,1.2,28.0,600.0,480.08,353.47
2016,11,15,14,15,912.5,67.5,1.1,27.5,567.5,437.67,319.76
2016,11,15,14,30,901.0,66.0,1.0,27.0,535.0,393.94,284.12
2016,11,15,14,45,884.0,64.0,0.9,27.0,496.5,346.89,244.68
2016,11,15,15,0,867.0,62.0,0.8,27.0,458.0,299.48,204.33
2016,11,15,15,15,843.5,59.5,0.7,27.0,413.5,250.0,162.39
2016,11,15,15,30,820.0,57.0,0.6,27.0,369.0,201.3,121.66
2016,11,15,15,45,785.5,54.0,0.5,27.0,321.0,148.33,80.19
2016,11,15,16,0,751.0,51.0,0.4,27.0,273.0,101.26,47.95
2016,11,15,16,15,697.5,46.0,0.4,26.5,222.5,54.67,25.19
2016,11,15,16,30,644.0,41.0,0.4,26.0,172.0,30.26,20.17
2016,11,15,16,45,553.0,34.0,0.45,25.5,123.5,26.12,16.38
2016,11,15,17,0,462.0,27.0,0.5,25.0,75.0,21.87,11.95
2016,11,15,17,15,231.0,13.5,0.65,24.0,37.5,10.65,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,15,218.0,13.5,1.3,14.0,35.0,85.24,0.0
2016,11,16,7,30,436.0,27.0,1.4,15.0,70.0,185.53,128.69
2016,11,16,7,45,530.5,35.0,1.55,16.0,118.0,247.37,187.66
2016,11,16,8,0,625.0,43.0,1.7,17.0,166.0,315.85,246.74
2016,11,16,8,15,680.5,48.0,1.7,17.5,216.0,369.46,292.99
2016,11,16,8,30,736.0,53.0,1.7,18.0,266.0,425.28,339.22
2016,11,16,8,45,771.5,57.0,1.7,19.0,314.5,471.37,375.56
2016,11,16,9,0,807.0,61.0,1.7,20.0,363.0,517.42,410.36
2016,11,16,9,15,831.5,63.5,1.7,20.5,407.5,555.01,438.38
2016,11,16,9,30,856.0,66.0,1.7,21.0,452.0,588.31,462.48
2016,11,16,9,45,872.5,68.5,1.7,22.0,491.0,617.97,482.23
2016,11,16,10,0,889.0,71.0,1.7,23.0,530.0,645.35,499.74
2016,11,16,10,15,901.0,72.5,2.0,23.5,562.0,666.22,515.07
2016,11,16,10,30,913.0,74.0,2.3,24.0,594.0,684.27,528.11
2016,11,16,10,45,920.5,75.5,2.65,25.0,619.0,696.34,535.57
2016,11,16,11,0,928.0,77.0,3.0,26.0,644.0,705.24,540.6
2016,11,16,11,15,933.5,78.0,3.05,26.5,661.0,708.99,541.76
2016,11,16,11,30,939.0,79.0,3.1,27.0,678.0,709.42,540.72
2016,11,16,11,45,944.0,78.0,3.2,27.5,687.5,704.08,535.83
2016,11,16,12,0,949.0,77.0,3.3,28.0,697.0,695.39,528.31
2016,11,16,12,15,949.0,77.0,3.35,28.0,697.0,681.18,517.59
2016,11,16,12,30,949.0,77.0,3.4,28.0,697.0,663.76,504.42
2016,11,16,12,45,946.0,77.0,3.5,28.0,688.5,641.43,487.64
2016,11,16,13,0,943.0,77.0,3.6,28.0,680.0,616.18,468.43
2016,11,16,13,15,938.0,76.0,3.6,28.0,663.0,586.08,445.04
2016,11,16,13,30,933.0,75.0,3.6,28.0,646.0,553.46,419.31
2016,11,16,13,45,924.5,74.0,3.65,28.0,621.5,516.8,390.1
2016,11,16,14,0,916.0,73.0,3.7,28.0,597.0,478.19,358.71
2016,11,16,14,15,904.5,71.5,3.6,27.5,565.0,436.14,324.39
2016,11,16,14,30,893.0,70.0,3.5,27.0,533.0,392.81,288.14
2016,11,16,14,45,875.5,68.0,3.4,27.0,494.0,346.0,247.97
2016,11,16,15,0,858.0,66.0,3.3,27.0,455.0,298.89,206.98
2016,11,16,15,15,834.0,63.5,3.0,26.5,411.0,246.58,162.28
2016,11,16,15,30,810.0,61.0,2.7,26.0,367.0,198.24,121.32
2016,11,16,15,45,775.0,57.5,2.4,25.5,318.5,148.75,82.12
2016,11,16,16,0,740.0,54.0,2.1,25.0,270.0,101.86,49.75
2016,11,16,16,15,685.5,48.5,1.95,24.0,220.0,55.54,27.01
2016,11,16,16,30,631.0,43.0,1.8,23.0,170.0,32.2,22.09
2016,11,16,16,45,538.5,35.5,1.7,22.0,122.0,27.66,17.93
2016,11,16,17,0,446.0,28.0,1.6,21.0,74.0,23.01,13.04
2016,11,16,17,15,223.0,14.0,1.65,20.5,37.0,10.38,0.0
2016,11,16,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,7,15,198.5,14.5,2.2,14.5,33.0,79.87,0.0
2016,11,17,7,30,397.0,29.0,2.5,15.0,66.0,177.52,121.99
2016,11,17,7,45,496.5,37.0,2.8,16.0,113.5,238.46,181.28
2016,11,17,8,0,596.0,45.0,3.1,17.0,161.0,304.13,238.69
2016,11,17,8,15,654.0,50.5,3.4,17.5,210.5,358.24,286.3
2016,11,17,8,30,712.0,56.0,3.7,18.0,260.0,414.74,334.37
2016,11,17,8,45,749.0,60.0,4.05,19.0,308.0,460.73,372.16
2016,11,17,9,0,786.0,64.0,4.4,20.0,356.0,506.8,408.86
2016,11,17,9,15,811.0,67.0,4.6,20.5,400.0,544.6,438.73
2016,11,17,9,30,836.0,70.0,4.8,21.0,444.0,581.1,466.88
2016,11,17,9,45,855.5,71.5,5.05,22.0,483.0,608.08,486.51
2016,11,17,10,0,875.0,73.0,5.3,23.0,522.0,635.88,506.24
2016,11,17,10,15,887.0,75.0,5.3,23.0,554.0,657.06,521.8
2016,11,17,10,30,899.0,77.0,5.3,23.0,586.0,675.47,535.1
2016,11,17,10,45,622.5,169.0,5.35,23.5,528.5,597.89,470.72
2016,11,17,11,0,346.0,261.0,5.4,24.0,471.0,501.59,391.94
2016,11,17,11,15,319.5,275.0,5.4,24.0,473.0,495.87,386.84
2016,11,17,11,30,293.0,289.0,5.4,24.0,475.0,488.84,380.49
2016,11,17,11,45,608.0,186.0,5.4,24.5,579.0,592.68,463.21
2016,11,17,12,0,923.0,83.0,5.4,25.0,683.0,682.07,532.51
2016,11,17,12,15,922.0,83.0,5.35,25.0,682.5,667.61,520.38
2016,11,17,12,30,921.0,83.0,5.3,25.0,682.0,650.06,506.27
2016,11,17,12,45,917.5,82.5,5.3,25.5,673.0,627.53,487.46
2016,11,17,13,0,914.0,82.0,5.3,26.0,664.0,602.22,466.37
2016,11,17,13,15,907.5,81.5,5.25,26.0,647.0,572.62,442.56
2016,11,17,13,30,901.0,81.0,5.2,26.0,630.0,540.67,416.54
2016,11,17,13,45,889.5,80.0,5.2,26.5,604.5,503.67,385.54
2016,11,17,14,0,878.0,79.0,5.2,27.0,579.0,465.02,352.75
2016,11,17,14,15,864.0,77.5,5.1,27.0,547.0,423.46,317.68
2016,11,17,14,30,850.0,76.0,5.0,27.0,515.0,380.9,281.13
2016,11,17,14,45,826.5,75.0,4.95,27.0,475.5,332.17,239.43
2016,11,17,15,0,803.0,74.0,4.9,27.0,436.0,286.4,199.55
2016,11,17,15,15,776.0,70.5,4.7,26.5,392.5,238.21,158.18
2016,11,17,15,30,749.0,67.0,4.5,26.0,349.0,191.34,118.58
2016,11,17,15,45,701.5,64.5,4.3,25.5,300.5,144.3,81.87
2016,11,17,16,0,654.0,62.0,4.1,25.0,252.0,98.18,50.26
2016,11,17,16,15,593.0,56.0,3.85,24.5,204.0,55.63,29.22
2016,11,17,16,30,532.0,50.0,3.6,24.0,156.0,35.5,24.78
2016,11,17,16,45,418.0,41.5,3.35,23.5,110.0,30.81,20.41
2016,11,17,17,0,304.0,33.0,3.1,23.0,64.0,25.98,15.18
2016,11,17,17,15,152.0,16.5,3.35,22.5,32.0,12.74,0.0
2016,11,17,17,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,7,15,0.0,8.0,2.45,20.0,8.0,7.86,0.0
2016,11,18,7,30,0.0,16.0,2.5,20.0,16.0,15.43,5.87
2016,11,18,7,45,0.0,31.0,2.55,20.5,31.0,29.94,18.68
2016,11,18,8,0,0.0,46.0,2.6,21.0,46.0,44.87,31.37
2016,11,18,8,15,0.0,62.0,2.6,21.0,62.0,61.05,45.05
2016,11,18,8,30,0.0,78.0,2.6,21.0,78.0,77.1,58.44
2016,11,18,8,45,262.5,96.0,2.6,21.0,192.5,243.16,195.48
2016,11,18,9,0,525.0,114.0,2.6,21.0,307.0,418.24,334.68
2016,11,18,9,15,559.0,120.5,2.7,21.0,348.5,457.25,364.85
2016,11,18,9,30,593.0,127.0,2.8,21.0,390.0,498.95,397.07
2016,11,18,9,45,437.5,172.5,2.9,21.5,375.5,461.2,365.37
2016,11,18,10,0,282.0,218.0,3.0,22.0,361.0,412.2,324.82
2016,11,18,10,15,281.5,235.0,3.35,21.5,386.0,431.72,340.44
2016,11,18,10,30,281.0,252.0,3.7,21.0,411.0,449.99,354.77
2016,11,18,10,45,140.5,192.0,4.1,21.0,271.5,289.34,228.98
2016,11,18,11,0,0.0,132.0,4.5,21.0,132.0,128.3,98.45
2016,11,18,11,15,0.0,80.0,4.8,21.0,80.0,77.4,57.51
2016,11,18,11,30,0.0,28.0,5.1,21.0,28.0,27.06,16.52
2016,11,18,11,45,0.0,41.5,5.45,21.0,41.5,40.12,27.18
2016,11,18,12,0,0.0,55.0,5.8,21.0,55.0,53.19,37.8
2016,11,18,12,15,417.5,84.5,5.85,21.0,355.0,350.13,283.26
2016,11,18,12,30,835.0,114.0,5.9,21.0,655.0,626.33,497.95
2016,11,18,12,45,428.5,177.5,5.95,21.0,455.0,428.33,340.27
2016,11,18,13,0,22.0,241.0,6.0,21.0,255.0,244.3,190.65
2016,11,18,13,15,168.0,254.0,6.0,21.0,356.5,333.7,262.82
2016,11,18,13,30,314.0,267.0,6.0,21.0,458.0,412.58,324.38
2016,11,18,13,45,587.0,177.0,6.05,21.0,516.0,445.89,350.21
2016,11,18,14,0,860.0,87.0,6.1,21.0,574.0,460.81,359.19
