Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,14,15,848.0,85.5,6.1,20.5,543.5,420.49,324.66
2016,11,18,14,30,836.0,84.0,6.1,20.0,513.0,379.09,288.53
2016,11,18,14,45,810.0,83.5,6.2,20.0,474.0,333.29,247.95
2016,11,18,15,0,784.0,83.0,6.3,20.0,435.0,288.13,207.48
2016,11,18,15,15,758.0,79.5,6.3,19.5,392.0,241.15,165.93
2016,11,18,15,30,732.0,76.0,6.3,19.0,349.0,195.43,126.19
2016,11,18,15,45,698.5,70.0,6.3,19.0,303.0,144.95,84.91
2016,11,18,16,0,665.0,64.0,6.3,19.0,257.0,99.87,52.77
2016,11,18,16,15,606.5,57.5,6.15,18.0,208.0,56.52,31.01
2016,11,18,16,30,548.0,51.0,6.0,17.0,159.0,36.51,26.44
2016,11,18,16,45,459.0,41.0,5.9,16.5,113.0,30.47,20.76
2016,11,18,17,0,370.0,31.0,5.8,16.0,67.0,24.11,14.09
2016,11,18,17,15,185.0,15.5,5.7,15.5,33.5,11.85,0.0
2016,11,18,17,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,15,253.5,12.5,4.05,5.5,35.0,81.73,0.0
2016,11,19,7,30,507.0,25.0,4.2,6.0,70.0,201.84,138.28
2016,11,19,7,45,605.5,31.5,4.35,6.5,120.0,265.45,207.7
2016,11,19,8,0,704.0,38.0,4.5,7.0,170.0,335.79,272.78
2016,11,19,8,15,759.0,42.5,4.7,7.5,222.5,390.87,324.06
2016,11,19,8,30,814.0,47.0,4.9,8.0,275.0,445.31,373.13
2016,11,19,8,45,848.5,50.0,5.15,8.5,325.5,491.75,414.17
2016,11,19,9,0,883.0,53.0,5.4,9.0,376.0,538.05,453.77
2016,11,19,9,15,906.5,55.5,5.35,9.5,422.0,576.97,485.58
2016,11,19,9,30,930.0,58.0,5.3,10.0,468.0,614.31,515.13
2016,11,19,9,45,945.5,60.0,5.3,11.0,508.0,644.32,537.2
2016,11,19,10,0,961.0,62.0,5.3,12.0,548.0,671.8,556.65
2016,11,19,10,15,972.0,63.5,5.2,12.0,581.5,693.11,572.55
2016,11,19,10,30,983.0,65.0,5.1,12.0,615.0,711.36,585.8
2016,11,19,10,45,990.0,66.0,5.1,12.5,640.5,723.21,592.89
2016,11,19,11,0,997.0,67.0,5.1,13.0,666.0,731.66,597.38
2016,11,19,11,15,1001.5,67.5,5.0,13.5,683.5,734.44,597.22
2016,11,19,11,30,1006.0,68.0,4.9,14.0,701.0,733.69,594.52
2016,11,19,11,45,1007.0,69.0,4.85,14.5,710.0,727.61,588.05
2016,11,19,12,0,1008.0,70.0,4.8,15.0,719.0,717.99,578.54
2016,11,19,12,15,1007.5,70.0,4.7,15.0,719.0,702.93,565.73
2016,11,19,12,30,1007.0,70.0,4.6,15.0,719.0,684.49,550.22
2016,11,19,12,45,1004.0,70.0,4.6,15.5,710.5,661.28,530.28
2016,11,19,13,0,1001.0,70.0,4.6,16.0,702.0,634.97,507.73
2016,11,19,13,15,996.0,69.5,4.55,16.0,684.5,604.15,482.14
2016,11,19,13,30,991.0,69.0,4.5,16.0,667.0,570.62,453.96
2016,11,19,13,45,983.0,68.0,4.45,16.0,641.5,532.66,421.73
2016,11,19,14,0,975.0,67.0,4.4,16.0,616.0,492.55,387.09
2016,11,19,14,15,963.5,65.5,4.35,16.0,583.5,448.65,348.65
2016,11,19,14,30,952.0,64.0,4.3,16.0,551.0,403.3,308.17
2016,11,19,14,45,930.5,64.0,4.25,16.0,510.5,354.96,264.66
2016,11,19,15,0,909.0,64.0,4.2,16.0,470.0,306.48,220.5
2016,11,19,15,15,885.5,61.5,4.05,15.5,424.5,255.49,174.64
2016,11,19,15,30,862.0,59.0,3.9,15.0,379.0,205.17,130.19
2016,11,19,15,45,827.0,55.5,3.75,15.0,329.5,150.23,84.82
2016,11,19,16,0,792.0,52.0,3.6,15.0,280.0,101.05,49.92
2016,11,19,16,15,737.0,47.0,3.1,14.0,228.0,52.86,26.58
2016,11,19,16,30,682.0,42.0,2.6,13.0,176.0,31.57,22.53
2016,11,19,16,45,585.5,35.0,2.15,12.0,125.5,27.46,18.58
2016,11,19,17,0,489.0,28.0,1.7,11.0,75.0,23.31,13.75
2016,11,19,17,15,244.5,14.0,1.65,10.0,37.5,11.37,0.0
2016,11,19,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,242.0,12.0,1.1,3.0,33.0,77.39,0.0
2016,11,20,7,30,484.0,24.0,1.2,4.0,66.0,191.77,128.43
2016,11,20,7,45,585.5,31.5,1.35,5.0,115.5,256.4,199.14
2016,11,20,8,0,687.0,39.0,1.5,6.0,165.0,327.94,263.69
2016,11,20,8,15,743.5,43.5,1.4,6.5,217.0,382.9,313.09
2016,11,20,8,30,800.0,48.0,1.3,7.0,269.0,440.06,362.06
2016,11,20,8,45,832.5,52.0,1.25,8.0,319.0,483.44,397.61
2016,11,20,9,0,865.0,56.0,1.2,9.0,369.0,529.22,433.26
2016,11,20,9,15,889.0,58.5,1.4,10.0,414.5,567.82,463.54
2016,11,20,9,30,913.0,61.0,1.6,11.0,460.0,604.94,491.78
2016,11,20,9,45,929.5,63.0,1.85,12.0,500.0,635.12,514.31
2016,11,20,10,0,946.0,65.0,2.1,13.0,540.0,662.9,534.48
2016,11,20,10,15,957.5,66.5,2.1,13.5,573.5,684.28,548.95
2016,11,20,10,30,969.0,68.0,2.1,14.0,607.0,702.66,560.94
2016,11,20,10,45,976.0,69.0,2.1,14.5,632.5,714.41,567.85
2016,11,20,11,0,983.0,70.0,2.1,15.0,658.0,722.81,572.05
2016,11,20,11,15,987.5,70.5,2.1,15.0,675.0,725.6,573.35
2016,11,20,11,30,992.0,71.0,2.1,15.0,692.0,724.92,572.32
2016,11,20,11,45,995.0,70.5,2.1,15.5,701.0,718.7,566.01
2016,11,20,12,0,998.0,70.0,2.1,16.0,710.0,708.99,557.13
2016,11,20,12,15,997.5,70.0,2.1,16.0,710.0,694.15,545.44
2016,11,20,12,30,997.0,70.0,2.1,16.0,710.0,675.96,531.15
2016,11,20,12,45,993.5,70.0,2.15,16.5,701.0,652.75,512.27
2016,11,20,13,0,990.0,70.0,2.2,17.0,692.0,626.51,490.85
2016,11,20,13,15,984.5,69.5,2.2,17.0,675.0,595.81,466.39
2016,11,20,13,30,979.0,69.0,2.2,17.0,658.0,562.48,439.4
2016,11,20,13,45,970.0,68.5,2.25,17.5,632.5,525.02,408.04
2016,11,20,14,0,961.0,68.0,2.3,18.0,607.0,485.52,374.4
2016,11,20,14,15,949.5,66.5,2.3,18.0,574.5,442.25,337.6
2016,11,20,14,30,938.0,65.0,2.3,18.0,542.0,397.57,298.75
2016,11,20,14,45,919.0,64.0,2.3,18.0,502.0,349.8,256.72
2016,11,20,15,0,900.0,63.0,2.3,18.0,462.0,301.74,213.8
2016,11,20,15,15,876.0,60.0,2.15,17.5,417.0,250.74,168.8
2016,11,20,15,30,852.0,57.0,2.0,17.0,372.0,200.5,125.17
2016,11,20,15,45,816.5,54.0,1.9,17.0,323.0,146.53,81.35
2016,11,20,16,0,781.0,51.0,1.8,17.0,274.0,98.4,47.86
2016,11,20,16,15,726.0,46.0,1.65,15.5,222.5,50.91,25.43
2016,11,20,16,30,671.0,41.0,1.5,14.0,171.0,30.7,21.67
2016,11,20,16,45,574.5,34.0,1.35,13.0,122.0,26.55,17.69
2016,11,20,17,0,478.0,27.0,1.2,12.0,73.0,22.32,12.8
2016,11,20,17,15,239.0,13.5,1.2,11.5,36.5,10.91,0.0
2016,11,20,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,13.0,1.25,6.5,28.5,63.18,0.0
2016,11,21,7,30,376.0,26.0,1.5,7.0,57.0,161.72,104.39
2016,11,21,7,45,482.5,35.0,1.8,8.0,103.5,225.1,173.21
2016,11,21,8,0,589.0,44.0,2.1,9.0,150.0,292.51,233.69
2016,11,21,8,15,649.5,49.5,2.05,10.0,199.5,346.75,281.83
2016,11,21,8,30,710.0,55.0,2.0,11.0,249.0,403.52,330.11
2016,11,21,8,45,750.0,58.5,2.0,12.0,297.0,449.93,368.41
2016,11,21,9,0,790.0,62.0,2.0,13.0,345.0,496.61,405.38
2016,11,21,9,15,815.5,65.0,2.4,14.0,389.0,534.52,435.65
2016,11,21,9,30,841.0,68.0,2.8,15.0,433.0,571.17,464.07
2016,11,21,9,45,859.0,70.0,3.25,16.5,471.5,597.83,483.45
2016,11,21,10,0,877.0,72.0,3.7,18.0,510.0,625.19,502.68
2016,11,21,10,15,888.5,73.5,3.75,18.5,542.0,645.52,516.87
2016,11,21,10,30,900.0,75.0,3.8,19.0,574.0,663.1,528.75
2016,11,21,10,45,908.0,76.5,3.9,19.5,598.0,675.49,536.72
2016,11,21,11,0,916.0,78.0,4.0,20.0,622.0,684.78,542.28
2016,11,21,11,15,920.5,78.5,4.0,20.0,639.0,687.53,543.66
2016,11,21,11,30,925.0,79.0,4.0,20.0,656.0,687.03,542.61
2016,11,21,11,45,929.5,78.5,4.05,20.5,664.5,682.23,537.48
2016,11,21,12,0,934.0,78.0,4.1,21.0,673.0,674.14,529.86
2016,11,21,12,15,933.0,78.0,4.1,21.5,672.5,659.86,517.41
2016,11,21,12,30,932.0,78.0,4.1,22.0,672.0,642.48,502.57
2016,11,21,12,45,927.5,78.0,4.15,22.5,663.5,620.03,483.92
2016,11,21,13,0,923.0,78.0,4.2,23.0,655.0,594.8,462.97
2016,11,21,13,15,916.5,77.0,4.15,23.0,638.0,564.89,438.87
2016,11,21,13,30,910.0,76.0,4.1,23.0,621.0,532.62,412.52
2016,11,21,13,45,899.5,75.5,4.1,23.0,596.0,496.75,382.96
2016,11,21,14,0,889.0,75.0,4.1,23.0,571.0,459.12,351.37
2016,11,21,14,15,875.5,73.0,4.05,23.0,539.5,417.35,315.85
2016,11,21,14,30,862.0,71.0,4.0,23.0,508.0,374.51,278.73
2016,11,21,14,45,837.0,71.0,3.95,23.0,469.0,326.24,236.92
2016,11,21,15,0,812.0,71.0,3.9,23.0,430.0,281.01,197.03
2016,11,21,15,15,785.0,68.0,3.6,22.5,387.0,233.34,155.61
2016,11,21,15,30,758.0,65.0,3.3,22.0,344.0,186.94,116.05
2016,11,21,15,45,717.5,61.0,3.05,22.0,297.0,139.49,78.45
2016,11,21,16,0,677.0,57.0,2.8,22.0,250.0,95.26,48.34
2016,11,21,16,15,617.5,51.5,2.5,21.0,201.5,49.71,25.94
2016,11,21,16,30,558.0,46.0,2.2,20.0,153.0,32.38,22.51
2016,11,21,16,45,457.0,37.5,1.95,19.0,108.0,27.5,17.96
2016,11,21,17,0,356.0,29.0,1.7,18.0,63.0,22.4,12.36
2016,11,21,17,15,178.0,14.5,1.85,17.5,31.5,11.05,0.0
2016,11,21,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,22,7,15,29.5,14.5,2.7,17.0,16.5,22.07,0.0
2016,11,22,7,30,59.0,29.0,2.8,17.0,33.0,55.23,31.1
2016,11,22,7,45,108.0,48.0,2.9,17.5,64.0,101.6,75.0
2016,11,22,8,0,157.0,67.0,3.0,18.0,95.0,145.06,112.42
2016,11,22,8,15,185.5,86.0,3.05,18.0,129.0,183.0,145.35
2016,11,22,8,30,214.0,105.0,3.1,18.0,163.0,222.39,178.91
2016,11,22,8,45,233.0,123.0,3.2,18.5,196.5,257.1,207.64
2016,11,22,9,0,252.0,141.0,3.3,19.0,230.0,292.19,235.98
2016,11,22,9,15,257.0,160.5,3.6,19.5,261.5,321.39,259.02
2016,11,22,9,30,262.0,180.0,3.9,20.0,293.0,349.81,280.96
2016,11,22,9,45,131.0,154.0,4.2,20.5,210.5,240.4,192.2
2016,11,22,10,0,0.0,128.0,4.5,21.0,128.0,125.21,96.84
2016,11,22,10,15,0.0,142.5,4.75,21.5,142.5,139.48,108.06
2016,11,22,10,30,0.0,157.0,5.0,22.0,157.0,153.69,119.02
2016,11,22,10,45,0.5,164.0,5.3,22.5,164.0,160.66,124.16
2016,11,22,11,0,1.0,171.0,5.6,23.0,171.0,167.62,129.31
2016,11,22,11,15,11.5,204.0,5.6,23.0,211.0,206.9,160.42
2016,11,22,11,30,22.0,237.0,5.6,23.0,251.0,245.9,191.0
2016,11,22,11,45,73.0,269.5,5.7,23.0,316.0,313.08,244.16
2016,11,22,12,0,124.0,302.0,5.8,23.0,381.0,378.02,294.8
2016,11,22,12,15,106.0,298.5,5.65,23.0,366.0,357.3,278.13
2016,11,22,12,30,88.0,295.0,5.5,23.0,351.0,339.57,263.97
2016,11,22,12,45,69.0,282.5,5.4,23.5,326.0,313.07,242.7
2016,11,22,13,0,50.0,270.0,5.3,24.0,301.0,287.41,222.18
2016,11,22,13,15,78.0,273.5,5.05,23.5,321.0,302.61,234.58
2016,11,22,13,30,106.0,277.0,4.8,23.0,341.0,315.77,245.15
2016,11,22,13,45,53.0,217.0,4.6,23.0,249.0,230.72,178.82
2016,11,22,14,0,0.0,157.0,4.4,23.0,157.0,150.48,115.73
2016,11,22,14,15,3.0,163.5,4.15,23.0,165.0,157.27,121.39
2016,11,22,14,30,6.0,170.0,3.9,23.0,173.0,163.53,126.53
2016,11,22,14,45,3.0,140.5,3.65,23.0,142.0,134.68,103.76
2016,11,22,15,0,0.0,111.0,3.4,23.0,111.0,106.17,81.13
2016,11,22,15,15,0.0,99.5,3.3,22.5,99.5,95.18,72.59
2016,11,22,15,30,0.0,88.0,3.2,22.0,88.0,84.22,63.94
2016,11,22,15,45,0.0,75.0,3.15,22.0,75.0,71.93,53.95
2016,11,22,16,0,0.0,62.0,3.1,22.0,62.0,59.69,43.87
2016,11,22,16,15,0.0,49.5,3.1,21.5,49.5,47.82,34.05
2016,11,22,16,30,0.0,37.0,3.1,21.0,37.0,35.73,25.28
2016,11,22,16,45,0.0,25.5,3.1,21.0,25.5,24.61,15.3
2016,11,22,17,0,0.0,14.0,3.1,21.0,14.0,13.5,5.03
2016,11,22,17,15,0.0,7.0,3.15,20.5,7.0,6.75,0.0
2016,11,22,17,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,7,15,162.0,12.5,3.85,10.5,25.0,54.79,0.0
2016,11,23,7,30,324.0,25.0,3.8,11.0,50.0,140.93,82.6
2016,11,23,7,45,446.0,34.0,3.8,11.5,96.0,208.4,157.69
2016,11,23,8,0,568.0,43.0,3.8,12.0,142.0,282.6,223.55
2016,11,23,8,15,632.5,49.0,3.95,12.5,191.5,334.9,270.99
2016,11,23,8,30,697.0,55.0,4.1,13.0,241.0,393.12,321.83
2016,11,23,8,45,744.0,58.0,4.35,13.5,290.0,441.78,363.83
2016,11,23,9,0,791.0,61.0,4.6,14.0,339.0,491.15,405.22
2016,11,23,9,15,818.5,64.0,4.55,14.5,384.0,530.08,436.5
2016,11,23,9,30,846.0,67.0,4.5,15.0,429.0,567.85,465.91
2016,11,23,9,45,868.0,68.5,4.5,16.0,469.0,596.42,486.7
2016,11,23,10,0,890.0,70.0,4.5,17.0,509.0,625.81,507.45
2016,11,23,10,15,903.5,71.5,4.35,17.0,541.5,647.61,523.23
2016,11,23,10,30,917.0,73.0,4.2,17.0,574.0,666.68,536.66
2016,11,23,10,45,927.5,73.5,4.1,17.5,600.0,679.8,544.72
2016,11,23,11,0,938.0,74.0,4.0,18.0,626.0,689.82,550.29
2016,11,23,11,15,943.5,75.0,3.9,18.5,643.5,693.9,551.27
2016,11,23,11,30,949.0,76.0,3.8,19.0,661.0,694.64,549.73
2016,11,23,11,45,954.0,75.0,3.7,19.5,670.5,689.62,543.93
2016,11,23,12,0,959.0,74.0,3.6,20.0,680.0,681.25,535.6
2016,11,23,12,15,959.0,74.0,3.5,20.0,680.5,667.45,524.17
2016,11,23,12,30,959.0,74.0,3.4,20.0,681.0,650.43,510.22
2016,11,23,12,45,957.0,73.5,3.35,20.5,673.0,628.6,491.75
2016,11,23,13,0,955.0,73.0,3.3,21.0,665.0,603.82,470.85
2016,11,23,13,15,950.0,72.5,3.15,21.0,649.0,574.59,446.92
2016,11,23,13,30,945.0,72.0,3.0,21.0,633.0,542.8,420.63
2016,11,23,13,45,936.5,71.0,2.95,21.0,608.5,506.5,390.65
2016,11,23,14,0,928.0,70.0,2.9,21.0,584.0,468.22,358.46
2016,11,23,14,15,916.0,68.5,2.8,21.0,552.5,426.3,322.66
2016,11,23,14,30,904.0,67.0,2.7,21.0,521.0,383.09,285.04
2016,11,23,14,45,886.5,65.0,2.65,21.0,482.5,336.64,244.33
2016,11,23,15,0,869.0,63.0,2.6,21.0,444.0,289.85,202.79
2016,11,23,15,15,844.5,60.5,2.4,20.5,400.5,240.96,160.03
2016,11,23,15,30,820.0,58.0,2.2,20.0,357.0,189.67,116.22
2016,11,23,15,45,784.0,54.5,2.05,20.0,309.0,140.4,76.91
2016,11,23,16,0,748.0,51.0,1.9,20.0,261.0,93.77,45.19
2016,11,23,16,15,692.0,46.0,1.65,19.0,211.5,48.31,24.53
2016,11,23,16,30,636.0,41.0,1.4,18.0,162.0,30.88,21.41
2016,11,23,16,45,538.5,33.5,1.2,17.0,114.5,26.24,17.04
2016,11,23,17,0,441.0,26.0,1.0,16.0,67.0,21.46,11.61
2016,11,23,17,15,220.5,13.0,1.0,15.5,33.5,10.52,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,164.5,12.0,1.2,8.5,24.5,54.51,0.0
2016,11,24,7,30,329.0,24.0,1.4,9.0,49.0,139.71,77.74
2016,11,24,7,45,431.0,34.5,1.65,10.0,93.0,202.49,152.7
2016,11,24,8,0,533.0,45.0,1.9,11.0,137.0,269.75,212.64
2016,11,24,8,15,598.0,51.5,1.8,11.5,185.0,323.75,260.6
2016,11,24,8,30,663.0,58.0,1.7,12.0,233.0,380.99,309.49
2016,11,24,8,45,698.0,64.0,1.65,13.0,279.5,423.62,344.63
2016,11,24,9,0,733.0,70.0,1.6,14.0,326.0,468.64,380.06
2016,11,24,9,15,761.5,74.0,1.7,15.0,369.5,507.64,410.1
2016,11,24,9,30,790.0,78.0,1.8,16.0,413.0,545.65,438.43
2016,11,24,9,45,806.0,82.0,1.9,17.0,451.0,574.94,459.34
2016,11,24,10,0,822.0,86.0,2.0,18.0,489.0,602.12,478.16
2016,11,24,10,15,836.5,88.0,1.95,18.5,521.0,623.89,492.72
2016,11,24,10,30,851.0,90.0,1.9,19.0,553.0,643.1,505.1
2016,11,24,10,45,857.0,93.0,1.9,19.5,577.0,655.2,512.29
2016,11,24,11,0,863.0,96.0,1.9,20.0,601.0,664.32,517.23
2016,11,24,11,15,869.0,97.0,1.9,20.5,618.0,668.27,518.45
2016,11,24,11,30,875.0,98.0,1.9,21.0,635.0,669.13,517.41
2016,11,24,11,45,883.0,96.0,1.9,21.5,645.0,663.78,512.04
2016,11,24,12,0,891.0,94.0,1.9,22.0,655.0,656.87,505.46
2016,11,24,12,15,891.5,94.0,1.95,22.0,655.5,644.18,495.83
2016,11,24,12,30,892.0,94.0,2.0,22.0,656.0,628.49,483.88
2016,11,24,12,45,888.0,94.5,2.1,22.5,648.0,607.74,467.35
2016,11,24,13,0,884.0,95.0,2.2,23.0,640.0,584.32,448.58
2016,11,24,13,15,878.0,94.0,2.2,23.0,624.0,554.99,425.61
2016,11,24,13,30,872.0,93.0,2.2,23.0,608.0,523.89,400.85
2016,11,24,13,45,860.5,92.0,2.2,23.5,584.0,488.13,371.35
2016,11,24,14,0,849.0,91.0,2.2,24.0,560.0,450.81,340.12
2016,11,24,14,15,835.0,89.0,2.15,24.0,529.0,410.24,306.34
2016,11,24,14,30,821.0,87.0,2.1,24.0,498.0,368.77,271.14
2016,11,24,14,45,569.0,130.5,2.1,24.0,405.0,292.52,213.73
2016,11,24,15,0,317.0,174.0,2.1,24.0,312.0,238.77,176.0
2016,11,24,15,15,520.5,124.5,1.9,23.5,324.5,220.9,153.54
2016,11,24,15,30,724.0,75.0,1.7,23.0,337.0,185.13,114.93
2016,11,24,15,45,681.0,70.5,1.5,22.5,290.5,138.67,79.0
2016,11,24,16,0,638.0,66.0,1.3,22.0,244.0,95.68,50.39
2016,11,24,16,15,575.5,59.0,1.2,21.0,196.5,53.88,30.86
2016,11,24,16,30,513.0,52.0,1.1,20.0,149.0,37.93,27.3
2016,11,24,16,45,406.0,42.0,1.05,19.5,104.0,31.89,21.64
2016,11,24,17,0,299.0,32.0,1.0,19.0,59.0,25.58,14.61
2016,11,24,17,15,149.5,16.0,1.0,18.5,29.5,12.6,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,15,95.5,13.5,0.7,14.5,20.0,37.8,0.0
2016,11,25,7,30,191.0,27.0,0.7,15.0,40.0,100.14,50.0
2016,11,25,7,45,296.0,40.0,0.75,15.5,80.5,160.68,118.07
2016,11,25,8,0,401.0,53.0,0.8,16.0,121.0,226.3,174.32
2016,11,25,8,15,471.0,62.0,0.85,16.5,166.5,280.39,220.52
2016,11,25,8,30,541.0,71.0,0.9,17.0,212.0,338.18,268.45
2016,11,25,8,45,565.0,82.5,1.0,17.5,254.5,379.46,302.38
2016,11,25,9,0,589.0,94.0,1.1,18.0,297.0,420.49,335.02
2016,11,25,9,15,294.5,67.5,1.25,18.0,169.0,241.34,195.17
2016,11,25,9,30,0.0,41.0,1.4,18.0,41.0,39.6,27.52
2016,11,25,9,45,0.0,38.0,1.6,18.5,38.0,36.7,25.11
2016,11,25,10,0,0.0,35.0,1.8,19.0,35.0,33.8,22.58
2016,11,25,10,15,0.0,51.5,2.0,19.0,51.5,49.77,35.74
2016,11,25,10,30,0.0,68.0,2.2,19.0,68.0,65.75,48.81
2016,11,25,10,45,0.0,96.0,2.45,19.5,96.0,92.97,70.82
2016,11,25,11,0,0.0,124.0,2.7,20.0,124.0,120.45,92.76
2016,11,25,11,15,0.0,140.5,2.85,20.0,140.5,136.58,105.56
2016,11,25,11,30,0.0,157.0,3.0,20.0,157.0,152.64,118.29
2016,11,25,11,45,4.0,181.5,3.15,20.0,184.5,179.0,139.26
2016,11,25,12,0,8.0,206.0,3.3,20.0,212.0,205.1,159.91
2016,11,25,12,15,15.5,223.5,3.35,20.0,234.0,226.19,176.57
2016,11,25,12,30,23.0,241.0,3.4,20.0,256.0,246.8,192.79
2016,11,25,12,45,11.5,142.0,3.45,20.0,149.5,143.89,111.32
2016,11,25,13,0,0.0,43.0,3.5,20.0,43.0,41.57,28.51
2016,11,25,13,15,1.0,110.0,3.55,20.0,111.0,106.86,81.76
2016,11,25,13,30,2.0,177.0,3.6,20.0,179.0,171.04,133.32
2016,11,25,13,45,87.0,215.0,3.65,20.0,263.5,244.34,191.75
2016,11,25,14,0,172.0,253.0,3.7,20.0,348.0,309.4,242.08
2016,11,25,14,15,151.5,238.5,3.7,19.5,318.5,279.58,218.67
2016,11,25,14,30,131.0,224.0,3.7,19.0,289.0,251.1,196.45
2016,11,25,14,45,65.5,167.0,3.7,19.0,199.5,175.69,137.17
2016,11,25,15,0,0.0,110.0,3.7,19.0,110.0,105.21,81.66
2016,11,25,15,15,0.0,98.0,3.65,18.5,98.0,93.77,72.64
2016,11,25,15,30,0.0,86.0,3.6,18.0,86.0,82.36,63.46
2016,11,25,15,45,169.0,101.0,3.6,18.0,148.5,106.66,76.43
2016,11,25,16,0,338.0,116.0,3.6,18.0,211.0,119.02,81.7
2016,11,25,16,15,281.5,98.5,3.45,17.5,167.5,83.23,60.15
2016,11,25,16,30,225.0,81.0,3.3,17.0,124.0,63.59,49.98
2016,11,25,16,45,163.5,58.5,3.2,16.5,85.0,46.92,34.8
2016,11,25,17,0,102.0,36.0,3.1,16.0,46.0,29.61,17.92
2016,11,25,17,15,51.0,18.0,3.1,15.5,23.0,15.18,0.0
2016,11,25,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,7,15,72.5,13.5,2.6,10.0,18.5,31.7,0.0
2016,11,26,7,30,145.0,27.0,2.7,10.0,37.0,85.5,39.23
2016,11,26,7,45,247.5,42.5,2.85,10.5,76.5,146.87,110.1
2016,11,26,8,0,350.0,58.0,3.0,11.0,116.0,211.3,167.07
2016,11,26,8,15,419.5,69.0,2.95,11.5,161.0,264.11,213.82
2016,11,26,8,30,489.0,80.0,2.9,12.0,206.0,322.49,264.09
2016,11,26,8,45,537.0,88.0,2.9,13.0,251.0,370.04,303.86
2016,11,26,9,0,585.0,96.0,2.9,14.0,296.0,418.82,343.3
2016,11,26,9,15,618.5,101.5,2.85,14.5,338.0,457.9,374.44
2016,11,26,9,30,652.0,107.0,2.8,15.0,380.0,496.61,404.43
2016,11,26,9,45,676.5,111.5,2.8,16.0,417.5,528.25,427.51
2016,11,26,10,0,701.0,116.0,2.8,17.0,455.0,558.49,448.9
2016,11,26,10,15,718.0,119.0,2.65,17.5,486.5,580.82,464.14
2016,11,26,10,30,735.0,122.0,2.5,18.0,518.0,601.03,477.43
2016,11,26,10,45,748.5,123.5,2.4,18.5,542.5,615.12,486.09
2016,11,26,11,0,762.0,125.0,2.3,19.0,567.0,626.68,492.71
2016,11,26,11,15,607.5,180.0,2.2,19.5,538.5,582.47,455.61
2016,11,26,11,30,453.0,235.0,2.1,20.0,510.0,533.51,415.34
2016,11,26,11,45,369.5,259.0,2.05,20.5,486.0,495.99,385.15
2016,11,26,12,0,286.0,283.0,2.0,21.0,462.0,461.88,357.34
2016,11,26,12,15,171.0,278.5,1.95,21.0,385.5,378.72,293.37
2016,11,26,12,30,56.0,274.0,1.9,21.0,309.0,299.63,231.69
2016,11,26,12,45,47.5,265.0,1.85,21.0,294.5,283.51,219.49
2016,11,26,13,0,39.0,256.0,1.8,21.0,280.0,267.75,207.31
2016,11,26,13,15,20.0,214.5,1.75,21.0,226.5,216.48,167.58
2016,11,26,13,30,1.0,173.0,1.7,21.0,173.0,166.75,128.73
2016,11,26,13,45,0.5,153.0,1.65,21.5,153.0,147.25,113.34
2016,11,26,14,0,0.0,133.0,1.6,22.0,133.0,127.88,97.95
2016,11,26,14,15,351.5,125.5,1.6,21.5,300.5,252.19,193.48
2016,11,26,14,30,703.0,118.0,1.6,21.0,468.0,352.25,263.08
2016,11,26,14,45,351.5,107.0,1.6,21.0,282.0,203.31,150.84
2016,11,26,15,0,0.0,96.0,1.6,21.0,96.0,92.27,70.28
2016,11,26,15,15,0.0,86.0,1.55,20.5,86.0,82.73,62.94
2016,11,26,15,30,0.0,76.0,1.5,20.0,76.0,73.2,55.36
2016,11,26,15,45,0.0,65.0,1.45,20.0,65.0,62.79,46.82
2016,11,26,16,0,0.0,54.0,1.4,20.0,54.0,52.18,38.01
2016,11,26,16,15,0.0,43.0,1.25,19.5,43.0,41.53,29.11
2016,11,26,16,30,0.0,32.0,1.1,19.0,32.0,30.89,21.31
2016,11,26,16,45,0.0,22.0,0.95,18.5,22.0,21.23,12.6
2016,11,26,17,0,0.0,12.0,0.8,18.0,12.0,11.57,3.5
2016,11,26,17,15,0.0,6.0,0.85,17.5,6.0,5.9,0.0
2016,11,26,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,7,15,110.0,12.0,2.5,12.0,19.0,39.47,0.0
2016,11,27,7,30,220.0,24.0,2.6,12.0,38.0,102.57,41.22
2016,11,27,7,45,328.0,36.5,2.75,12.5,79.0,166.19,122.65
2016,11,27,8,0,436.0,49.0,2.9,13.0,120.0,232.88,181.91
2016,11,27,8,15,506.0,57.0,2.95,13.5,166.0,286.66,229.65
2016,11,27,8,30,576.0,65.0,3.0,14.0,212.0,344.13,279.25
2016,11,27,8,45,319.5,101.5,3.15,15.0,185.5,277.17,226.31
2016,11,27,9,0,63.0,138.0,3.3,16.0,159.0,177.75,143.56
2016,11,27,9,15,88.5,158.5,3.7,16.5,193.0,213.81,173.32
2016,11,27,9,30,114.0,179.0,4.1,17.0,227.0,256.36,207.65
2016,11,27,9,45,109.0,196.0,4.55,18.0,245.0,272.21,219.36
2016,11,27,10,0,104.0,213.0,5.0,19.0,263.0,281.91,226.03
2016,11,27,10,15,53.5,192.0,5.15,19.5,217.5,227.82,181.25
2016,11,27,10,30,3.0,171.0,5.3,20.0,172.0,169.84,133.12
2016,11,27,10,45,5.5,182.5,5.5,21.0,185.5,182.52,142.66
2016,11,27,11,0,8.0,194.0,5.7,22.0,199.0,195.16,152.02
2016,11,27,11,15,4.0,157.5,5.75,22.0,160.0,155.93,120.55
2016,11,27,11,30,0.0,121.0,5.8,22.0,121.0,117.35,89.52
2016,11,27,11,45,7.5,172.0,5.9,22.5,176.5,171.88,132.95
2016,11,27,12,0,15.0,223.0,6.0,23.0,232.0,226.07,175.42
2016,11,27,12,15,163.5,251.0,6.0,23.0,353.0,346.93,272.2
2016,11,27,12,30,312.0,279.0,6.0,23.0,474.0,459.08,359.58
2016,11,27,12,45,159.0,236.5,6.05,23.5,336.0,320.97,250.72
2016,11,27,13,0,6.0,194.0,6.1,24.0,198.0,190.26,146.4
2016,11,27,13,15,5.5,189.5,6.1,24.0,193.0,185.16,142.62
2016,11,27,13,30,5.0,185.0,6.1,24.0,188.0,180.07,138.73
2016,11,27,13,45,2.5,169.0,6.1,24.5,170.5,163.25,125.34
2016,11,27,14,0,0.0,153.0,6.1,25.0,153.0,146.69,112.19
2016,11,27,14,15,20.5,178.0,6.0,24.5,188.0,177.37,136.82
2016,11,27,14,30,41.0,203.0,5.9,24.0,223.0,203.0,157.19
2016,11,27,14,45,171.0,189.0,5.85,24.0,264.0,224.86,171.7
2016,11,27,15,0,301.0,175.0,5.8,24.0,305.0,234.55,174.73
2016,11,27,15,15,285.5,159.5,5.6,23.5,273.0,201.57,147.69
2016,11,27,15,30,270.0,144.0,5.4,23.0,241.0,169.67,121.86
2016,11,27,15,45,380.0,113.5,5.25,23.0,229.5,138.59,91.98
2016,11,27,16,0,490.0,83.0,5.1,23.0,218.0,99.78,59.19
2016,11,27,16,15,424.5,73.0,4.9,22.5,174.0,62.32,40.11
2016,11,27,16,30,359.0,63.0,4.7,22.0,130.0,47.02,34.79
2016,11,27,16,45,256.0,49.0,4.55,22.0,89.5,37.41,25.95
2016,11,27,17,0,153.0,35.0,4.4,22.0,49.0,27.37,15.52
2016,11,27,17,15,76.5,17.5,4.45,21.5,24.5,17.2,0.0
2016,11,27,17,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.25,20.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.7,19.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,7,15,93.5,12.0,5.8,19.0,18.0,35.06,0.0
2016,11,28,7,30,187.0,24.0,5.8,19.0,36.0,91.97,29.21
2016,11,28,7,45,319.0,36.0,5.85,19.5,78.0,161.68,115.77
2016,11,28,8,0,451.0,48.0,5.9,20.0,120.0,236.1,180.11
2016,11,28,8,15,525.0,55.5,5.95,20.5,167.0,291.33,228.56
2016,11,28,8,30,599.0,63.0,6.0,21.0,214.0,350.5,279.17
2016,11,28,8,45,658.0,66.5,6.05,21.5,262.5,401.35,322.07
2016,11,28,9,0,717.0,70.0,6.1,22.0,311.0,453.97,365.2
2016,11,28,9,15,396.0,122.0,6.0,22.5,258.5,355.18,285.53
2016,11,28,9,30,75.0,174.0,5.9,23.0,206.0,223.14,176.51
2016,11,28,9,45,37.5,96.5,5.85,23.5,112.5,118.11,91.42
2016,11,28,10,0,0.0,19.0,5.8,24.0,19.0,18.34,9.38
2016,11,28,10,15,439.5,50.5,5.85,24.0,284.5,329.96,267.41
2016,11,28,10,30,879.0,82.0,5.9,24.0,550.0,643.25,511.02
2016,11,28,10,45,896.5,81.5,5.95,24.5,578.0,657.18,519.23
2016,11,28,11,0,914.0,81.0,6.0,25.0,606.0,670.59,527.91
2016,11,28,11,15,922.0,82.0,5.9,25.0,625.0,676.46,531.37
2016,11,28,11,30,930.0,83.0,5.8,25.0,644.0,679.1,532.34
2016,11,28,11,45,940.5,81.0,5.75,25.0,655.5,676.9,529.9
2016,11,28,12,0,951.0,79.0,5.7,25.0,667.0,671.34,524.87
2016,11,28,12,15,951.5,79.0,5.6,25.0,668.5,658.34,513.96
2016,11,28,12,30,952.0,79.0,5.5,25.0,670.0,642.14,500.53
2016,11,28,12,45,953.0,77.5,5.45,25.0,663.5,621.6,483.85
2016,11,28,13,0,954.0,76.0,5.4,25.0,657.0,598.0,464.59
2016,11,28,13,15,948.5,75.5,5.45,25.0,640.5,569.02,441.13
2016,11,28,13,30,943.0,75.0,5.5,25.0,624.0,537.52,415.25
2016,11,28,13,45,935.0,73.5,5.55,25.0,600.0,501.54,385.38
2016,11,28,14,0,927.0,72.0,5.6,25.0,576.0,463.55,353.26
2016,11,28,14,15,758.5,106.5,5.45,24.5,504.0,391.3,296.04
2016,11,28,14,30,590.0,141.0,5.3,24.0,432.0,333.11,250.21
2016,11,28,14,45,613.0,123.0,5.2,24.0,405.5,296.95,218.19
2016,11,28,15,0,636.0,105.0,5.1,24.0,379.0,257.82,183.05
2016,11,28,15,15,726.0,82.0,4.6,23.5,365.0,225.77,150.87
2016,11,28,15,30,816.0,59.0,4.1,23.0,351.0,186.91,113.06
