Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,15,45,777.0,55.5,3.65,22.5,303.0,137.97,74.76
2016,11,28,16,0,738.0,52.0,3.2,22.0,255.0,91.93,44.24
2016,11,28,16,15,678.5,47.0,2.8,21.0,206.0,47.39,24.76
2016,11,28,16,30,619.0,42.0,2.4,20.0,157.0,32.06,22.18
2016,11,28,16,45,512.0,34.5,2.0,19.0,110.0,27.45,17.84
2016,11,28,17,0,405.0,27.0,1.6,18.0,63.0,20.81,10.68
2016,11,28,17,15,202.5,13.5,1.5,17.5,31.5,13.27,0.0
2016,11,28,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,116.5,11.0,1.95,11.0,18.0,39.53,0.0
2016,11,29,7,30,233.0,22.0,2.4,12.0,36.0,101.84,25.49
2016,11,29,7,45,348.5,33.5,2.9,13.0,77.0,167.98,122.0
2016,11,29,8,0,464.0,45.0,3.4,14.0,118.0,236.47,183.13
2016,11,29,8,15,537.0,52.5,3.4,14.5,165.0,291.44,232.02
2016,11,29,8,30,610.0,60.0,3.4,15.0,212.0,350.35,282.89
2016,11,29,8,45,641.5,68.5,3.45,15.5,257.0,393.99,320.29
2016,11,29,9,0,673.0,77.0,3.5,16.0,302.0,437.74,356.49
2016,11,29,9,15,705.5,81.5,3.55,16.5,345.5,477.28,388.34
2016,11,29,9,30,738.0,86.0,3.6,17.0,389.0,516.27,418.86
2016,11,29,9,45,739.5,96.5,3.65,18.0,424.0,543.03,438.07
2016,11,29,10,0,741.0,107.0,3.7,19.0,459.0,567.23,454.75
2016,11,29,10,15,758.5,110.0,3.55,19.5,491.5,590.49,470.94
2016,11,29,10,30,776.0,113.0,3.4,20.0,524.0,611.56,485.06
2016,11,29,10,45,783.5,116.5,3.25,21.0,548.5,624.44,491.77
2016,11,29,11,0,791.0,120.0,3.1,22.0,573.0,634.61,496.28
2016,11,29,11,15,799.5,121.5,3.0,22.0,591.0,639.64,499.05
2016,11,29,11,30,808.0,123.0,2.9,22.0,609.0,642.92,500.43
2016,11,29,11,45,849.0,108.5,2.8,22.5,626.0,647.33,502.21
2016,11,29,12,0,890.0,94.0,2.7,23.0,643.0,647.31,500.62
2016,11,29,12,15,891.5,94.0,2.7,23.0,644.5,635.64,491.25
2016,11,29,12,30,893.0,94.0,2.7,23.0,646.0,620.96,479.58
2016,11,29,12,45,891.0,94.0,2.7,23.5,639.5,601.31,463.18
2016,11,29,13,0,889.0,94.0,2.7,24.0,633.0,578.91,444.54
2016,11,29,13,15,884.0,93.0,2.75,24.0,618.0,550.49,422.22
2016,11,29,13,30,879.0,92.0,2.8,24.0,603.0,520.21,398.0
2016,11,29,13,45,876.5,88.5,2.9,24.0,581.0,486.47,370.72
2016,11,29,14,0,874.0,85.0,3.0,24.0,559.0,450.58,341.03
2016,11,29,14,15,861.5,83.0,3.05,24.0,528.5,410.21,307.13
2016,11,29,14,30,849.0,81.0,3.1,24.0,498.0,368.75,271.57
2016,11,29,14,45,839.0,76.0,3.2,24.0,462.5,324.39,233.03
2016,11,29,15,0,829.0,71.0,3.3,24.0,427.0,279.21,193.23
2016,11,29,15,15,803.5,68.0,3.0,23.5,384.5,231.9,152.36
2016,11,29,15,30,778.0,65.0,2.7,23.0,342.0,185.63,113.29
2016,11,29,15,45,742.0,60.5,2.45,22.5,296.0,138.07,76.21
2016,11,29,16,0,706.0,56.0,2.2,22.0,250.0,93.19,46.41
2016,11,29,16,15,645.5,50.5,2.05,21.0,201.0,49.93,27.37
2016,11,29,16,30,585.0,45.0,1.9,20.0,152.0,31.93,22.08
2016,11,29,16,45,479.5,36.5,1.75,19.0,106.0,26.97,17.42
2016,11,29,17,0,374.0,28.0,1.6,18.0,60.0,21.79,11.42
2016,11,29,17,15,187.0,14.0,1.6,17.5,30.0,13.76,0.0
2016,11,29,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,155.5,10.0,4.05,7.5,18.5,47.8,0.0
2016,11,30,7,30,311.0,20.0,4.2,8.0,37.0,120.92,19.74
2016,11,30,7,45,444.0,28.5,4.35,8.5,81.5,189.33,138.59
2016,11,30,8,0,577.0,37.0,4.5,9.0,126.0,264.84,208.29
2016,11,30,8,15,646.5,42.5,4.7,9.5,175.5,320.54,259.92
2016,11,30,8,30,716.0,48.0,4.9,10.0,225.0,379.6,313.0
2016,11,30,8,45,763.5,51.5,5.15,11.0,274.0,428.78,356.09
2016,11,30,9,0,811.0,55.0,5.4,12.0,323.0,478.78,398.39
2016,11,30,9,15,840.0,57.5,5.35,12.5,368.5,515.42,428.95
2016,11,30,9,30,869.0,60.0,5.3,13.0,414.0,553.74,459.8
2016,11,30,9,45,893.0,61.5,5.3,13.5,455.0,586.67,485.64
2016,11,30,10,0,917.0,63.0,5.3,14.0,496.0,617.69,509.33
2016,11,30,10,15,931.5,64.5,5.15,14.5,530.0,640.7,525.74
2016,11,30,10,30,946.0,66.0,5.0,15.0,564.0,660.95,539.58
2016,11,30,10,45,959.0,66.0,4.9,15.5,591.5,675.67,549.05
2016,11,30,11,0,972.0,66.0,4.8,16.0,619.0,687.26,555.91
2016,11,30,11,15,979.0,66.5,4.7,16.0,638.0,692.3,558.66
2016,11,30,11,30,986.0,67.0,4.6,16.0,657.0,693.93,558.74
2016,11,30,11,45,991.5,66.5,4.5,16.5,668.0,690.11,553.57
2016,11,30,12,0,997.0,66.0,4.4,17.0,679.0,682.82,545.71
2016,11,30,12,15,998.5,66.0,4.3,17.0,680.5,670.13,534.72
2016,11,30,12,30,1000.0,66.0,4.2,17.0,682.0,654.08,521.09
2016,11,30,12,45,999.5,65.5,4.1,17.5,675.5,633.07,502.67
2016,11,30,13,0,999.0,65.0,4.0,18.0,669.0,608.89,481.62
2016,11,30,13,15,994.5,64.5,3.95,18.0,653.0,579.6,457.36
2016,11,30,13,30,990.0,64.0,3.9,18.0,637.0,547.58,430.51
2016,11,30,13,45,983.0,63.0,3.85,18.0,613.5,511.37,399.84
2016,11,30,14,0,976.0,62.0,3.8,18.0,590.0,472.95,366.7
2016,11,30,14,15,964.5,60.5,3.75,18.0,558.5,430.29,329.51
2016,11,30,14,30,953.0,59.0,3.7,18.0,527.0,386.16,290.29
2016,11,30,14,45,934.0,58.5,3.65,18.0,488.5,339.43,248.39
2016,11,30,15,0,915.0,58.0,3.6,18.0,450.0,292.31,205.71
2016,11,30,15,15,891.0,56.0,3.35,17.5,406.0,242.65,161.49
2016,11,30,15,30,867.0,54.0,3.1,17.0,362.0,193.62,118.86
2016,11,30,15,45,832.0,50.5,2.85,16.5,313.5,142.88,78.22
2016,11,30,16,0,797.0,47.0,2.6,16.0,265.0,94.39,45.37
2016,11,30,16,15,741.0,42.5,2.25,15.0,214.5,44.36,22.16
2016,11,30,16,30,685.0,38.0,1.9,14.0,164.0,28.39,19.56
2016,11,30,16,45,586.0,31.0,1.6,13.0,115.5,24.06,15.41
2016,11,30,17,0,487.0,24.0,1.3,12.0,67.0,19.62,10.05
2016,11,30,17,15,243.5,12.0,1.3,11.5,33.5,11.8,0.0
2016,11,30,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,149.0,9.5,1.5,4.5,17.5,45.38,0.0
2016,12,1,7,30,298.0,19.0,1.8,5.0,35.0,114.86,5.07
2016,12,1,7,45,418.5,29.0,2.1,6.0,78.0,183.95,134.51
2016,12,1,8,0,539.0,39.0,2.4,7.0,121.0,254.61,200.36
2016,12,1,8,15,609.5,46.0,2.35,7.5,169.5,307.67,249.2
2016,12,1,8,30,680.0,53.0,2.3,8.0,218.0,367.45,301.97
2016,12,1,8,45,721.0,58.0,2.3,9.0,265.5,414.1,342.01
2016,12,1,9,0,762.0,63.0,2.3,10.0,313.0,461.22,380.8
2016,12,1,9,15,791.0,66.5,2.45,11.0,357.0,500.38,412.3
2016,12,1,9,30,820.0,70.0,2.6,12.0,401.0,538.57,442.02
2016,12,1,9,45,839.0,73.0,2.8,13.0,440.0,569.15,465.13
2016,12,1,10,0,858.0,76.0,3.0,14.0,479.0,597.72,486.08
2016,12,1,10,15,872.0,78.0,3.1,14.5,511.5,619.88,502.25
2016,12,1,10,30,886.0,80.0,3.2,15.0,544.0,637.11,514.46
2016,12,1,10,45,895.5,81.0,3.35,16.0,569.5,650.15,522.44
2016,12,1,11,0,905.0,82.0,3.5,17.0,595.0,660.23,528.01
2016,12,1,11,15,911.0,83.0,3.4,17.0,613.0,665.01,530.6
2016,12,1,11,30,917.0,84.0,3.3,17.0,631.0,666.61,530.73
2016,12,1,11,45,921.5,84.0,3.2,17.5,640.5,663.02,525.95
2016,12,1,12,0,926.0,84.0,3.1,18.0,650.0,656.2,518.71
2016,12,1,12,15,770.5,132.5,3.05,18.0,604.5,599.5,473.49
2016,12,1,12,30,615.0,181.0,3.0,18.0,559.0,542.14,427.81
2016,12,1,12,45,767.5,132.5,3.0,18.5,598.5,566.59,446.39
2016,12,1,13,0,920.0,84.0,3.0,19.0,638.0,583.67,458.03
2016,12,1,13,15,914.5,83.0,2.95,19.0,622.5,555.32,434.63
2016,12,1,13,30,909.0,82.0,2.9,19.0,607.0,524.55,409.17
2016,12,1,13,45,593.5,159.5,2.85,19.5,497.0,421.96,328.16
2016,12,1,14,0,278.0,237.0,2.8,20.0,387.0,337.68,262.28
2016,12,1,14,15,570.5,157.0,2.75,19.5,443.0,363.76,279.46
2016,12,1,14,30,863.0,77.0,2.7,19.0,499.0,368.76,276.21
2016,12,1,14,45,844.0,75.0,2.7,19.0,462.0,324.08,236.65
2016,12,1,15,0,825.0,73.0,2.7,19.0,425.0,279.28,196.72
2016,12,1,15,15,799.0,69.5,2.5,18.5,382.5,231.76,155.12
2016,12,1,15,30,773.0,66.0,2.3,18.0,340.0,185.32,115.36
2016,12,1,15,45,735.0,61.5,2.1,18.0,294.0,137.92,77.74
2016,12,1,16,0,697.0,57.0,1.9,18.0,248.0,93.38,47.7
2016,12,1,16,15,636.5,51.5,1.7,16.5,199.5,50.72,28.74
2016,12,1,16,30,576.0,46.0,1.5,15.0,151.0,32.85,23.4
2016,12,1,16,45,472.5,37.0,1.35,14.0,105.5,27.46,18.28
2016,12,1,17,0,369.0,28.0,1.2,13.0,60.0,21.81,11.73
2016,12,1,17,15,184.5,14.0,1.2,12.5,30.0,13.76,0.0
2016,12,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,5.0,2.75,9.0,5.0,4.91,0.0
2016,12,2,7,30,0.0,10.0,2.9,9.0,10.0,9.64,0.0
2016,12,2,7,45,0.0,25.0,3.05,9.5,25.0,24.14,13.73
2016,12,2,8,0,0.0,40.0,3.2,10.0,40.0,39.52,27.81
2016,12,2,8,15,0.0,57.0,3.25,10.5,57.0,56.9,43.13
2016,12,2,8,30,0.0,74.0,3.3,11.0,74.0,74.05,58.06
2016,12,2,8,45,0.0,91.0,3.4,11.5,91.0,91.06,72.61
2016,12,2,9,0,0.0,108.0,3.5,12.0,108.0,107.97,86.81
2016,12,2,9,15,103.0,138.5,3.6,12.5,180.0,203.7,167.88
2016,12,2,9,30,206.0,169.0,3.7,13.0,252.0,294.84,243.35
2016,12,2,9,45,151.5,187.0,3.8,14.0,251.5,285.71,233.88
2016,12,2,10,0,97.0,205.0,3.9,15.0,251.0,268.38,217.86
2016,12,2,10,15,246.5,204.5,4.0,15.5,331.0,368.22,299.55
2016,12,2,10,30,396.0,204.0,4.1,16.0,411.0,460.34,372.98
2016,12,2,10,45,214.0,215.5,4.25,16.5,328.5,355.26,286.64
2016,12,2,11,0,32.0,227.0,4.4,17.0,246.0,247.8,197.21
2016,12,2,11,15,16.0,193.5,4.35,17.0,203.0,199.24,157.98
2016,12,2,11,30,0.0,160.0,4.3,17.0,160.0,155.66,122.36
2016,12,2,11,45,0.0,131.0,4.3,17.0,131.0,127.05,99.12
2016,12,2,12,0,0.0,102.0,4.3,17.0,102.0,98.75,76.0
2016,12,2,12,15,0.0,83.5,4.3,17.0,83.5,80.79,61.28
2016,12,2,12,30,0.0,65.0,4.3,17.0,65.0,62.87,46.53
2016,12,2,12,45,1.0,122.0,4.3,17.0,123.0,118.56,92.27
2016,12,2,13,0,2.0,179.0,4.3,17.0,181.0,173.72,137.02
2016,12,2,13,15,1.0,127.0,4.3,16.5,128.0,123.15,96.21
2016,12,2,13,30,0.0,75.0,4.3,16.0,75.0,72.54,54.85
2016,12,2,13,45,0.0,48.5,4.35,16.0,48.5,46.88,33.61
2016,12,2,14,0,0.0,22.0,4.4,16.0,22.0,21.25,12.21
2016,12,2,14,15,0.0,82.0,4.45,16.0,82.0,79.31,60.82
2016,12,2,14,30,0.0,142.0,4.5,16.0,142.0,135.57,107.5
2016,12,2,14,45,2.5,145.0,4.6,16.0,146.0,138.48,110.03
2016,12,2,15,0,5.0,148.0,4.7,16.0,150.0,140.84,112.14
2016,12,2,15,15,2.5,133.5,4.55,15.5,134.5,126.09,100.4
2016,12,2,15,30,0.0,119.0,4.4,15.0,119.0,111.6,88.77
2016,12,2,15,45,0.0,102.5,4.3,15.0,102.5,95.95,75.75
2016,12,2,16,0,0.0,86.0,4.2,15.0,86.0,80.39,62.62
2016,12,2,16,15,0.0,68.5,4.1,14.5,68.5,64.11,48.8
2016,12,2,16,30,0.0,51.0,4.0,14.0,51.0,48.23,37.04
2016,12,2,16,45,0.0,35.5,3.9,14.0,35.5,34.0,23.91
2016,12,2,17,0,0.0,20.0,3.8,14.0,20.0,19.31,9.64
2016,12,2,17,15,0.0,10.0,3.85,13.5,10.0,9.83,0.0
2016,12,2,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.55,8.0,0.5,0.48,0.0
2016,12,3,8,0,0.0,1.0,4.5,8.0,1.0,0.96,0.0
2016,12,3,8,15,0.0,2.0,4.45,8.0,2.0,1.93,0.0
2016,12,3,8,30,0.0,3.0,4.4,8.0,3.0,2.89,0.0
2016,12,3,8,45,0.0,3.5,4.35,8.0,3.5,3.37,0.0
2016,12,3,9,0,0.0,4.0,4.3,8.0,4.0,3.86,0.0
2016,12,3,9,15,0.0,28.5,4.35,8.0,28.5,27.51,18.43
2016,12,3,9,30,0.0,53.0,4.4,8.0,53.0,51.2,38.99
2016,12,3,9,45,0.0,97.0,4.5,8.5,97.0,94.44,76.0
2016,12,3,10,0,0.0,141.0,4.6,9.0,141.0,138.78,113.31
2016,12,3,10,15,0.0,104.0,4.65,9.0,104.0,101.07,81.08
2016,12,3,10,30,0.0,67.0,4.7,9.0,67.0,64.78,50.05
2016,12,3,10,45,0.0,40.5,4.8,9.0,40.5,39.13,28.03
2016,12,3,11,0,0.0,14.0,4.9,9.0,14.0,13.52,5.99
2016,12,3,11,15,0.0,14.0,5.05,9.0,14.0,13.52,5.98
2016,12,3,11,30,0.0,14.0,5.2,9.0,14.0,13.52,5.96
2016,12,3,11,45,0.0,55.0,5.4,9.5,55.0,53.18,39.8
2016,12,3,12,0,0.0,96.0,5.6,10.0,96.0,92.92,73.28
2016,12,3,12,15,0.0,75.5,5.6,10.0,75.5,73.04,56.47
2016,12,3,12,30,0.0,55.0,5.6,10.0,55.0,53.18,39.67
2016,12,3,12,45,0.0,68.5,5.65,10.0,68.5,66.26,50.77
2016,12,3,13,0,0.0,82.0,5.7,10.0,82.0,79.34,61.86
2016,12,3,13,15,0.0,103.5,5.6,10.0,103.5,100.08,79.41
2016,12,3,13,30,0.0,125.0,5.5,10.0,125.0,120.61,96.75
2016,12,3,13,45,0.0,90.0,5.4,10.0,90.0,87.08,68.58
2016,12,3,14,0,0.0,55.0,5.3,10.0,55.0,53.16,39.89
2016,12,3,14,15,0.0,48.0,5.15,10.0,48.0,46.38,34.18
2016,12,3,14,30,0.0,41.0,5.0,10.0,41.0,39.61,28.45
2016,12,3,14,45,0.0,48.5,4.9,10.0,48.5,46.86,34.76
2016,12,3,15,0,0.0,56.0,4.8,10.0,56.0,54.11,41.08
2016,12,3,15,15,0.0,50.0,4.4,10.0,50.0,48.3,36.17
2016,12,3,15,30,0.0,44.0,4.0,10.0,44.0,42.49,31.24
2016,12,3,15,45,0.0,38.0,3.6,10.0,38.0,36.69,26.25
2016,12,3,16,0,0.0,32.0,3.2,10.0,32.0,30.88,21.21
2016,12,3,16,15,0.0,25.5,2.9,9.5,25.5,24.6,15.72
2016,12,3,16,30,0.0,19.0,2.6,9.0,19.0,18.32,10.92
2016,12,3,16,45,0.0,13.0,2.35,9.0,13.0,12.53,5.47
2016,12,3,17,0,0.0,7.0,2.1,9.0,7.0,6.74,0.0
2016,12,3,17,15,0.0,3.5,1.85,9.0,3.5,3.44,0.0
2016,12,3,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,4,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,4,7,45,0.0,1.0,4.2,9.0,1.0,0.96,0.0
2016,12,4,8,0,0.0,2.0,4.3,9.0,2.0,1.93,0.0
2016,12,4,8,15,0.0,3.0,4.45,9.0,3.0,2.89,0.0
2016,12,4,8,30,0.0,4.0,4.6,9.0,4.0,3.85,0.0
2016,12,4,8,45,0.0,5.0,4.75,9.5,5.0,4.82,0.0
2016,12,4,9,0,0.0,6.0,4.9,10.0,6.0,5.78,0.0
2016,12,4,9,15,0.0,6.5,5.1,10.0,6.5,6.27,0.0
2016,12,4,9,30,0.0,7.0,5.3,10.0,7.0,6.75,0.2
2016,12,4,9,45,0.0,12.5,5.5,10.0,12.5,12.06,4.79
2016,12,4,10,0,0.0,18.0,5.7,10.0,18.0,17.37,9.36
2016,12,4,10,15,0.0,39.5,5.35,10.0,39.5,38.16,27.2
2016,12,4,10,30,0.0,61.0,5.0,10.0,61.0,58.97,44.93
2016,12,4,10,45,0.0,91.0,4.65,10.5,91.0,88.07,69.42
2016,12,4,11,0,0.0,121.0,4.3,11.0,121.0,117.55,93.89
2016,12,4,11,15,6.0,164.0,4.4,11.0,167.5,163.65,132.25
2016,12,4,11,30,12.0,207.0,4.5,11.0,214.0,209.63,170.08
2016,12,4,11,45,6.0,180.0,4.65,11.0,183.5,178.79,144.43
2016,12,4,12,0,0.0,153.0,4.8,11.0,153.0,148.41,119.17
2016,12,4,12,15,3.0,174.0,5.05,11.0,176.0,170.45,137.51
2016,12,4,12,30,6.0,195.0,5.3,11.0,199.0,192.21,155.53
2016,12,4,12,45,4.5,188.5,5.55,11.0,192.0,184.62,149.3
2016,12,4,13,0,3.0,182.0,5.8,11.0,185.0,177.13,143.21
2016,12,4,13,15,4.0,184.0,5.75,11.0,187.0,179.12,144.96
2016,12,4,13,30,5.0,186.0,5.7,11.0,189.0,180.97,146.63
2016,12,4,13,45,2.5,128.0,5.7,11.0,129.5,124.46,99.71
2016,12,4,14,0,0.0,70.0,5.7,11.0,70.0,67.69,52.04
2016,12,4,14,15,0.0,78.5,5.45,11.0,78.5,75.92,59.15
2016,12,4,14,30,0.0,87.0,5.2,11.0,87.0,84.1,66.21
2016,12,4,14,45,0.0,49.5,4.95,11.0,49.5,47.83,35.43
2016,12,4,15,0,0.0,12.0,4.7,11.0,12.0,11.58,4.34
2016,12,4,15,15,0.0,11.0,4.55,11.0,11.0,10.61,3.53
2016,12,4,15,30,0.0,10.0,4.4,11.0,10.0,9.64,2.71
2016,12,4,15,45,0.0,8.5,4.25,11.0,8.5,8.2,1.46
2016,12,4,16,0,0.0,7.0,4.1,11.0,7.0,6.75,0.2
2016,12,4,16,15,0.0,5.5,4.0,10.5,5.5,5.3,0.0
2016,12,4,16,30,0.0,4.0,3.9,10.0,4.0,3.85,0.0
2016,12,4,16,45,0.0,2.5,3.8,10.0,2.5,2.41,0.0
2016,12,4,17,0,0.0,1.0,3.7,10.0,1.0,0.96,0.0
2016,12,4,17,15,0.0,0.5,3.75,10.0,0.5,0.49,0.0
2016,12,4,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.0,2.9,7.0,2.0,1.97,0.0
2016,12,5,7,30,0.0,4.0,2.9,7.0,4.0,3.85,0.0
2016,12,5,7,45,0.0,11.5,2.9,7.5,11.5,11.09,3.06
2016,12,5,8,0,0.0,19.0,2.9,8.0,19.0,18.33,9.94
2016,12,5,8,15,0.0,27.5,2.8,8.0,27.5,26.54,17.34
2016,12,5,8,30,0.0,36.0,2.7,8.0,36.0,34.75,24.69
2016,12,5,8,45,0.0,44.5,2.65,8.5,44.5,42.98,31.89
2016,12,5,9,0,0.0,53.0,2.6,9.0,53.0,51.2,38.98
2016,12,5,9,15,319.5,78.5,2.6,9.0,204.0,259.96,219.35
2016,12,5,9,30,639.0,104.0,2.6,9.0,355.0,471.75,393.41
2016,12,5,9,45,319.5,61.0,2.6,9.5,186.5,255.72,215.18
2016,12,5,10,0,0.0,18.0,2.6,10.0,18.0,17.37,9.33
2016,12,5,10,15,151.0,118.5,2.6,10.0,196.5,217.41,181.42
2016,12,5,10,30,302.0,219.0,2.6,10.0,375.0,416.89,343.65
2016,12,5,10,45,151.0,175.5,2.6,10.5,253.5,273.51,224.94
2016,12,5,11,0,0.0,132.0,2.6,11.0,132.0,128.43,102.57
2016,12,5,11,15,0.0,126.5,2.6,11.0,126.5,122.86,98.05
2016,12,5,11,30,0.0,121.0,2.6,11.0,121.0,117.37,93.39
2016,12,5,11,45,21.0,187.5,2.65,11.0,200.5,195.41,158.16
2016,12,5,12,0,42.0,254.0,2.7,11.0,280.0,275.45,223.0
2016,12,5,12,15,23.5,221.0,2.7,11.0,235.5,228.4,184.42
2016,12,5,12,30,5.0,188.0,2.7,11.0,191.0,184.85,148.75
2016,12,5,12,45,16.0,211.5,2.7,11.0,221.5,213.2,172.16
2016,12,5,13,0,27.0,235.0,2.7,11.0,252.0,240.7,194.55
2016,12,5,13,15,17.0,212.5,2.75,11.0,223.0,212.86,171.9
2016,12,5,13,30,7.0,190.0,2.8,11.0,194.0,185.72,149.86
2016,12,5,13,45,6.0,183.5,2.9,11.5,186.5,178.43,143.85
2016,12,5,14,0,5.0,177.0,3.0,12.0,179.0,171.19,137.86
2016,12,5,14,15,6.5,173.5,3.0,12.0,176.5,167.72,135.22
2016,12,5,14,30,8.0,170.0,3.0,12.0,174.0,164.02,132.37
2016,12,5,14,45,4.0,93.0,3.0,12.0,95.0,90.86,71.59
2016,12,5,15,0,0.0,16.0,3.0,12.0,16.0,15.44,7.63
2016,12,5,15,15,0.0,14.0,2.85,12.0,14.0,13.51,6.01
2016,12,5,15,30,0.0,12.0,2.7,12.0,12.0,11.57,4.36
2016,12,5,15,45,293.0,42.5,2.6,12.0,122.0,67.16,39.19
2016,12,5,16,0,586.0,73.0,2.5,12.0,232.0,97.47,56.38
2016,12,5,16,15,522.0,64.5,2.2,11.5,186.0,57.61,36.43
2016,12,5,16,30,458.0,56.0,1.9,11.0,140.0,42.03,32.01
2016,12,5,16,45,371.0,43.5,1.65,11.0,98.0,33.63,23.94
2016,12,5,17,0,284.0,31.0,1.4,11.0,56.0,24.77,14.25
2016,12,5,17,15,142.0,15.5,1.3,10.5,28.0,15.24,0.0
2016,12,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,7,15,109.5,8.5,3.1,7.0,13.0,8.36,0.0
2016,12,6,7,30,219.0,17.0,3.2,7.0,26.0,75.81,0.0
2016,12,6,7,45,367.0,27.0,3.3,7.0,67.5,160.66,110.33
2016,12,6,8,0,515.0,37.0,3.4,7.0,109.0,237.23,184.54
2016,12,6,8,15,592.0,44.0,3.55,7.5,157.0,290.95,234.64
2016,12,6,8,30,669.0,51.0,3.7,8.0,205.0,352.14,289.55
2016,12,6,8,45,721.5,54.0,3.9,9.0,253.0,401.16,332.71
2016,12,6,9,0,774.0,57.0,4.1,10.0,301.0,451.36,375.41
2016,12,6,9,15,804.5,60.5,4.3,10.5,345.5,491.51,409.48
2016,12,6,9,30,835.0,64.0,4.5,11.0,390.0,530.79,441.92
2016,12,6,9,45,856.5,66.0,4.75,11.5,429.5,562.09,467.4
2016,12,6,10,0,878.0,68.0,5.0,12.0,469.0,588.95,488.91
2016,12,6,10,15,892.5,69.5,5.0,12.0,502.5,611.55,506.76
2016,12,6,10,30,907.0,71.0,5.0,12.0,536.0,631.57,522.26
2016,12,6,10,45,624.5,153.0,5.0,12.5,480.5,554.03,455.84
2016,12,6,11,0,342.0,235.0,5.0,13.0,425.0,457.64,374.08
2016,12,6,11,15,215.5,251.5,4.9,13.0,373.0,389.96,317.93
2016,12,6,11,30,89.0,268.0,4.8,13.0,321.0,322.24,261.04
2016,12,6,11,45,112.5,276.5,4.75,13.5,344.0,343.16,277.54
2016,12,6,12,0,136.0,285.0,4.7,14.0,367.0,366.03,295.16
2016,12,6,12,15,94.5,274.5,4.6,14.0,331.5,324.93,261.52
2016,12,6,12,30,53.0,264.0,4.5,14.0,296.0,287.72,231.05
2016,12,6,12,45,30.0,229.0,4.45,14.5,247.5,238.74,191.11
2016,12,6,13,0,7.0,194.0,4.4,15.0,199.0,190.77,151.87
2016,12,6,13,15,3.5,174.5,4.35,15.0,177.0,169.82,134.97
2016,12,6,13,30,0.0,155.0,4.3,15.0,155.0,149.18,118.25
2016,12,6,13,45,0.0,137.0,4.25,15.0,137.0,131.86,104.21
2016,12,6,14,0,0.0,119.0,4.2,15.0,119.0,114.63,90.17
2016,12,6,14,15,0.0,131.5,4.15,15.0,131.5,126.19,99.9
2016,12,6,14,30,0.0,144.0,4.1,15.0,144.0,137.42,109.36
2016,12,6,14,45,0.0,136.5,4.1,15.0,136.5,129.96,103.42
2016,12,6,15,0,0.0,129.0,4.1,15.0,129.0,122.47,97.44
2016,12,6,15,15,0.0,116.0,3.95,14.5,116.0,109.99,87.41
2016,12,6,15,30,0.0,103.0,3.8,14.0,103.0,97.54,77.29
2016,12,6,15,45,304.0,87.5,3.7,14.0,170.0,107.65,72.58
2016,12,6,16,0,608.0,72.0,3.6,14.0,237.0,98.38,55.83
2016,12,6,16,15,543.5,64.0,3.25,13.0,190.5,57.86,35.95
2016,12,6,16,30,479.0,56.0,2.9,12.0,144.0,42.03,31.86
2016,12,6,16,45,361.5,45.0,2.55,11.5,99.5,35.1,25.16
2016,12,6,17,0,244.0,34.0,2.2,11.0,55.0,26.57,15.71
2016,12,6,17,15,122.0,17.0,2.25,10.5,27.5,16.71,0.0
2016,12,6,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,15,81.0,8.0,1.3,3.5,11.0,0.0,0.0
2016,12,7,7,30,162.0,16.0,1.5,4.0,22.0,59.08,0.0
2016,12,7,7,45,290.0,29.0,1.75,4.5,60.5,138.07,93.96
2016,12,7,8,0,418.0,42.0,2.0,5.0,99.0,207.53,162.04
2016,12,7,8,15,496.0,50.5,1.9,5.5,144.5,262.48,212.31
2016,12,7,8,30,574.0,59.0,1.8,6.0,190.0,321.89,264.9
2016,12,7,8,45,287.0,62.5,1.75,7.0,128.0,209.7,174.68
2016,12,7,9,0,0.0,66.0,1.7,8.0,66.0,63.96,50.03
2016,12,7,9,15,366.5,74.0,1.7,8.5,216.5,277.65,234.0
2016,12,7,9,30,733.0,82.0,1.7,9.0,367.0,495.74,410.38
2016,12,7,9,45,366.5,98.5,1.7,10.0,241.0,319.64,265.55
2016,12,7,10,0,0.0,115.0,1.7,11.0,115.0,112.4,89.71
2016,12,7,10,15,0.0,125.0,1.6,11.0,125.0,122.16,98.06
2016,12,7,10,30,0.0,135.0,1.5,11.0,135.0,131.9,105.92
2016,12,7,10,45,0.0,132.5,1.45,11.5,132.5,129.14,103.21
2016,12,7,11,0,0.0,130.0,1.4,12.0,130.0,126.47,100.64
2016,12,7,11,15,0.0,143.5,1.3,12.0,143.5,139.64,111.33
2016,12,7,11,30,0.0,157.0,1.2,12.0,157.0,152.75,121.87
2016,12,7,11,45,3.5,177.0,1.15,12.5,179.5,174.32,139.08
2016,12,7,12,0,7.0,197.0,1.1,13.0,202.0,195.69,155.89
2016,12,7,12,15,3.5,181.0,1.0,13.0,183.5,177.57,141.05
2016,12,7,12,30,0.0,165.0,0.9,13.0,165.0,159.7,126.57
2016,12,7,12,45,51.5,220.5,0.8,13.5,251.5,242.55,193.21
2016,12,7,13,0,103.0,276.0,0.7,14.0,338.0,320.84,253.35
2016,12,7,13,15,64.0,249.0,0.6,14.0,287.5,271.27,213.82
2016,12,7,13,30,25.0,222.0,0.5,14.0,237.0,224.56,177.19
2016,12,7,13,45,102.0,233.5,0.45,14.5,288.5,267.32,210.63
2016,12,7,14,0,179.0,245.0,0.4,15.0,340.0,303.82,237.32
2016,12,7,14,15,131.0,228.5,0.55,15.0,296.5,261.9,205.06
2016,12,7,14,30,83.0,212.0,0.7,15.0,253.0,225.15,177.15
2016,12,7,14,45,41.5,156.5,0.85,15.0,177.0,158.79,125.12
2016,12,7,15,0,0.0,101.0,1.0,15.0,101.0,96.86,75.82
2016,12,7,15,15,0.0,91.0,1.05,14.5,91.0,87.29,68.29
2016,12,7,15,30,0.0,81.0,1.1,14.0,81.0,77.74,60.55
2016,12,7,15,45,269.0,80.5,1.2,14.0,153.5,97.76,65.69
2016,12,7,16,0,538.0,80.0,1.3,14.0,226.0,101.15,60.54
2016,12,7,16,15,473.5,70.5,1.2,13.0,181.0,62.88,41.02
2016,12,7,16,30,409.0,61.0,1.1,12.0,136.0,45.51,34.98
2016,12,7,16,45,314.5,47.5,1.05,11.5,94.5,36.24,26.2
2016,12,7,17,0,220.0,34.0,1.0,11.0,53.0,26.55,15.77
2016,12,7,17,15,110.0,17.0,1.1,10.5,26.5,16.71,0.0
2016,12,7,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.65,7.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.65,6.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.95,5.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.0,5.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.0,4.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.95,3.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,7.5,7.05,3.0,7.5,0.0,0.0
2016,12,8,7,30,0.0,15.0,7.2,3.0,15.0,14.74,0.0
2016,12,8,7,45,92.5,32.5,7.35,3.5,45.0,75.34,49.66
2016,12,8,8,0,185.0,50.0,7.5,4.0,75.0,129.65,101.83
2016,12,8,8,15,230.0,67.5,7.65,4.0,111.5,172.1,141.38
2016,12,8,8,30,275.0,85.0,7.8,4.0,148.0,217.26,182.92
2016,12,8,8,45,313.0,100.0,8.0,4.0,186.0,264.32,225.66
2016,12,8,9,0,351.0,115.0,8.2,4.0,224.0,307.33,264.34
2016,12,8,9,15,384.5,124.0,8.25,4.0,259.5,342.55,295.75
2016,12,8,9,30,418.0,133.0,8.3,4.0,295.0,378.31,327.14
2016,12,8,9,45,416.5,152.5,8.35,4.5,327.5,405.97,350.08
2016,12,8,10,0,415.0,172.0,8.4,5.0,360.0,431.85,371.03
2016,12,8,10,15,267.5,200.5,8.35,5.0,325.0,373.97,319.78
2016,12,8,10,30,120.0,229.0,8.3,5.0,290.0,311.12,263.7
2016,12,8,10,45,119.0,242.5,8.3,5.5,305.5,323.67,273.39
2016,12,8,11,0,118.0,256.0,8.3,6.0,321.0,331.21,278.76
2016,12,8,11,15,62.0,223.5,8.25,6.0,258.0,261.54,218.99
2016,12,8,11,30,6.0,191.0,8.2,6.0,195.0,190.07,157.32
2016,12,8,11,45,158.5,228.0,8.15,6.0,323.0,325.7,274.39
2016,12,8,12,0,311.0,265.0,8.1,6.0,451.0,454.59,382.9
2016,12,8,12,15,308.0,268.0,8.05,5.5,453.0,449.6,378.65
2016,12,8,12,30,305.0,271.0,8.0,5.0,455.0,443.58,373.75
2016,12,8,12,45,171.0,258.0,7.95,5.0,361.5,346.7,291.3
2016,12,8,13,0,37.0,245.0,7.9,5.0,268.0,255.98,213.56
2016,12,8,13,15,25.0,224.5,7.8,5.0,240.0,228.33,190.27
2016,12,8,13,30,13.0,204.0,7.7,5.0,212.0,201.83,167.9
2016,12,8,13,45,10.0,193.0,7.6,5.0,199.0,189.15,157.29
2016,12,8,14,0,7.0,182.0,7.5,5.0,186.0,176.69,146.88
2016,12,8,14,15,130.5,195.0,7.35,4.5,259.0,231.92,193.2
2016,12,8,14,30,254.0,208.0,7.2,4.0,332.0,277.12,229.22
2016,12,8,14,45,236.0,194.0,7.05,4.0,302.0,246.42,202.11
2016,12,8,15,0,218.0,180.0,6.9,4.0,272.0,219.15,178.05
2016,12,8,15,15,207.0,164.5,6.7,4.0,244.5,191.33,153.41
2016,12,8,15,30,196.0,149.0,6.5,4.0,217.0,164.19,129.64
2016,12,8,15,45,187.0,129.5,6.35,4.0,187.5,134.94,104.57
2016,12,8,16,0,178.0,110.0,6.2,4.0,158.0,106.5,81.4
2016,12,8,16,15,159.5,90.0,5.95,3.5,127.0,75.01,57.99
2016,12,8,16,30,141.0,70.0,5.7,3.0,96.0,55.57,45.44
2016,12,8,16,45,109.5,50.5,5.5,3.0,67.0,40.93,31.32
2016,12,8,17,0,78.0,31.0,5.3,3.0,38.0,25.74,15.71
2016,12,8,17,15,39.0,15.5,5.1,2.5,19.0,13.18,0.0
2016,12,8,17,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,4.55,1.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,4.25,0.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,4.05,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.45,-0.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
